ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 00:00,2,0.000,ALERT,213.74,301.17,60.028,1470628804,"201051344000645","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,514967.8,514967.8,2245,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628806,850838.00
08/08/2016 00:00,2,0.000,ALERT,212.83,300.27,59.991,1470628804,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,760184.9,760184.9,2220,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628808,850839.00
08/08/2016 00:00,2,0.000,ALERT,213.96,301.17,60.012,1470628804,"201051344000633","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,506403.2,506403.2,2241,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628809,850840.00
08/08/2016 00:00,2,0.000,ALERT,213.51,301.47,59.996,1470628804,"201051344000469","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,508585.0,508585.0,2253,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628811,850841.00
08/08/2016 00:00,2,0.000,ALERT,212.83,299.67,59.991,1470628804,"201051344000646","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,509870.5,509870.5,2243,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628813,850842.00
08/08/2016 00:00,2,0.000,ALERT,212.16,300.27,60.012,1470628804,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,779372.4,779372.4,2222,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628815,850843.00
08/08/2016 00:00,2,0.000,ALERT,213.51,300.27,59.991,1470628804,"201051344000585","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,518787.2,518787.2,2237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628817,850844.00
08/08/2016 00:00,2,0.000,ALERT,213.29,300.57,59.986,1470628804,"201051344001230","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,513228.1,513228.1,2252,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628818,850845.00
08/08/2016 00:00,2,0.000,ALERT,213.74,300.57,59.991,1470628804,"201051344000582","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,506047.7,506047.7,2241,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628820,850846.00
08/08/2016 00:00,2,0.000,ALERT,212.83,299.67,60.002,1470628804,"201051344000955","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,519557.7,519557.7,2248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628822,850847.00
08/08/2016 00:00,2,0.000,ALERT,212.61,299.67,59.996,1470628804,"274151322000094","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,637778.1,637778.1,2262,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628824,850848.00
08/08/2016 00:00,2,0.000,ALERT,213.29,302.37,59.991,1470628804,"201051344000579","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,522807.4,522807.4,2251,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628825,850849.00
08/08/2016 00:00,2,0.000,ALERT,213.06,300.27,60.002,1470628804,"201051344000890","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,516809.1,516809.1,2239,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470628827,850850.00
08/08/2016 00:00,2,0.000,ALERT,213.29,299.97,59.991,1470628804,"201051344000438","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,518407.7,518407.7,2250,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628829,850851.00
08/08/2016 00:00,2,0.000,ALERT,213.29,299.07,59.954,1470628804,"201051344000417","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,509943.1,509943.1,2243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628831,850852.00
08/08/2016 00:00,2,0.000,ALERT,212.61,300.87,60.002,1470628804,"274151322000083","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,772361.9,772361.9,2226,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628833,850853.00
08/08/2016 00:00,2,0.000,ALERT,213.29,299.67,60.012,1470628804,"274151322000076","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,823724.8,823724.8,2232,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628835,850854.00
08/08/2016 00:00,2,0.000,ALERT,213.51,302.37,59.949,1470628804,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,507463.2,507463.2,2246,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628836,850855.00
08/08/2016 00:00,2,0.000,ALERT,212.61,300.87,59.991,1470628804,"274151322000095","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,815411.1,815411.1,2236,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628838,850856.00
08/08/2016 00:00,2,0.000,ALERT,213.29,301.77,59.991,1470628804,"201051344000988","219011344069620",0.00,16.30,0,298.17,304.48,0.0,0.0,0.000,503757.0,503757.0,2252,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628840,850857.00
08/08/2016 00:00,2,0.000,ALERT,213.06,299.07,60.023,1470628804,"201051344001025","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,517819.0,517819.0,2243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628842,850858.00
08/08/2016 00:00,2,0.000,ALERT,213.29,301.77,59.981,1470628804,"201051344000458","219011344069620",0.00,17.00,0,300.57,305.38,0.0,0.0,0.000,514915.6,514915.6,2243,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628844,850859.00
08/08/2016 00:00,2,0.000,ALERT,213.96,301.77,59.986,1470628804,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,514034.7,514034.7,2244,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628846,850860.00
08/08/2016 00:00,2,0.000,ALERT,213.74,299.97,59.975,1470628804,"201051344000685","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,517713.3,517713.3,2252,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470628847,850861.00
08/08/2016 00:00,2,0.000,ALERT,213.29,299.37,59.949,1470628804,"201051344000917","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,514637.6,514637.6,2256,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628849,850862.00
08/08/2016 00:00,2,0.000,ALERT,213.51,300.57,60.012,1470628804,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,519854.7,519854.7,2256,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628851,850863.00
08/08/2016 00:00,2,0.000,ALERT,213.51,299.37,59.975,1470628804,"201051344000651","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,512623.5,512623.5,2242,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628853,850864.00
08/08/2016 00:00,2,0.000,ALERT,212.16,299.67,59.986,1470628804,"274151322000088","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,744302.3,744302.3,2224,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628855,850865.00
08/08/2016 00:00,2,0.000,ALERT,213.06,299.37,59.959,1470628804,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,637947.1,637947.1,2259,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628856,850866.00
08/08/2016 00:00,2,0.000,ALERT,212.83,299.97,59.970,1470628804,"201051344001135","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,508712.5,508712.5,2244,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628858,850867.00
08/08/2016 00:00,2,0.000,ALERT,213.06,302.37,59.965,1470628804,"201051344000594","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,519289.3,519289.3,2247,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628860,850868.00
08/08/2016 00:00,2,0.000,ALERT,213.29,299.67,59.970,1470628804,"201051344001203","219011344069620",0.00,15.50,0,297.57,302.98,0.0,0.0,0.000,516589.5,516589.5,2252,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628862,850869.00
08/08/2016 00:00,2,0.000,ALERT,212.61,300.57,59.970,1470628804,"274151322000054","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,759782.8,759782.8,2221,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628863,850870.00
08/08/2016 00:00,2,0.000,ALERT,213.74,301.17,59.928,1470628804,"201051344000867","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,506564.0,506564.0,2244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470628865,850871.00
08/08/2016 00:00,2,0.000,ALERT,213.29,299.97,59.970,1470628804,"201051344001093","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,514018.5,514018.5,2256,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628867,850872.00
08/08/2016 00:00,2,0.000,ALERT,213.51,301.77,59.949,1470628804,"201051344000900","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,522930.2,522930.2,2250,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628869,850873.00
08/08/2016 00:00,2,0.000,ALERT,213.74,301.17,59.965,1470628804,"201051344000648","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,512689.6,512689.6,2240,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628871,850874.00
08/08/2016 00:00,2,0.000,ALERT,213.51,302.37,59.965,1470628804,"201051344000569","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,523308.8,523308.8,2246,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628873,850875.00
08/08/2016 00:00,2,0.000,ALERT,213.51,302.07,59.959,1470628804,"201051344000983","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,515416.6,515416.6,2241,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470628874,850876.00
08/08/2016 00:00,2,0.000,ALERT,213.51,301.77,59.965,1470628804,"201051344001158","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,508065.9,508065.9,2248,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628876,850877.00
08/08/2016 00:00,2,0.000,ALERT,213.96,302.07,59.965,1470628804,"201051344000576","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,515414.0,515414.0,2246,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628878,850878.00
08/08/2016 00:00,2,0.000,ALERT,212.61,299.37,59.970,1470628804,"274151322000087","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,732452.5,732452.5,2246,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470628880,850879.00
08/08/2016 00:15,2,0.000,ALERT,214.19,302.07,59.991,1470629703,"201051344000645","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,514967.8,514967.8,2247,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470629706,850880.00
08/08/2016 00:15,2,0.000,ALERT,213.06,300.57,59.991,1470629703,"274151322000085","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,760184.9,760184.9,2222,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629708,850881.00
08/08/2016 00:15,2,0.000,ALERT,214.19,301.47,60.007,1470629703,"201051344000633","219011344069620",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,506403.2,506403.2,2243,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629710,850882.00
08/08/2016 00:15,2,0.000,ALERT,213.74,301.77,60.007,1470629703,"201051344000469","219011344069620",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,508585.0,508585.0,2255,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629712,850883.00
08/08/2016 00:15,2,0.000,ALERT,213.06,300.27,60.007,1470629703,"201051344000646","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,509870.5,509870.5,2245,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629713,850884.00
08/08/2016 00:15,2,0.000,ALERT,212.61,300.27,59.996,1470629703,"274151322000052","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,779372.4,779372.4,2224,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470629715,850885.00
08/08/2016 00:15,2,0.000,ALERT,213.51,300.57,60.007,1470629703,"201051344000585","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,518787.2,518787.2,2239,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629717,850886.00
08/08/2016 00:15,2,0.000,ALERT,213.51,301.17,60.028,1470629703,"201051344001230","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,513228.1,513228.1,2254,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629719,850887.00
08/08/2016 00:15,2,0.000,ALERT,213.96,301.17,60.002,1470629703,"201051344000582","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,506047.7,506047.7,2243,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629720,850888.00
08/08/2016 00:15,2,0.000,ALERT,213.06,300.27,60.007,1470629703,"201051344000955","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,519557.7,519557.7,2250,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629722,850889.00
08/08/2016 00:15,2,0.000,ALERT,212.83,299.67,60.007,1470629703,"274151322000094","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,637778.1,637778.1,2264,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629724,850890.00
08/08/2016 00:15,2,0.000,ALERT,213.51,302.68,60.007,1470629703,"201051344000579","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,522807.4,522807.4,2253,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470629726,850891.00
08/08/2016 00:15,2,0.000,ALERT,213.29,300.87,60.002,1470629703,"201051344000890","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,516809.1,516809.1,2241,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629728,850892.00
08/08/2016 00:15,2,0.000,ALERT,213.51,300.57,60.007,1470629703,"201051344000438","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,518407.7,518407.7,2252,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629729,850893.00
08/08/2016 00:15,2,0.000,ALERT,213.51,299.67,60.012,1470629703,"201051344000417","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,509943.1,509943.1,2245,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629731,850894.00
08/08/2016 00:15,2,0.000,ALERT,212.83,300.57,60.028,1470629703,"274151322000083","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,772361.9,772361.9,2228,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629733,850895.00
08/08/2016 00:15,2,0.000,ALERT,213.51,299.97,60.002,1470629703,"274151322000076","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,823724.8,823724.8,2234,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629735,850896.00
08/08/2016 00:15,2,0.000,ALERT,213.74,302.68,60.007,1470629703,"201051344000868","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,507463.2,507463.2,2248,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629737,850897.00
08/08/2016 00:15,2,0.000,ALERT,212.83,301.17,59.996,1470629703,"274151322000095","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,815411.1,815411.1,2238,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629739,850898.00
08/08/2016 00:15,2,0.000,ALERT,213.74,301.77,60.007,1470629703,"201051344000988","219011344069620",0.00,16.30,0,296.66,302.98,0.0,0.0,0.000,503757.0,503757.0,2254,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470629740,850899.00
08/08/2016 00:15,2,0.000,ALERT,213.29,299.67,60.002,1470629703,"201051344001025","219011344069620",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,517819.0,517819.0,2245,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629742,850900.00
08/08/2016 00:15,2,0.000,ALERT,213.74,301.77,60.002,1470629703,"201051344000458","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,514915.6,514915.6,2245,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629744,850901.00
08/08/2016 00:15,2,0.000,ALERT,214.19,301.77,59.991,1470629703,"201051344000853","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,514034.7,514034.7,2246,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629746,850902.00
08/08/2016 00:15,2,0.000,ALERT,213.96,300.57,59.996,1470629703,"201051344000685","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,517713.3,517713.3,2254,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629748,850903.00
08/08/2016 00:15,2,0.000,ALERT,213.74,299.97,59.991,1470629703,"201051344000917","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,514637.6,514637.6,2258,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629749,850904.00
08/08/2016 00:15,2,0.000,ALERT,213.74,300.87,59.996,1470629703,"201051344001145","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,519854.7,519854.7,2258,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470629751,850905.00
08/08/2016 00:15,2,0.000,ALERT,213.51,299.67,59.986,1470629703,"201051344000651","219011344069620",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,512623.5,512623.5,2244,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629753,850906.00
08/08/2016 00:15,2,0.000,ALERT,212.38,299.67,60.023,1470629703,"274151322000088","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,744302.3,744302.3,2226,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629755,850907.00
08/08/2016 00:15,2,0.000,ALERT,213.51,299.67,60.012,1470629703,"274151322000068","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,637947.1,637947.1,2261,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629757,850908.00
08/08/2016 00:15,2,0.000,ALERT,213.29,300.57,59.986,1470629703,"201051344001135","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,508712.5,508712.5,2246,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470629758,850909.00
08/08/2016 00:15,2,0.000,ALERT,213.51,302.68,59.991,1470629703,"201051344000594","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,519289.3,519289.3,2249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629760,850910.00
08/08/2016 00:15,2,0.000,ALERT,213.51,300.27,59.991,1470629703,"201051344001203","219011344069620",0.00,15.50,0,296.96,303.28,0.0,0.0,0.000,516589.5,516589.5,2254,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629762,850911.00
08/08/2016 00:15,2,0.000,ALERT,212.61,299.97,59.986,1470629703,"274151322000054","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,759782.8,759782.8,2223,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629764,850912.00
08/08/2016 00:15,2,0.000,ALERT,213.96,301.77,59.991,1470629703,"201051344000867","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,506564.0,506564.0,2246,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470629765,850913.00
08/08/2016 00:15,2,0.000,ALERT,213.51,300.57,59.991,1470629703,"201051344001093","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,514018.5,514018.5,2258,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629767,850914.00
08/08/2016 00:15,2,0.000,ALERT,213.51,302.07,59.991,1470629703,"201051344000900","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,522930.2,522930.2,2252,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629769,850915.00
08/08/2016 00:15,2,0.000,ALERT,213.96,301.47,59.996,1470629703,"201051344000648","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,512689.6,512689.6,2242,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629771,850916.00
08/08/2016 00:15,2,0.000,ALERT,213.74,302.68,59.944,1470629703,"201051344000569","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,523308.8,523308.8,2248,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470629773,850917.00
08/08/2016 00:15,2,0.000,ALERT,213.74,302.37,60.012,1470629703,"201051344000983","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,515416.6,515416.6,2243,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629775,850918.00
08/08/2016 00:15,2,0.000,ALERT,213.74,301.77,60.002,1470629703,"201051344001158","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,508065.9,508065.9,2250,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629776,850919.00
08/08/2016 00:15,2,0.000,ALERT,214.19,302.37,59.981,1470629703,"201051344000576","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,515414.0,515414.0,2248,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470629778,850920.00
08/08/2016 00:15,2,0.000,ALERT,213.06,299.97,59.986,1470629703,"274151322000087","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,732452.5,732452.5,2248,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470629780,850921.00
08/08/2016 00:30,2,0.000,ALERT,214.19,302.07,59.986,1470630603,"201051344000645","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,514967.8,514967.8,2249,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630605,850922.00
08/08/2016 00:30,2,0.000,ALERT,213.06,300.87,59.996,1470630603,"274151322000085","219011344069620",0.00,16.00,0,299.07,302.07,0.0,0.0,0.000,760184.9,760184.9,2224,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630607,850923.00
08/08/2016 00:30,2,0.000,ALERT,214.19,301.47,59.986,1470630603,"201051344000633","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,506403.2,506403.2,2245,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630608,850924.00
08/08/2016 00:30,2,0.000,ALERT,213.74,302.07,59.986,1470630603,"201051344000469","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,508585.0,508585.0,2257,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630610,850925.00
08/08/2016 00:30,2,0.000,ALERT,213.29,300.27,59.986,1470630603,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,509870.5,509870.5,2247,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630612,850926.00
08/08/2016 00:30,2,0.000,ALERT,212.61,299.67,59.975,1470630603,"274151322000052","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,779372.4,779372.4,2226,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630614,850927.00
08/08/2016 00:30,2,0.000,ALERT,213.74,300.87,59.991,1470630603,"201051344000585","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,518787.2,518787.2,2241,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630616,850928.00
08/08/2016 00:30,2,0.000,ALERT,213.51,301.17,59.991,1470630603,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.07,0.0,0.0,0.000,513228.1,513228.1,2256,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630617,850929.00
08/08/2016 00:30,2,0.000,ALERT,213.96,301.47,60.002,1470630603,"201051344000582","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,506047.7,506047.7,2245,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630619,850930.00
08/08/2016 00:30,2,0.000,ALERT,213.29,300.57,60.018,1470630603,"201051344000955","219011344069620",0.00,15.80,0,298.47,301.47,0.0,0.0,0.000,519557.7,519557.7,2252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630621,850931.00
08/08/2016 00:30,2,0.000,ALERT,212.83,299.67,59.986,1470630603,"274151322000094","219011344069620",0.00,16.00,0,298.47,301.17,0.0,0.0,0.000,637778.1,637778.1,2266,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630623,850932.00
08/08/2016 00:30,2,0.000,ALERT,213.51,302.37,59.986,1470630603,"201051344000579","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,522807.4,522807.4,2255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630625,850933.00
08/08/2016 00:30,2,0.000,ALERT,213.29,300.87,59.986,1470630603,"201051344000890","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,516809.1,516809.1,2243,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630626,850934.00
08/08/2016 00:30,2,0.000,ALERT,213.51,300.57,59.996,1470630603,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,518407.7,518407.7,2254,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630628,850935.00
08/08/2016 00:30,2,0.000,ALERT,213.74,299.97,59.991,1470630603,"201051344000417","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,509943.1,509943.1,2247,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630630,850936.00
08/08/2016 00:30,2,0.000,ALERT,212.83,300.57,59.986,1470630603,"274151322000083","219011344069620",0.00,15.80,0,299.07,302.07,0.0,0.0,0.000,772361.9,772361.9,2230,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630632,850937.00
08/08/2016 00:30,2,0.000,ALERT,213.29,300.27,59.991,1470630603,"274151322000076","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,823724.8,823724.8,2236,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630633,850938.00
08/08/2016 00:30,2,0.000,ALERT,213.51,302.68,59.996,1470630603,"201051344000868","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,507463.2,507463.2,2250,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630635,850939.00
08/08/2016 00:30,2,0.000,ALERT,212.83,301.17,59.986,1470630603,"274151322000095","219011344069620",0.00,15.80,0,299.97,302.37,0.0,0.0,0.000,815411.1,815411.1,2240,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630637,850940.00
08/08/2016 00:30,2,0.000,ALERT,213.51,301.77,59.996,1470630603,"201051344000988","219011344069620",0.00,16.00,0,297.57,303.28,0.0,0.0,0.000,503757.0,503757.0,2256,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630639,850941.00
08/08/2016 00:30,2,0.000,ALERT,213.51,299.97,60.007,1470630603,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,517819.0,517819.0,2247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630641,850942.00
08/08/2016 00:30,2,0.000,ALERT,213.51,302.07,60.002,1470630603,"201051344000458","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,514915.6,514915.6,2247,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630642,850943.00
08/08/2016 00:30,2,0.000,ALERT,214.19,302.07,59.991,1470630603,"201051344000853","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,514034.7,514034.7,2248,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630644,850944.00
08/08/2016 00:30,2,0.000,ALERT,213.96,300.87,59.991,1470630603,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,517713.3,517713.3,2256,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630646,850945.00
08/08/2016 00:30,2,0.000,ALERT,213.74,300.27,60.002,1470630603,"201051344000917","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,514637.6,514637.6,2260,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630648,850946.00
08/08/2016 00:30,2,0.000,ALERT,213.74,301.17,60.023,1470630603,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,519854.7,519854.7,2260,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630650,850947.00
08/08/2016 00:30,2,0.000,ALERT,213.74,299.97,60.002,1470630603,"201051344000651","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,512623.5,512623.5,2246,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630651,850948.00
08/08/2016 00:30,2,0.000,ALERT,212.38,300.27,59.991,1470630603,"274151322000088","219011344069620",0.00,16.70,0,298.47,301.47,0.0,0.0,0.000,744302.3,744302.3,2228,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630653,850949.00
08/08/2016 00:30,2,0.000,ALERT,213.51,299.67,59.996,1470630603,"274151322000068","219011344069620",0.00,17.30,0,298.17,300.87,0.0,0.0,0.000,637947.1,637947.1,2263,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630655,850950.00
08/08/2016 00:30,2,0.000,ALERT,213.06,300.57,59.970,1470630603,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,508712.5,508712.5,2248,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630657,850951.00
08/08/2016 00:30,2,0.000,ALERT,213.29,302.68,59.991,1470630603,"201051344000594","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,519289.3,519289.3,2251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630659,850952.00
08/08/2016 00:30,2,0.000,ALERT,213.74,300.57,59.991,1470630603,"201051344001203","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,516589.5,516589.5,2256,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630661,850953.00
08/08/2016 00:30,2,0.000,ALERT,212.61,300.87,59.991,1470630603,"274151322000054","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,759782.8,759782.8,2225,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630662,850954.00
08/08/2016 00:30,2,0.000,ALERT,213.74,301.77,59.991,1470630603,"201051344000867","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,506564.0,506564.0,2248,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630664,850955.00
08/08/2016 00:30,2,0.000,ALERT,213.51,300.87,59.986,1470630603,"201051344001093","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,514018.5,514018.5,2260,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630666,850956.00
08/08/2016 00:30,2,0.000,ALERT,213.51,302.07,60.007,1470630603,"201051344000900","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,522930.2,522930.2,2254,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470630668,850957.00
08/08/2016 00:30,2,0.000,ALERT,213.96,301.47,60.002,1470630603,"201051344000648","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,512689.6,512689.6,2244,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630669,850958.00
08/08/2016 00:30,2,0.000,ALERT,213.51,302.37,59.996,1470630603,"201051344000569","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,523308.8,523308.8,2250,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630671,850959.00
08/08/2016 00:30,2,0.000,ALERT,213.51,302.37,59.991,1470630603,"201051344000983","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,515416.6,515416.6,2245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630673,850960.00
08/08/2016 00:30,2,0.000,ALERT,213.51,301.77,59.996,1470630603,"201051344001158","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,508065.9,508065.9,2252,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630675,850961.00
08/08/2016 00:30,2,0.000,ALERT,213.96,302.37,59.991,1470630603,"201051344000576","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,515414.0,515414.0,2250,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630677,850962.00
08/08/2016 00:30,2,0.000,ALERT,212.83,299.37,59.981,1470630603,"274151322000087","219011344069620",0.00,17.00,0,298.17,301.17,0.0,0.0,0.000,732452.5,732452.5,2250,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470630679,850963.00
08/08/2016 00:45,2,0.000,ALERT,213.96,301.47,59.996,1470631504,"201051344000645","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,514967.8,514967.8,2251,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631506,850964.00
08/08/2016 00:45,2,0.000,ALERT,212.83,300.27,60.002,1470631504,"274151322000085","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,760184.9,760184.9,2226,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470631507,850965.00
08/08/2016 00:45,2,0.000,ALERT,213.96,301.47,59.996,1470631504,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,506403.2,506403.2,2247,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631509,850966.00
08/08/2016 00:45,2,0.000,ALERT,213.51,301.47,59.991,1470631504,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,508585.0,508585.0,2259,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631511,850967.00
08/08/2016 00:45,2,0.000,ALERT,213.29,300.87,59.996,1470631504,"201051344000646","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,509870.5,509870.5,2249,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631513,850968.00
08/08/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1470631504,"274151322000052","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,779372.4,779372.4,2228,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631514,850969.00
08/08/2016 00:45,2,0.000,ALERT,213.74,301.47,59.986,1470631504,"201051344000585","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,518787.2,518787.2,2243,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631516,850970.00
08/08/2016 00:45,2,0.000,ALERT,213.51,301.47,59.949,1470631504,"201051344001230","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,513228.1,513228.1,2258,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631518,850971.00
08/08/2016 00:45,2,0.000,ALERT,214.19,301.77,60.023,1470631504,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,506047.7,506047.7,2247,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631520,850972.00
08/08/2016 00:45,2,0.000,ALERT,213.29,301.17,59.981,1470631504,"201051344000955","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,519557.7,519557.7,2254,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631522,850973.00
08/08/2016 00:45,2,0.000,ALERT,212.61,299.97,59.959,1470631504,"274151322000094","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,637778.1,637778.1,2268,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631524,850974.00
08/08/2016 00:45,2,0.000,ALERT,213.29,302.37,59.986,1470631504,"201051344000579","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,522807.4,522807.4,2257,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470631525,850975.00
08/08/2016 00:45,2,0.000,ALERT,213.51,301.77,60.023,1470631504,"201051344000890","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,516809.1,516809.1,2245,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470631527,850976.00
08/08/2016 00:45,2,0.000,ALERT,213.74,301.17,59.975,1470631504,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,518407.7,518407.7,2256,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470631529,850977.00
08/08/2016 00:45,2,0.000,ALERT,213.74,300.57,59.975,1470631504,"201051344000417","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,509943.1,509943.1,2249,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631531,850978.00
08/08/2016 00:45,2,0.000,ALERT,212.61,300.87,59.959,1470631504,"274151322000083","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,772361.9,772361.9,2232,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631533,850979.00
08/08/2016 00:45,2,0.000,ALERT,213.51,299.97,59.981,1470631504,"274151322000076","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,823724.8,823724.8,2238,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631535,850980.00
08/08/2016 00:45,2,0.000,ALERT,213.51,302.37,59.986,1470631504,"201051344000868","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,507463.2,507463.2,2252,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631536,850981.00
08/08/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1470631504,"274151322000095","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,815411.1,815411.1,2242,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631538,850982.00
