ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 00:45,2,0.000,ALERT,213.29,301.77,59.996,1470631504,"201051344000988","219011344069620",0.00,16.30,0,297.26,303.28,0.0,0.0,0.000,503757.0,503757.0,2258,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631540,850983.00
08/08/2016 00:45,2,0.000,ALERT,213.51,300.27,60.023,1470631504,"201051344001025","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,517819.0,517819.0,2249,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631542,850984.00
08/08/2016 00:45,2,0.000,ALERT,213.29,301.77,59.970,1470631504,"201051344000458","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,514915.6,514915.6,2249,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631544,850985.00
08/08/2016 00:45,2,0.000,ALERT,213.96,301.77,59.986,1470631504,"201051344000853","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,514034.7,514034.7,2250,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631545,850986.00
08/08/2016 00:45,2,0.000,ALERT,213.96,301.17,60.034,1470631504,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,517713.3,517713.3,2258,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470631547,850987.00
08/08/2016 00:45,2,0.000,ALERT,213.74,300.57,59.991,1470631504,"201051344000917","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,514637.6,514637.6,2262,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631549,850988.00
08/08/2016 00:45,2,0.000,ALERT,213.96,301.47,59.996,1470631504,"201051344001145","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,519854.7,519854.7,2262,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631551,850989.00
08/08/2016 00:45,2,0.000,ALERT,213.74,300.27,59.991,1470631504,"201051344000651","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,512623.5,512623.5,2248,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631553,850990.00
08/08/2016 00:45,2,0.000,ALERT,212.16,300.57,59.986,1470631504,"274151322000088","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,744302.3,744302.3,2230,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631554,850991.00
08/08/2016 00:45,2,0.000,ALERT,213.29,299.67,59.991,1470631504,"274151322000068","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,637947.1,637947.1,2265,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631556,850992.00
08/08/2016 00:45,2,0.000,ALERT,213.29,301.17,59.981,1470631504,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,508712.5,508712.5,2250,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631558,850993.00
08/08/2016 00:45,2,0.000,ALERT,213.06,302.68,59.996,1470631504,"201051344000594","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,519289.3,519289.3,2253,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631560,850994.00
08/08/2016 00:45,2,0.000,ALERT,213.74,301.17,59.959,1470631504,"201051344001203","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,516589.5,516589.5,2258,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631562,850995.00
08/08/2016 00:45,2,0.000,ALERT,212.38,300.87,59.986,1470631504,"274151322000054","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,759782.8,759782.8,2227,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470631563,850996.00
08/08/2016 00:45,2,0.000,ALERT,213.74,301.77,60.012,1470631504,"201051344000867","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,506564.0,506564.0,2250,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631565,850997.00
08/08/2016 00:45,2,0.000,ALERT,213.74,301.17,59.991,1470631504,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.07,0.0,0.0,0.000,514018.5,514018.5,2262,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631567,850998.00
08/08/2016 00:45,2,0.000,ALERT,213.29,302.07,59.981,1470631504,"201051344000900","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,522930.2,522930.2,2256,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470631569,850999.00
08/08/2016 00:45,2,0.000,ALERT,213.74,301.47,59.986,1470631504,"201051344000648","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,512689.6,512689.6,2246,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470631571,851000.00
08/08/2016 00:45,2,0.000,ALERT,213.51,302.37,59.981,1470631504,"201051344000569","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,523308.8,523308.8,2252,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631572,851001.00
08/08/2016 00:45,2,0.000,ALERT,213.51,302.37,59.981,1470631504,"201051344000983","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,515416.6,515416.6,2247,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631574,851002.00
08/08/2016 00:45,2,0.000,ALERT,213.51,301.47,59.959,1470631504,"201051344001158","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,508065.9,508065.9,2254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470631576,851003.00
08/08/2016 00:45,2,0.000,ALERT,213.96,302.37,59.981,1470631504,"201051344000576","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,515414.0,515414.0,2252,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631578,851004.00
08/08/2016 00:45,2,0.000,ALERT,212.83,300.57,59.981,1470631504,"274151322000087","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,732452.5,732452.5,2252,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470631580,851005.00
08/08/2016 01:00,2,0.000,ALERT,214.19,302.07,59.986,1470632403,"201051344000645","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,514967.8,514967.8,2253,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632405,851006.00
08/08/2016 01:00,2,0.000,ALERT,213.06,301.17,59.944,1470632403,"274151322000085","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,760184.9,760184.9,2228,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470632407,851007.00
08/08/2016 01:00,2,0.000,ALERT,214.19,301.77,59.975,1470632403,"201051344000633","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,506403.2,506403.2,2249,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632409,851008.00
08/08/2016 01:00,2,0.000,ALERT,213.74,302.07,59.949,1470632403,"201051344000469","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,508585.0,508585.0,2261,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632411,851009.00
08/08/2016 01:00,2,0.000,ALERT,213.51,300.57,59.970,1470632403,"201051344000646","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,509870.5,509870.5,2251,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632412,851010.00
08/08/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1470632403,"274151322000052","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,779372.4,779372.4,2230,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632414,851011.00
08/08/2016 01:00,2,0.000,ALERT,214.19,301.47,59.975,1470632403,"201051344000585","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,518787.2,518787.2,2245,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470632416,851012.00
08/08/2016 01:00,2,0.000,ALERT,213.74,301.47,59.996,1470632403,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,513228.1,513228.1,2260,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632418,851013.00
08/08/2016 01:00,2,0.000,ALERT,214.41,301.77,59.970,1470632403,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,506047.7,506047.7,2249,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632420,851014.00
08/08/2016 01:00,2,0.000,ALERT,213.51,300.87,59.991,1470632403,"201051344000955","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,519557.7,519557.7,2256,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632421,851015.00
08/08/2016 01:00,2,0.000,ALERT,213.06,300.57,60.002,1470632403,"274151322000094","219011344069620",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,637778.1,637778.1,2270,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632423,851016.00
08/08/2016 01:00,2,0.000,ALERT,213.51,302.37,59.965,1470632403,"201051344000579","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,522807.4,522807.4,2259,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632425,851017.00
08/08/2016 01:00,2,0.000,ALERT,213.74,301.47,59.965,1470632403,"201051344000890","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,516809.1,516809.1,2247,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470632427,851018.00
08/08/2016 01:00,2,0.000,ALERT,213.96,301.17,59.959,1470632403,"201051344000438","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,518407.7,518407.7,2258,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632429,851019.00
08/08/2016 01:00,2,0.000,ALERT,213.96,300.57,59.944,1470632403,"201051344000417","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,509943.1,509943.1,2251,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632431,851020.00
08/08/2016 01:00,2,0.000,ALERT,213.06,300.87,59.954,1470632403,"274151322000083","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,772361.9,772361.9,2234,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632432,851021.00
08/08/2016 01:00,2,0.000,ALERT,213.74,300.87,59.928,1470632403,"274151322000076","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,823724.8,823724.8,2240,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632434,851022.00
08/08/2016 01:00,2,0.000,ALERT,213.74,302.68,59.954,1470632403,"201051344000868","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,507463.2,507463.2,2254,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632436,851023.00
08/08/2016 01:00,2,0.000,ALERT,213.06,301.77,59.965,1470632403,"274151322000095","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,815411.1,815411.1,2244,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632438,851024.00
08/08/2016 01:00,2,0.000,ALERT,213.51,301.77,59.954,1470632403,"201051344000988","219011344069620",0.00,16.00,0,297.57,303.58,0.0,0.0,0.000,503757.0,503757.0,2260,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632440,851025.00
08/08/2016 01:00,2,0.000,ALERT,213.74,300.57,59.949,1470632403,"201051344001025","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,517819.0,517819.0,2251,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632441,851026.00
08/08/2016 01:00,2,0.000,ALERT,213.74,302.37,59.954,1470632403,"201051344000458","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,514915.6,514915.6,2251,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632443,851027.00
08/08/2016 01:00,2,0.000,ALERT,214.19,302.07,60.002,1470632403,"201051344000853","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,514034.7,514034.7,2252,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470632445,851028.00
08/08/2016 01:00,2,0.000,ALERT,214.19,301.17,59.991,1470632403,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,517713.3,517713.3,2260,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470632447,851029.00
08/08/2016 01:00,2,0.000,ALERT,213.96,300.57,59.954,1470632403,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,514637.6,514637.6,2264,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632449,851030.00
08/08/2016 01:00,2,0.000,ALERT,214.19,301.47,59.965,1470632403,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,519854.7,519854.7,2264,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632450,851031.00
08/08/2016 01:00,2,0.000,ALERT,214.19,300.57,59.949,1470632403,"201051344000651","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,512623.5,512623.5,2250,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632452,851032.00
08/08/2016 01:00,2,0.000,ALERT,212.83,300.87,59.959,1470632403,"274151322000088","219011344069620",0.00,16.70,0,299.07,302.07,0.0,0.0,0.000,744302.3,744302.3,2232,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632454,851033.00
08/08/2016 01:00,2,0.000,ALERT,213.74,300.27,59.959,1470632403,"274151322000068","219011344069620",0.00,17.30,0,298.47,301.47,0.0,0.0,0.000,637947.1,637947.1,2267,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632456,851034.00
08/08/2016 01:00,2,0.000,ALERT,213.74,301.17,59.938,1470632403,"201051344001135","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,508712.5,508712.5,2252,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470632457,851035.00
08/08/2016 01:00,2,0.000,ALERT,213.51,302.98,59.965,1470632403,"201051344000594","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,519289.3,519289.3,2255,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470632459,851036.00
08/08/2016 01:00,2,0.000,ALERT,213.96,300.57,59.959,1470632403,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,516589.5,516589.5,2260,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632461,851037.00
08/08/2016 01:00,2,0.000,ALERT,213.06,301.17,59.954,1470632403,"274151322000054","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,759782.8,759782.8,2229,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632463,851038.00
08/08/2016 01:00,2,0.000,ALERT,213.96,301.77,59.949,1470632403,"201051344000867","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,506564.0,506564.0,2252,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632465,851039.00
08/08/2016 01:00,2,0.000,ALERT,213.96,301.17,59.959,1470632403,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,514018.5,514018.5,2264,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632467,851040.00
08/08/2016 01:00,2,0.000,ALERT,213.51,302.07,59.959,1470632403,"201051344000900","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,522930.2,522930.2,2258,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632468,851041.00
08/08/2016 01:00,2,0.000,ALERT,213.96,301.47,59.965,1470632403,"201051344000648","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,512689.6,512689.6,2248,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632470,851042.00
08/08/2016 01:00,2,0.000,ALERT,213.74,302.68,59.965,1470632403,"201051344000569","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,523308.8,523308.8,2254,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632472,851043.00
08/08/2016 01:00,2,0.000,ALERT,213.74,302.37,59.954,1470632403,"201051344000983","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,515416.6,515416.6,2249,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632474,851044.00
08/08/2016 01:00,2,0.000,ALERT,213.74,301.77,59.959,1470632403,"201051344001158","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,508065.9,508065.9,2256,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632476,851045.00
08/08/2016 01:00,2,0.000,ALERT,214.19,302.68,59.965,1470632403,"201051344000576","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,515414.0,515414.0,2254,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632478,851046.00
08/08/2016 01:00,2,0.000,ALERT,213.29,299.97,59.959,1470632403,"274151322000087","219011344069620",0.00,16.70,0,298.77,301.77,0.0,0.0,0.000,732452.5,732452.5,2254,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470632480,851047.00
08/08/2016 01:15,2,0.000,ALERT,214.19,302.68,59.986,1470633303,"201051344000645","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,514967.8,514967.8,2255,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633305,851048.00
08/08/2016 01:15,2,0.000,ALERT,213.29,301.47,59.970,1470633303,"274151322000085","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,760184.9,760184.9,2230,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633307,851049.00
08/08/2016 01:15,2,0.000,ALERT,214.41,302.68,59.965,1470633303,"201051344000633","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,506403.2,506403.2,2251,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633308,851050.00
08/08/2016 01:15,2,0.000,ALERT,213.96,302.68,59.991,1470633303,"201051344000469","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,508585.0,508585.0,2263,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633310,851051.00
08/08/2016 01:15,2,0.000,ALERT,213.06,300.27,59.996,1470633303,"201051344000646","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,509870.5,509870.5,2253,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633312,851052.00
08/08/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1470633303,"274151322000052","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,779372.4,779372.4,2232,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633314,851053.00
08/08/2016 01:15,2,0.000,ALERT,213.51,300.57,59.975,1470633303,"201051344000585","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,518787.2,518787.2,2247,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633316,851054.00
08/08/2016 01:15,2,0.000,ALERT,213.29,300.87,59.981,1470633303,"201051344001230","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,513228.1,513228.1,2262,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633318,851055.00
08/08/2016 01:15,2,0.000,ALERT,213.74,301.47,60.028,1470633303,"201051344000582","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,506047.7,506047.7,2251,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633319,851056.00
08/08/2016 01:15,2,0.000,ALERT,213.06,300.57,59.986,1470633303,"201051344000955","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,519557.7,519557.7,2258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633321,851057.00
08/08/2016 01:15,2,0.000,ALERT,213.29,301.17,59.965,1470633303,"274151322000094","219011344069620",0.00,15.80,0,299.07,302.07,0.0,0.0,0.000,637778.1,637778.1,2272,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633323,851058.00
08/08/2016 01:15,2,0.000,ALERT,213.74,303.58,59.986,1470633303,"201051344000579","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,522807.4,522807.4,2261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633325,851059.00
08/08/2016 01:15,2,0.000,ALERT,213.29,301.17,59.981,1470633303,"201051344000890","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,516809.1,516809.1,2249,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633327,851060.00
08/08/2016 01:15,2,0.000,ALERT,213.51,300.57,59.949,1470633303,"201051344000438","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,518407.7,518407.7,2260,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633329,851061.00
08/08/2016 01:15,2,0.000,ALERT,213.51,299.97,59.991,1470633303,"201051344000417","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,509943.1,509943.1,2253,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633330,851062.00
08/08/2016 01:15,2,0.000,ALERT,213.29,301.77,59.954,1470633303,"274151322000083","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,772361.9,772361.9,2236,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633332,851063.00
08/08/2016 01:15,2,0.000,ALERT,213.96,301.47,59.975,1470633303,"274151322000076","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,823724.8,823724.8,2242,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633334,851064.00
08/08/2016 01:15,2,0.000,ALERT,213.96,303.88,59.986,1470633303,"201051344000868","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,507463.2,507463.2,2256,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633336,851065.00
08/08/2016 01:15,2,0.000,ALERT,213.06,302.07,59.975,1470633303,"274151322000095","219011344069620",0.00,15.50,0,300.57,303.58,0.0,0.0,0.000,815411.1,815411.1,2246,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633338,851066.00
08/08/2016 01:15,2,0.000,ALERT,213.74,302.98,59.981,1470633303,"201051344000988","219011344069620",0.00,16.00,0,297.87,304.18,0.0,0.0,0.000,503757.0,503757.0,2262,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633340,851067.00
08/08/2016 01:15,2,0.000,ALERT,213.29,299.97,59.954,1470633303,"201051344001025","219011344069620",0.00,15.00,0,297.57,303.58,0.0,0.0,0.000,517819.0,517819.0,2253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633341,851068.00
08/08/2016 01:15,2,0.000,ALERT,213.74,302.98,59.991,1470633303,"201051344000458","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,514915.6,514915.6,2253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633343,851069.00
08/08/2016 01:15,2,0.000,ALERT,214.41,302.68,59.991,1470633303,"201051344000853","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,514034.7,514034.7,2254,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633345,851070.00
08/08/2016 01:15,2,0.000,ALERT,213.74,300.87,59.975,1470633303,"201051344000685","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,517713.3,517713.3,2262,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633347,851071.00
08/08/2016 01:15,2,0.000,ALERT,213.51,299.97,60.018,1470633303,"201051344000917","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,514637.6,514637.6,2266,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633349,851072.00
08/08/2016 01:15,2,0.000,ALERT,213.74,300.87,59.996,1470633303,"201051344001145","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,519854.7,519854.7,2266,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633350,851073.00
08/08/2016 01:15,2,0.000,ALERT,213.51,299.97,59.981,1470633303,"201051344000651","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,512623.5,512623.5,2252,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633352,851074.00
08/08/2016 01:15,2,0.000,ALERT,212.83,300.87,59.986,1470633303,"274151322000088","219011344069620",0.00,16.70,0,299.37,302.37,0.0,0.0,0.000,744302.3,744302.3,2234,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633354,851075.00
08/08/2016 01:15,2,0.000,ALERT,213.74,300.27,59.981,1470633303,"274151322000068","219011344069620",0.00,17.00,0,299.07,301.77,0.0,0.0,0.000,637947.1,637947.1,2269,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633356,851076.00
08/08/2016 01:15,2,0.000,ALERT,213.06,300.57,59.981,1470633303,"201051344001135","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,508712.5,508712.5,2254,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633357,851077.00
08/08/2016 01:15,2,0.000,ALERT,213.74,303.58,59.986,1470633303,"201051344000594","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,519289.3,519289.3,2257,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633359,851078.00
08/08/2016 01:15,2,0.000,ALERT,213.51,300.27,60.012,1470633303,"201051344001203","219011344069620",0.00,15.30,0,297.87,304.18,0.0,0.0,0.000,516589.5,516589.5,2262,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633361,851079.00
08/08/2016 01:15,2,0.000,ALERT,213.06,301.17,60.018,1470633303,"274151322000054","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,759782.8,759782.8,2231,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633363,851080.00
08/08/2016 01:15,2,0.000,ALERT,213.96,302.68,59.981,1470633303,"201051344000867","219011344069620",0.00,16.30,0,299.37,304.78,0.0,0.0,0.000,506564.0,506564.0,2254,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633365,851081.00
08/08/2016 01:15,2,0.000,ALERT,213.29,300.57,59.981,1470633303,"201051344001093","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,514018.5,514018.5,2266,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633367,851082.00
08/08/2016 01:15,2,0.000,ALERT,213.74,302.98,59.981,1470633303,"201051344000900","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,522930.2,522930.2,2260,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633368,851083.00
08/08/2016 01:15,2,0.000,ALERT,214.19,302.68,59.970,1470633303,"201051344000648","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,512689.6,512689.6,2250,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633370,851084.00
08/08/2016 01:15,2,0.000,ALERT,213.96,303.58,59.981,1470633303,"201051344000569","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,523308.8,523308.8,2256,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633372,851085.00
08/08/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1470633303,"201051344000983","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,515416.6,515416.6,2251,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633374,851086.00
08/08/2016 01:15,2,0.000,ALERT,213.96,302.68,59.975,1470633303,"201051344001158","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,508065.9,508065.9,2258,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470633376,851087.00
08/08/2016 01:15,2,0.000,ALERT,214.41,303.58,59.981,1470633303,"201051344000576","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,515414.0,515414.0,2256,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633378,851088.00
08/08/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1470633303,"274151322000087","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,732452.5,732452.5,2256,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470633379,851089.00
08/08/2016 01:30,2,0.000,ALERT,214.64,303.58,59.981,1470634203,"201051344000645","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,514967.8,514967.8,2257,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634205,851090.00
08/08/2016 01:30,2,0.000,ALERT,213.29,301.17,59.975,1470634203,"274151322000085","219011344069620",0.00,15.80,0,299.97,302.98,0.0,0.0,0.000,760184.9,760184.9,2232,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634207,851091.00
08/08/2016 01:30,2,0.000,ALERT,214.64,303.28,59.965,1470634203,"201051344000633","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,506403.2,506403.2,2253,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634209,851092.00
08/08/2016 01:30,2,0.000,ALERT,214.19,303.28,59.975,1470634203,"201051344000469","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,508585.0,508585.0,2265,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634211,851093.00
08/08/2016 01:30,2,0.000,ALERT,213.06,300.57,59.991,1470634203,"201051344000646","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,509870.5,509870.5,2255,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634213,851094.00
08/08/2016 01:30,2,0.000,ALERT,213.06,300.87,59.965,1470634203,"274151322000052","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,779372.4,779372.4,2234,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634214,851095.00
08/08/2016 01:30,2,0.000,ALERT,213.51,300.87,59.991,1470634203,"201051344000585","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,518787.2,518787.2,2249,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470634216,851096.00
08/08/2016 01:30,2,0.000,ALERT,213.29,301.17,59.970,1470634203,"201051344001230","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,513228.1,513228.1,2264,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634218,851097.00
08/08/2016 01:30,2,0.000,ALERT,213.74,301.47,59.970,1470634203,"201051344000582","219011344069620",0.00,15.00,0,299.67,302.68,0.0,0.0,0.000,506047.7,506047.7,2253,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470634220,851098.00
08/08/2016 01:30,2,0.000,ALERT,213.06,300.57,59.986,1470634203,"201051344000955","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,519557.7,519557.7,2260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634221,851099.00
08/08/2016 01:30,2,0.000,ALERT,213.29,300.87,59.981,1470634203,"274151322000094","219011344069620",0.00,15.50,0,299.37,302.07,0.0,0.0,0.000,637778.1,637778.1,2274,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634223,851100.00
08/08/2016 01:30,2,0.000,ALERT,213.96,303.88,59.965,1470634203,"201051344000579","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,522807.4,522807.4,2263,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634225,851101.00
08/08/2016 01:30,2,0.000,ALERT,213.29,301.17,59.970,1470634203,"201051344000890","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,516809.1,516809.1,2251,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634227,851102.00
08/08/2016 01:30,2,0.000,ALERT,213.51,300.57,59.970,1470634203,"201051344000438","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,518407.7,518407.7,2262,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634229,851103.00
08/08/2016 01:30,2,0.000,ALERT,213.51,300.27,59.965,1470634203,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,509943.1,509943.1,2255,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634230,851104.00
08/08/2016 01:30,2,0.000,ALERT,213.29,301.77,59.970,1470634203,"274151322000083","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,772361.9,772361.9,2238,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634232,851105.00
08/08/2016 01:30,2,0.000,ALERT,213.74,301.77,59.970,1470634203,"274151322000076","219011344069620",0.00,16.30,0,299.97,302.98,0.0,0.0,0.000,823724.8,823724.8,2244,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634234,851106.00
08/08/2016 01:30,2,0.000,ALERT,213.96,303.88,59.965,1470634203,"201051344000868","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,507463.2,507463.2,2258,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470634236,851107.00
08/08/2016 01:30,2,0.000,ALERT,213.29,302.07,59.965,1470634203,"274151322000095","219011344069620",0.00,15.50,0,301.17,303.88,0.0,0.0,0.000,815411.1,815411.1,2248,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634238,851108.00
08/08/2016 01:30,2,0.000,ALERT,213.96,303.28,59.965,1470634203,"201051344000988","219011344069620",0.00,15.80,0,299.07,304.48,0.0,0.0,0.000,503757.0,503757.0,2264,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634240,851109.00
08/08/2016 01:30,2,0.000,ALERT,213.29,299.67,59.949,1470634203,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,517819.0,517819.0,2255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634242,851110.00
08/08/2016 01:30,2,0.000,ALERT,213.96,303.58,59.949,1470634203,"201051344000458","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,514915.6,514915.6,2255,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634244,851111.00
08/08/2016 01:30,2,0.000,ALERT,214.41,302.98,59.954,1470634203,"201051344000853","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,514034.7,514034.7,2256,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634245,851112.00
08/08/2016 01:30,2,0.000,ALERT,213.51,300.57,59.944,1470634203,"201051344000685","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,517713.3,517713.3,2264,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634247,851113.00
08/08/2016 01:30,2,0.000,ALERT,213.51,300.27,59.959,1470634203,"201051344000917","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,514637.6,514637.6,2268,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634249,851114.00
08/08/2016 01:30,2,0.000,ALERT,213.51,300.87,59.949,1470634203,"201051344001145","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,519854.7,519854.7,2268,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634251,851115.00
08/08/2016 01:30,2,0.000,ALERT,213.51,299.97,59.949,1470634203,"201051344000651","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,512623.5,512623.5,2254,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634253,851116.00
08/08/2016 01:30,2,0.000,ALERT,212.83,301.17,59.944,1470634203,"274151322000088","219011344069620",0.00,16.70,0,299.67,302.68,0.0,0.0,0.000,744302.3,744302.3,2236,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470634254,851117.00
08/08/2016 01:30,2,0.000,ALERT,213.74,300.57,59.944,1470634203,"274151322000068","219011344069620",0.00,17.00,0,299.37,301.77,0.0,0.0,0.000,637947.1,637947.1,2271,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634256,851118.00
08/08/2016 01:30,2,0.000,ALERT,212.83,300.57,59.949,1470634203,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,508712.5,508712.5,2256,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634258,851119.00
08/08/2016 01:30,2,0.000,ALERT,213.74,303.88,59.949,1470634203,"201051344000594","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,519289.3,519289.3,2259,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634260,851120.00
08/08/2016 01:30,2,0.000,ALERT,213.51,300.57,59.944,1470634203,"201051344001203","219011344069620",0.00,15.30,0,298.17,303.58,0.0,0.0,0.000,516589.5,516589.5,2264,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634261,851121.00
08/08/2016 01:30,2,0.000,ALERT,213.29,301.77,59.938,1470634203,"274151322000054","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,759782.8,759782.8,2233,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470634263,851122.00
08/08/2016 01:30,2,0.000,ALERT,214.19,302.98,59.896,1470634203,"201051344000867","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,506564.0,506564.0,2256,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634265,851123.00
08/08/2016 01:30,2,0.000,ALERT,213.29,300.87,59.938,1470634203,"201051344001093","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,514018.5,514018.5,2268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634267,851124.00
08/08/2016 01:30,2,0.000,ALERT,213.74,303.28,59.944,1470634203,"201051344000900","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,522930.2,522930.2,2262,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634269,851125.00
08/08/2016 01:30,2,0.000,ALERT,214.19,302.98,59.938,1470634203,"201051344000648","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,512689.6,512689.6,2252,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634270,851126.00
08/08/2016 01:30,2,0.000,ALERT,214.19,303.88,59.944,1470634203,"201051344000569","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,523308.8,523308.8,2258,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470634272,851127.00
