ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 01:30,2,0.000,ALERT,213.96,303.58,59.970,1470634203,"201051344000983","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,515416.6,515416.6,2253,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634274,851128.00
08/08/2016 01:30,2,0.000,ALERT,213.96,302.98,59.944,1470634203,"201051344001158","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,508065.9,508065.9,2260,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634276,851129.00
08/08/2016 01:30,2,0.000,ALERT,214.41,303.88,59.938,1470634203,"201051344000576","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,515414.0,515414.0,2258,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634278,851130.00
08/08/2016 01:30,2,0.000,ALERT,213.51,300.57,59.949,1470634203,"274151322000087","219011344069620",0.00,16.70,0,299.37,302.37,0.0,0.0,0.000,732452.5,732452.5,2258,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470634279,851131.00
08/08/2016 01:45,2,0.000,ALERT,214.41,302.98,59.991,1470635104,"201051344000645","219011344069620",0.00,16.30,0,301.47,304.78,0.0,0.0,0.000,514967.8,514967.8,2259,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635106,851132.00
08/08/2016 01:45,2,0.000,ALERT,212.61,300.27,59.986,1470635104,"274151322000085","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,760184.9,760184.9,2234,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470635108,851133.00
08/08/2016 01:45,2,0.000,ALERT,214.41,302.98,59.996,1470635104,"201051344000633","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,506403.2,506403.2,2255,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635110,851134.00
08/08/2016 01:45,2,0.000,ALERT,213.96,302.68,59.991,1470635104,"201051344000469","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,508585.0,508585.0,2267,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635111,851135.00
08/08/2016 01:45,2,0.000,ALERT,212.83,300.87,59.991,1470635104,"201051344000646","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,509870.5,509870.5,2257,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635113,851136.00
08/08/2016 01:45,2,0.000,ALERT,212.38,300.87,59.965,1470635104,"274151322000052","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,779372.4,779372.4,2236,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635115,851137.00
08/08/2016 01:45,2,0.000,ALERT,213.29,301.17,59.954,1470635104,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,518787.2,518787.2,2251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635117,851138.00
08/08/2016 01:45,2,0.000,ALERT,213.29,301.17,59.996,1470635104,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,513228.1,513228.1,2266,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635118,851139.00
08/08/2016 01:45,2,0.000,ALERT,213.74,301.77,59.981,1470635104,"201051344000582","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,506047.7,506047.7,2255,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470635120,851140.00
08/08/2016 01:45,2,0.000,ALERT,213.06,300.87,59.986,1470635104,"201051344000955","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,519557.7,519557.7,2262,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470635122,851141.00
08/08/2016 01:45,2,0.000,ALERT,212.61,299.37,59.981,1470635104,"274151322000094","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,637778.1,637778.1,2276,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635124,851142.00
08/08/2016 01:45,2,0.000,ALERT,213.74,303.58,59.986,1470635104,"201051344000579","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,522807.4,522807.4,2265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635126,851143.00
08/08/2016 01:45,2,0.000,ALERT,213.06,301.47,59.981,1470635104,"201051344000890","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,516809.1,516809.1,2253,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635127,851144.00
08/08/2016 01:45,2,0.000,ALERT,213.51,300.87,59.986,1470635104,"201051344000438","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,518407.7,518407.7,2264,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635129,851145.00
08/08/2016 01:45,2,0.000,ALERT,213.51,300.57,59.986,1470635104,"201051344000417","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,509943.1,509943.1,2257,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635131,851146.00
08/08/2016 01:45,2,0.000,ALERT,212.61,300.27,59.986,1470635104,"274151322000083","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,772361.9,772361.9,2240,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635133,851147.00
08/08/2016 01:45,2,0.000,ALERT,213.06,299.97,59.991,1470635104,"274151322000076","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,823724.8,823724.8,2246,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635135,851148.00
08/08/2016 01:45,2,0.000,ALERT,213.29,303.28,59.996,1470635104,"201051344000868","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,507463.2,507463.2,2260,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635137,851149.00
08/08/2016 01:45,2,0.000,ALERT,212.61,301.17,59.975,1470635104,"274151322000095","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,815411.1,815411.1,2250,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635139,851150.00
08/08/2016 01:45,2,0.000,ALERT,213.74,302.98,59.996,1470635104,"201051344000988","219011344069620",0.00,15.80,0,299.07,304.78,0.0,0.0,0.000,503757.0,503757.0,2266,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635140,851151.00
08/08/2016 01:45,2,0.000,ALERT,213.06,300.27,59.996,1470635104,"201051344001025","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,517819.0,517819.0,2257,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635142,851152.00
08/08/2016 01:45,2,0.000,ALERT,213.74,303.28,59.959,1470635104,"201051344000458","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,514915.6,514915.6,2257,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470635144,851153.00
08/08/2016 01:45,2,0.000,ALERT,214.19,302.98,60.002,1470635104,"201051344000853","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,514034.7,514034.7,2258,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635146,851154.00
08/08/2016 01:45,2,0.000,ALERT,213.51,301.17,60.007,1470635104,"201051344000685","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,517713.3,517713.3,2266,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635147,851155.00
08/08/2016 01:45,2,0.000,ALERT,213.29,300.57,60.002,1470635104,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,514637.6,514637.6,2270,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635150,851156.00
08/08/2016 01:45,2,0.000,ALERT,213.51,301.47,60.018,1470635104,"201051344001145","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,519854.7,519854.7,2270,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470635151,851157.00
08/08/2016 01:45,2,0.000,ALERT,213.29,300.27,60.007,1470635104,"201051344000651","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,512623.5,512623.5,2256,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470635153,851158.00
08/08/2016 01:45,2,0.000,ALERT,212.16,299.67,60.007,1470635104,"274151322000088","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,744302.3,744302.3,2238,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635155,851159.00
08/08/2016 01:45,2,0.000,ALERT,213.06,299.67,60.034,1470635104,"274151322000068","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,637947.1,637947.1,2273,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635157,851160.00
08/08/2016 01:45,2,0.000,ALERT,213.06,301.17,60.034,1470635104,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,508712.5,508712.5,2258,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635159,851161.00
08/08/2016 01:45,2,0.000,ALERT,213.51,303.58,59.996,1470635104,"201051344000594","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,519289.3,519289.3,2261,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470635161,851162.00
08/08/2016 01:45,2,0.000,ALERT,213.29,300.57,60.002,1470635104,"201051344001203","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,516589.5,516589.5,2266,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635162,851163.00
08/08/2016 01:45,2,0.000,ALERT,212.38,300.87,59.959,1470635104,"274151322000054","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,759782.8,759782.8,2235,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635164,851164.00
08/08/2016 01:45,2,0.000,ALERT,213.96,302.68,60.002,1470635104,"201051344000867","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,506564.0,506564.0,2258,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635166,851165.00
08/08/2016 01:45,2,0.000,ALERT,213.29,301.17,59.991,1470635104,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,514018.5,514018.5,2270,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635168,851166.00
08/08/2016 01:45,2,0.000,ALERT,213.51,302.98,59.996,1470635104,"201051344000900","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,522930.2,522930.2,2264,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635170,851167.00
08/08/2016 01:45,2,0.000,ALERT,213.96,302.68,59.970,1470635104,"201051344000648","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,512689.6,512689.6,2254,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470635171,851168.00
08/08/2016 01:45,2,0.000,ALERT,213.74,303.88,60.002,1470635104,"201051344000569","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,523308.8,523308.8,2260,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470635173,851169.00
08/08/2016 01:45,2,0.000,ALERT,213.74,303.28,59.959,1470635104,"201051344000983","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,515416.6,515416.6,2255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635175,851170.00
08/08/2016 01:45,2,0.000,ALERT,213.74,302.98,60.028,1470635104,"201051344001158","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,508065.9,508065.9,2262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635177,851171.00
08/08/2016 01:45,2,0.000,ALERT,214.19,303.28,60.002,1470635104,"201051344000576","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,515414.0,515414.0,2260,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635178,851172.00
08/08/2016 01:45,2,0.000,ALERT,212.61,299.67,60.002,1470635104,"274151322000087","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,732452.5,732452.5,2260,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470635180,851173.00
08/08/2016 02:00,2,0.000,ALERT,214.19,302.68,59.954,1470636003,"201051344000645","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,514967.8,514967.8,2261,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636005,851174.00
08/08/2016 02:00,2,0.000,ALERT,212.38,299.97,59.954,1470636003,"274151322000085","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,760184.9,760184.9,2236,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636007,851175.00
08/08/2016 02:00,2,0.000,ALERT,214.41,302.68,59.949,1470636003,"201051344000633","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,506403.2,506403.2,2257,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636009,851176.00
08/08/2016 02:00,2,0.000,ALERT,213.74,302.68,59.965,1470636003,"201051344000469","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,508585.0,508585.0,2269,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636011,851177.00
08/08/2016 02:00,2,0.000,ALERT,212.83,300.57,59.959,1470636003,"201051344000646","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,509870.5,509870.5,2259,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636013,851178.00
08/08/2016 02:00,2,0.000,ALERT,212.16,299.97,59.959,1470636003,"274151322000052","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,779372.4,779372.4,2238,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636015,851179.00
08/08/2016 02:00,2,0.000,ALERT,213.29,300.87,59.922,1470636003,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,518787.2,518787.2,2253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636017,851180.00
08/08/2016 02:00,2,0.000,ALERT,213.06,301.17,59.959,1470636003,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,513228.1,513228.1,2268,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636019,851181.00
08/08/2016 02:00,2,0.000,ALERT,213.74,301.47,59.970,1470636003,"201051344000582","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,506047.7,506047.7,2257,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636020,851182.00
08/08/2016 02:00,2,0.000,ALERT,212.83,300.57,59.981,1470636003,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,519557.7,519557.7,2264,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636022,851183.00
08/08/2016 02:00,2,0.000,ALERT,212.38,299.37,59.959,1470636003,"274151322000094","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,637778.1,637778.1,2278,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636024,851184.00
08/08/2016 02:00,2,0.000,ALERT,213.74,303.28,59.959,1470636003,"201051344000579","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,522807.4,522807.4,2267,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636026,851185.00
08/08/2016 02:00,2,0.000,ALERT,213.29,301.17,59.954,1470636003,"201051344000890","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,516809.1,516809.1,2255,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636028,851186.00
08/08/2016 02:00,2,0.000,ALERT,213.51,300.87,59.959,1470636003,"201051344000438","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,518407.7,518407.7,2266,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636029,851187.00
08/08/2016 02:00,2,0.000,ALERT,213.51,300.27,59.965,1470636003,"201051344000417","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,509943.1,509943.1,2259,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636031,851188.00
08/08/2016 02:00,2,0.000,ALERT,212.38,299.97,59.959,1470636003,"274151322000083","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,772361.9,772361.9,2242,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636033,851189.00
08/08/2016 02:00,2,0.000,ALERT,212.83,299.37,59.965,1470636003,"274151322000076","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,823724.8,823724.8,2248,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636035,851190.00
08/08/2016 02:00,2,0.000,ALERT,213.74,303.28,59.981,1470636003,"201051344000868","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,507463.2,507463.2,2262,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636037,851191.00
08/08/2016 02:00,2,0.000,ALERT,212.38,300.87,59.965,1470636003,"274151322000095","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,815411.1,815411.1,2252,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636039,851192.00
08/08/2016 02:00,2,0.000,ALERT,213.51,302.68,59.965,1470636003,"201051344000988","219011344069620",0.00,15.80,0,298.47,304.48,0.0,0.0,0.000,503757.0,503757.0,2268,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636041,851193.00
08/08/2016 02:00,2,0.000,ALERT,213.29,300.27,59.965,1470636003,"201051344001025","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,517819.0,517819.0,2259,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636042,851194.00
08/08/2016 02:00,2,0.000,ALERT,213.74,302.98,59.959,1470636003,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,514915.6,514915.6,2259,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636044,851195.00
08/08/2016 02:00,2,0.000,ALERT,214.19,302.68,59.959,1470636003,"201051344000853","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,514034.7,514034.7,2260,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636046,851196.00
08/08/2016 02:00,2,0.000,ALERT,213.51,300.87,59.954,1470636003,"201051344000685","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,517713.3,517713.3,2268,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636048,851197.00
08/08/2016 02:00,2,0.000,ALERT,213.29,300.27,59.959,1470636003,"201051344000917","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,514637.6,514637.6,2272,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636050,851198.00
08/08/2016 02:00,2,0.000,ALERT,213.51,301.17,59.959,1470636003,"201051344001145","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,519854.7,519854.7,2272,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636051,851199.00
08/08/2016 02:00,2,0.000,ALERT,213.51,299.97,59.970,1470636003,"201051344000651","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,512623.5,512623.5,2258,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636053,851200.00
08/08/2016 02:00,2,0.000,ALERT,211.93,299.67,59.949,1470636003,"274151322000088","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,744302.3,744302.3,2240,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636055,851201.00
08/08/2016 02:00,2,0.000,ALERT,212.83,298.77,59.959,1470636003,"274151322000068","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,637947.1,637947.1,2275,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636057,851202.00
08/08/2016 02:00,2,0.000,ALERT,212.83,300.57,59.959,1470636003,"201051344001135","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,508712.5,508712.5,2260,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636058,851203.00
08/08/2016 02:00,2,0.000,ALERT,213.51,303.28,59.954,1470636003,"201051344000594","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,519289.3,519289.3,2263,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636060,851204.00
08/08/2016 02:00,2,0.000,ALERT,213.29,300.27,59.928,1470636003,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,516589.5,516589.5,2268,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636062,851205.00
08/08/2016 02:00,2,0.000,ALERT,212.16,299.97,59.954,1470636003,"274151322000054","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,759782.8,759782.8,2237,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636064,851206.00
08/08/2016 02:00,2,0.000,ALERT,213.96,302.68,59.954,1470636003,"201051344000867","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,506564.0,506564.0,2260,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636066,851207.00
08/08/2016 02:00,2,0.000,ALERT,213.29,300.57,59.975,1470636003,"201051344001093","219011344069620",0.00,15.80,0,299.37,302.37,0.0,0.0,0.000,514018.5,514018.5,2272,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636067,851208.00
08/08/2016 02:00,2,0.000,ALERT,213.51,302.68,59.965,1470636003,"201051344000900","219011344069620",0.00,15.80,0,301.17,304.48,0.0,0.0,0.000,522930.2,522930.2,2266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636069,851209.00
08/08/2016 02:00,2,0.000,ALERT,213.96,302.07,59.954,1470636003,"201051344000648","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,512689.6,512689.6,2256,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636071,851210.00
08/08/2016 02:00,2,0.000,ALERT,213.74,303.28,59.954,1470636003,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,523308.8,523308.8,2262,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636073,851211.00
08/08/2016 02:00,2,0.000,ALERT,213.74,302.68,59.959,1470636003,"201051344000983","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,515416.6,515416.6,2257,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636075,851212.00
08/08/2016 02:00,2,0.000,ALERT,213.74,302.37,59.970,1470636003,"201051344001158","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,508065.9,508065.9,2264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636077,851213.00
08/08/2016 02:00,2,0.000,ALERT,214.19,302.98,59.949,1470636003,"201051344000576","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,515414.0,515414.0,2262,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636079,851214.00
08/08/2016 02:00,2,0.000,ALERT,212.38,298.77,59.949,1470636003,"274151322000087","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,732452.5,732452.5,2262,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636081,851215.00
08/08/2016 02:15,2,0.000,ALERT,213.74,302.07,59.938,1470636903,"201051344000645","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,514967.8,514967.8,2263,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636905,851216.00
08/08/2016 02:15,2,0.000,ALERT,212.61,300.57,59.996,1470636903,"274151322000085","219011344069620",0.00,15.80,0,298.47,301.47,0.0,0.0,0.000,760184.9,760184.9,2238,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636907,851217.00
08/08/2016 02:15,2,0.000,ALERT,213.74,302.07,60.007,1470636903,"201051344000633","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,506403.2,506403.2,2259,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636909,851218.00
08/08/2016 02:15,2,0.000,ALERT,212.83,301.47,60.002,1470636903,"201051344000469","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,508585.0,508585.0,2271,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636910,851219.00
08/08/2016 02:15,2,0.000,ALERT,212.83,300.57,59.954,1470636903,"201051344000646","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,509870.5,509870.5,2261,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636912,851220.00
08/08/2016 02:15,2,0.000,ALERT,212.16,300.57,59.991,1470636903,"274151322000052","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,779372.4,779372.4,2240,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636914,851221.00
08/08/2016 02:15,2,0.000,ALERT,213.51,301.17,60.012,1470636903,"201051344000585","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,518787.2,518787.2,2255,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636916,851222.00
08/08/2016 02:15,2,0.000,ALERT,213.29,301.47,59.996,1470636903,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,513228.1,513228.1,2270,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636918,851223.00
08/08/2016 02:15,2,0.000,ALERT,213.74,301.77,59.996,1470636903,"201051344000582","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,506047.7,506047.7,2259,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636920,851224.00
08/08/2016 02:15,2,0.000,ALERT,213.06,301.17,59.996,1470636903,"201051344000955","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,519557.7,519557.7,2266,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636921,851225.00
08/08/2016 02:15,2,0.000,ALERT,212.38,299.37,59.975,1470636903,"274151322000094","219011344069620",0.00,15.80,0,297.87,300.87,0.0,0.0,0.000,637778.1,637778.1,2280,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636923,851226.00
08/08/2016 02:15,2,0.000,ALERT,213.06,302.37,59.996,1470636903,"201051344000579","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,522807.4,522807.4,2269,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636925,851227.00
08/08/2016 02:15,2,0.000,ALERT,213.06,301.47,59.996,1470636903,"201051344000890","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,516809.1,516809.1,2257,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636927,851228.00
08/08/2016 02:15,2,0.000,ALERT,213.51,300.87,60.012,1470636903,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,518407.7,518407.7,2268,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636929,851229.00
08/08/2016 02:15,2,0.000,ALERT,213.51,300.27,59.996,1470636903,"201051344000417","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,509943.1,509943.1,2261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636930,851230.00
08/08/2016 02:15,2,0.000,ALERT,212.38,300.57,60.002,1470636903,"274151322000083","219011344069620",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,772361.9,772361.9,2244,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636932,851231.00
08/08/2016 02:15,2,0.000,ALERT,213.06,299.67,60.002,1470636903,"274151322000076","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,823724.8,823724.8,2250,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636934,851232.00
08/08/2016 02:15,2,0.000,ALERT,213.06,302.37,59.991,1470636903,"201051344000868","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,507463.2,507463.2,2264,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636936,851233.00
08/08/2016 02:15,2,0.000,ALERT,212.38,300.87,60.002,1470636903,"274151322000095","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,815411.1,815411.1,2254,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636938,851234.00
08/08/2016 02:15,2,0.000,ALERT,213.06,301.77,60.028,1470636903,"201051344000988","219011344069620",0.00,15.80,0,298.47,304.18,0.0,0.0,0.000,503757.0,503757.0,2270,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636940,851235.00
08/08/2016 02:15,2,0.000,ALERT,213.29,299.97,59.944,1470636903,"201051344001025","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,517819.0,517819.0,2261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636941,851236.00
08/08/2016 02:15,2,0.000,ALERT,213.06,302.07,59.991,1470636903,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,514915.6,514915.6,2261,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636943,851237.00
08/08/2016 02:15,2,0.000,ALERT,213.74,302.07,59.986,1470636903,"201051344000853","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,514034.7,514034.7,2262,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636945,851238.00
08/08/2016 02:15,2,0.000,ALERT,213.74,300.87,59.986,1470636903,"201051344000685","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,517713.3,517713.3,2270,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636947,851239.00
08/08/2016 02:15,2,0.000,ALERT,213.51,300.27,60.034,1470636903,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,514637.6,514637.6,2274,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636949,851240.00
08/08/2016 02:15,2,0.000,ALERT,213.51,301.17,59.959,1470636903,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,519854.7,519854.7,2274,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636950,851241.00
08/08/2016 02:15,2,0.000,ALERT,213.51,300.27,60.034,1470636903,"201051344000651","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,512623.5,512623.5,2260,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636952,851242.00
08/08/2016 02:15,2,0.000,ALERT,211.93,299.37,60.002,1470636903,"274151322000088","219011344069620",0.00,16.30,0,298.17,301.17,0.0,0.0,0.000,744302.3,744302.3,2242,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636954,851243.00
08/08/2016 02:15,2,0.000,ALERT,213.06,299.37,59.991,1470636903,"274151322000068","219011344069620",0.00,17.00,0,297.87,300.57,0.0,0.0,0.000,637947.1,637947.1,2277,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636956,851244.00
08/08/2016 02:15,2,0.000,ALERT,213.06,300.87,60.023,1470636903,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,508712.5,508712.5,2262,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636958,851245.00
08/08/2016 02:15,2,0.000,ALERT,213.06,302.68,59.991,1470636903,"201051344000594","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,519289.3,519289.3,2265,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636959,851246.00
08/08/2016 02:15,2,0.000,ALERT,213.51,300.87,59.991,1470636903,"201051344001203","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,516589.5,516589.5,2270,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636961,851247.00
08/08/2016 02:15,2,0.000,ALERT,212.16,300.57,59.996,1470636903,"274151322000054","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,759782.8,759782.8,2239,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636963,851248.00
08/08/2016 02:15,2,0.000,ALERT,213.29,301.77,59.996,1470636903,"201051344000867","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,506564.0,506564.0,2262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636965,851249.00
08/08/2016 02:15,2,0.000,ALERT,213.51,300.87,59.991,1470636903,"201051344001093","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,514018.5,514018.5,2274,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636967,851250.00
08/08/2016 02:15,2,0.000,ALERT,213.06,302.07,59.986,1470636903,"201051344000900","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,522930.2,522930.2,2268,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470636968,851251.00
08/08/2016 02:15,2,0.000,ALERT,213.51,301.77,59.928,1470636903,"201051344000648","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,512689.6,512689.6,2258,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636970,851252.00
08/08/2016 02:15,2,0.000,ALERT,213.29,302.68,59.981,1470636903,"201051344000569","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,523308.8,523308.8,2264,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636972,851253.00
08/08/2016 02:15,2,0.000,ALERT,213.06,302.07,59.981,1470636903,"201051344000983","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,515416.6,515416.6,2259,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636974,851254.00
08/08/2016 02:15,2,0.000,ALERT,213.29,301.77,59.986,1470636903,"201051344001158","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,508065.9,508065.9,2266,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636975,851255.00
08/08/2016 02:15,2,0.000,ALERT,213.51,302.37,59.986,1470636903,"201051344000576","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,515414.0,515414.0,2264,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636977,851256.00
08/08/2016 02:15,2,0.000,ALERT,212.38,299.07,59.970,1470636903,"274151322000087","219011344069620",0.00,16.70,0,297.87,300.87,0.0,0.0,0.000,732452.5,732452.5,2264,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470636979,851257.00
08/08/2016 02:30,2,0.000,ALERT,213.74,302.07,59.981,1470637803,"201051344000645","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,514967.8,514967.8,2265,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637805,851258.00
08/08/2016 02:30,2,0.000,ALERT,212.83,299.97,59.970,1470637803,"274151322000085","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,760184.9,760184.9,2240,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637807,851259.00
08/08/2016 02:30,2,0.000,ALERT,213.74,301.77,59.954,1470637803,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,506403.2,506403.2,2261,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637808,851260.00
08/08/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1470637803,"201051344000469","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,508585.0,508585.0,2273,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637810,851261.00
08/08/2016 02:30,2,0.000,ALERT,213.06,300.87,59.991,1470637803,"201051344000646","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,509870.5,509870.5,2263,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637812,851262.00
08/08/2016 02:30,2,0.000,ALERT,212.38,299.97,59.986,1470637803,"274151322000052","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,779372.4,779372.4,2242,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637814,851263.00
08/08/2016 02:30,2,0.000,ALERT,213.51,300.87,59.954,1470637803,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,518787.2,518787.2,2257,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470637816,851264.00
08/08/2016 02:30,2,0.000,ALERT,213.29,301.17,59.991,1470637803,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,513228.1,513228.1,2272,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637817,851265.00
08/08/2016 02:30,2,0.000,ALERT,213.74,301.47,60.007,1470637803,"201051344000582","219011344069620",0.00,15.30,0,299.97,302.98,0.0,0.0,0.000,506047.7,506047.7,2261,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637819,851266.00
08/08/2016 02:30,2,0.000,ALERT,213.06,300.87,59.991,1470637803,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.07,0.0,0.0,0.000,519557.7,519557.7,2268,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637821,851267.00
08/08/2016 02:30,2,0.000,ALERT,212.61,299.67,59.986,1470637803,"274151322000094","219011344069620",0.00,15.50,0,298.17,301.17,0.0,0.0,0.000,637778.1,637778.1,2282,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637823,851268.00
08/08/2016 02:30,2,0.000,ALERT,213.29,302.98,59.954,1470637803,"201051344000579","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,522807.4,522807.4,2271,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637825,851269.00
08/08/2016 02:30,2,0.000,ALERT,213.29,301.47,59.954,1470637803,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,516809.1,516809.1,2259,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637826,851270.00
08/08/2016 02:30,2,0.000,ALERT,213.51,300.87,59.986,1470637803,"201051344000438","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,518407.7,518407.7,2270,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470637828,851271.00
08/08/2016 02:30,2,0.000,ALERT,213.74,300.27,59.981,1470637803,"201051344000417","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,509943.1,509943.1,2263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470637830,851272.00
