ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 02:30,2,0.000,ALERT,212.83,300.87,60.007,1470637803,"274151322000083","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,772361.9,772361.9,2246,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637832,851273.00
08/08/2016 02:30,2,0.000,ALERT,213.29,300.27,59.981,1470637803,"274151322000076","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,823724.8,823724.8,2252,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637834,851274.00
08/08/2016 02:30,2,0.000,ALERT,213.29,302.98,59.954,1470637803,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,507463.2,507463.2,2266,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470637836,851275.00
08/08/2016 02:30,2,0.000,ALERT,212.61,300.87,59.975,1470637803,"274151322000095","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,815411.1,815411.1,2256,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470637837,851276.00
08/08/2016 02:30,2,0.000,ALERT,213.06,302.07,59.981,1470637803,"201051344000988","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,503757.0,503757.0,2272,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637839,851277.00
08/08/2016 02:30,2,0.000,ALERT,213.29,299.97,59.975,1470637803,"201051344001025","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,517819.0,517819.0,2263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637841,851278.00
08/08/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1470637803,"201051344000458","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,514915.6,514915.6,2263,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637843,851279.00
08/08/2016 02:30,2,0.000,ALERT,213.74,302.07,59.981,1470637803,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,514034.7,514034.7,2264,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637845,851280.00
08/08/2016 02:30,2,0.000,ALERT,213.74,300.87,59.944,1470637803,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,517713.3,517713.3,2272,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637846,851281.00
08/08/2016 02:30,2,0.000,ALERT,213.51,300.27,60.012,1470637803,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,514637.6,514637.6,2276,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637848,851282.00
08/08/2016 02:30,2,0.000,ALERT,213.51,301.17,59.975,1470637803,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,519854.7,519854.7,2276,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470637850,851283.00
08/08/2016 02:30,2,0.000,ALERT,213.29,300.27,60.012,1470637803,"201051344000651","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,512623.5,512623.5,2262,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637852,851284.00
08/08/2016 02:30,2,0.000,ALERT,212.16,300.57,59.970,1470637803,"274151322000088","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,744302.3,744302.3,2244,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637854,851285.00
08/08/2016 02:30,2,0.000,ALERT,213.29,299.67,59.981,1470637803,"274151322000068","219011344069620",0.00,16.70,0,298.17,300.87,0.0,0.0,0.000,637947.1,637947.1,2279,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637855,851286.00
08/08/2016 02:30,2,0.000,ALERT,213.06,300.87,59.981,1470637803,"201051344001135","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,508712.5,508712.5,2264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637858,851287.00
08/08/2016 02:30,2,0.000,ALERT,213.06,302.68,59.938,1470637803,"201051344000594","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,519289.3,519289.3,2267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637859,851288.00
08/08/2016 02:30,2,0.000,ALERT,213.51,300.57,60.018,1470637803,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,516589.5,516589.5,2272,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637861,851289.00
08/08/2016 02:30,2,0.000,ALERT,212.38,300.87,59.959,1470637803,"274151322000054","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,759782.8,759782.8,2241,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637863,851290.00
08/08/2016 02:30,2,0.000,ALERT,213.51,302.07,59.991,1470637803,"201051344000867","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,506564.0,506564.0,2264,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470637865,851291.00
08/08/2016 02:30,2,0.000,ALERT,213.29,300.87,59.975,1470637803,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,514018.5,514018.5,2276,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637867,851292.00
08/08/2016 02:30,2,0.000,ALERT,213.06,302.07,59.928,1470637803,"201051344000900","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,522930.2,522930.2,2270,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637869,851293.00
08/08/2016 02:30,2,0.000,ALERT,213.51,301.77,59.986,1470637803,"201051344000648","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,512689.6,512689.6,2260,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637870,851294.00
08/08/2016 02:30,2,0.000,ALERT,213.29,302.68,60.028,1470637803,"201051344000569","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,523308.8,523308.8,2266,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637872,851295.00
08/08/2016 02:30,2,0.000,ALERT,213.29,302.37,59.975,1470637803,"201051344000983","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,515416.6,515416.6,2261,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470637874,851296.00
08/08/2016 02:30,2,0.000,ALERT,213.29,301.77,59.986,1470637803,"201051344001158","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,508065.9,508065.9,2268,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637876,851297.00
08/08/2016 02:30,2,0.000,ALERT,213.74,302.68,59.970,1470637803,"201051344000576","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,515414.0,515414.0,2266,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637877,851298.00
08/08/2016 02:30,2,0.000,ALERT,212.61,299.37,60.012,1470637803,"274151322000087","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,732452.5,732452.5,2266,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470637879,851299.00
08/08/2016 02:45,2,0.000,ALERT,213.96,302.37,60.018,1470638704,"201051344000645","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,514967.8,514967.8,2267,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638706,851300.00
08/08/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1470638704,"274151322000085","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,760184.9,760184.9,2242,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638707,851301.00
08/08/2016 02:45,2,0.000,ALERT,213.96,302.07,59.986,1470638704,"201051344000633","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,506403.2,506403.2,2263,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638709,851302.00
08/08/2016 02:45,2,0.000,ALERT,213.74,302.37,59.981,1470638704,"201051344000469","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,508585.0,508585.0,2275,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638711,851303.00
08/08/2016 02:45,2,0.000,ALERT,213.29,301.17,59.981,1470638704,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,509870.5,509870.5,2265,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470638713,851304.00
08/08/2016 02:45,2,0.000,ALERT,212.38,300.87,59.975,1470638704,"274151322000052","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,779372.4,779372.4,2244,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638715,851305.00
08/08/2016 02:45,2,0.000,ALERT,213.74,301.47,59.981,1470638704,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,518787.2,518787.2,2259,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638716,851306.00
08/08/2016 02:45,2,0.000,ALERT,213.51,301.77,59.981,1470638704,"201051344001230","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,513228.1,513228.1,2274,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638718,851307.00
08/08/2016 02:45,2,0.000,ALERT,213.96,302.07,59.996,1470638704,"201051344000582","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,506047.7,506047.7,2263,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638720,851308.00
08/08/2016 02:45,2,0.000,ALERT,213.29,301.17,59.991,1470638704,"201051344000955","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,519557.7,519557.7,2270,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638722,851309.00
08/08/2016 02:45,2,0.000,ALERT,213.06,300.57,60.018,1470638704,"274151322000094","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,637778.1,637778.1,2284,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638724,851310.00
08/08/2016 02:45,2,0.000,ALERT,213.29,302.98,60.018,1470638704,"201051344000579","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,522807.4,522807.4,2273,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638725,851311.00
08/08/2016 02:45,2,0.000,ALERT,213.51,301.77,59.991,1470638704,"201051344000890","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,516809.1,516809.1,2261,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470638727,851312.00
08/08/2016 02:45,2,0.000,ALERT,213.74,301.17,59.975,1470638704,"201051344000438","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,518407.7,518407.7,2272,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470638729,851313.00
08/08/2016 02:45,2,0.000,ALERT,213.74,300.57,59.991,1470638704,"201051344000417","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,509943.1,509943.1,2265,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638731,851314.00
08/08/2016 02:45,2,0.000,ALERT,212.83,301.17,59.991,1470638704,"274151322000083","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,772361.9,772361.9,2248,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470638733,851315.00
08/08/2016 02:45,2,0.000,ALERT,213.51,301.47,59.996,1470638704,"274151322000076","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,823724.8,823724.8,2254,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638735,851316.00
08/08/2016 02:45,2,0.000,ALERT,213.29,302.98,59.986,1470638704,"201051344000868","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,507463.2,507463.2,2268,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470638737,851317.00
08/08/2016 02:45,2,0.000,ALERT,212.83,301.77,60.023,1470638704,"274151322000095","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,815411.1,815411.1,2258,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638738,851318.00
08/08/2016 02:45,2,0.000,ALERT,213.29,302.37,59.996,1470638704,"201051344000988","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,503757.0,503757.0,2274,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470638740,851319.00
08/08/2016 02:45,2,0.000,ALERT,213.29,300.27,59.996,1470638704,"201051344001025","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,517819.0,517819.0,2265,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638742,851320.00
08/08/2016 02:45,2,0.000,ALERT,213.51,302.68,60.039,1470638704,"201051344000458","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,514915.6,514915.6,2265,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638744,851321.00
08/08/2016 02:45,2,0.000,ALERT,214.19,302.68,59.991,1470638704,"201051344000853","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,514034.7,514034.7,2266,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638746,851322.00
08/08/2016 02:45,2,0.000,ALERT,213.74,301.17,59.981,1470638704,"201051344000685","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,517713.3,517713.3,2274,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470638747,851323.00
08/08/2016 02:45,2,0.000,ALERT,213.51,300.57,59.991,1470638704,"201051344000917","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,514637.6,514637.6,2278,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638749,851324.00
08/08/2016 02:45,2,0.000,ALERT,213.96,301.47,59.986,1470638704,"201051344001145","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,519854.7,519854.7,2278,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638751,851325.00
08/08/2016 02:45,2,0.000,ALERT,213.74,300.87,59.986,1470638704,"201051344000651","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,512623.5,512623.5,2264,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638753,851326.00
08/08/2016 02:45,2,0.000,ALERT,212.38,300.87,60.002,1470638704,"274151322000088","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,744302.3,744302.3,2246,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638755,851327.00
08/08/2016 02:45,2,0.000,ALERT,213.51,300.27,59.981,1470638704,"274151322000068","219011344069620",0.00,16.70,0,298.47,301.17,0.0,0.0,0.000,637947.1,637947.1,2281,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638757,851328.00
08/08/2016 02:45,2,0.000,ALERT,213.29,301.17,59.991,1470638704,"201051344001135","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,508712.5,508712.5,2266,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470638759,851329.00
08/08/2016 02:45,2,0.000,ALERT,213.29,302.98,59.991,1470638704,"201051344000594","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,519289.3,519289.3,2269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638760,851330.00
08/08/2016 02:45,2,0.000,ALERT,213.74,301.17,59.996,1470638704,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,516589.5,516589.5,2274,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638762,851331.00
08/08/2016 02:45,2,0.000,ALERT,212.61,301.77,59.996,1470638704,"274151322000054","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,759782.8,759782.8,2243,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638764,851332.00
08/08/2016 02:45,2,0.000,ALERT,213.74,302.37,59.981,1470638704,"201051344000867","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,506564.0,506564.0,2266,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638766,851333.00
08/08/2016 02:45,2,0.000,ALERT,213.74,301.47,59.981,1470638704,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,514018.5,514018.5,2278,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638767,851334.00
08/08/2016 02:45,2,0.000,ALERT,213.29,302.37,59.944,1470638704,"201051344000900","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,522930.2,522930.2,2272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638769,851335.00
08/08/2016 02:45,2,0.000,ALERT,213.74,301.77,59.986,1470638704,"201051344000648","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,512689.6,512689.6,2262,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638771,851336.00
08/08/2016 02:45,2,0.000,ALERT,213.51,302.98,60.018,1470638704,"201051344000569","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,523308.8,523308.8,2268,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470638773,851337.00
08/08/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1470638704,"201051344000983","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,515416.6,515416.6,2263,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638775,851338.00
08/08/2016 02:45,2,0.000,ALERT,213.51,302.37,59.986,1470638704,"201051344001158","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,508065.9,508065.9,2270,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638777,851339.00
08/08/2016 02:45,2,0.000,ALERT,213.96,303.28,59.981,1470638704,"201051344000576","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,515414.0,515414.0,2268,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638778,851340.00
08/08/2016 02:45,2,0.000,ALERT,212.83,300.87,60.012,1470638704,"274151322000087","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,732452.5,732452.5,2268,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470638780,851341.00
08/08/2016 03:00,2,0.000,ALERT,214.19,302.98,60.002,1470639603,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,514967.8,514967.8,2269,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639605,851342.00
08/08/2016 03:00,2,0.000,ALERT,213.29,301.47,59.970,1470639603,"274151322000085","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,760184.9,760184.9,2244,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639607,851343.00
08/08/2016 03:00,2,0.000,ALERT,214.41,302.68,59.965,1470639603,"201051344000633","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,506403.2,506403.2,2265,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639608,851344.00
08/08/2016 03:00,2,0.000,ALERT,213.96,302.68,60.002,1470639603,"201051344000469","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,508585.0,508585.0,2277,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639610,851345.00
08/08/2016 03:00,2,0.000,ALERT,213.29,301.17,59.981,1470639603,"201051344000646","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,509870.5,509870.5,2267,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639612,851346.00
08/08/2016 03:00,2,0.000,ALERT,212.61,300.87,59.996,1470639603,"274151322000052","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,779372.4,779372.4,2246,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639614,851347.00
08/08/2016 03:00,2,0.000,ALERT,213.74,301.77,60.034,1470639603,"201051344000585","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,518787.2,518787.2,2261,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639616,851348.00
08/08/2016 03:00,2,0.000,ALERT,213.74,302.07,60.007,1470639603,"201051344001230","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,513228.1,513228.1,2276,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639618,851349.00
08/08/2016 03:00,2,0.000,ALERT,214.19,302.37,60.002,1470639603,"201051344000582","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,506047.7,506047.7,2265,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639619,851350.00
08/08/2016 03:00,2,0.000,ALERT,213.29,301.47,60.012,1470639603,"201051344000955","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,519557.7,519557.7,2272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639621,851351.00
08/08/2016 03:00,2,0.000,ALERT,213.06,300.87,60.007,1470639603,"274151322000094","219011344069620",0.00,15.30,0,299.07,301.77,0.0,0.0,0.000,637778.1,637778.1,2286,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639623,851352.00
08/08/2016 03:00,2,0.000,ALERT,213.74,303.28,59.959,1470639603,"201051344000579","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,522807.4,522807.4,2275,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639625,851353.00
08/08/2016 03:00,2,0.000,ALERT,213.51,302.07,59.970,1470639603,"201051344000890","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,516809.1,516809.1,2263,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639627,851354.00
08/08/2016 03:00,2,0.000,ALERT,213.74,301.47,60.002,1470639603,"201051344000438","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,518407.7,518407.7,2274,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639628,851355.00
08/08/2016 03:00,2,0.000,ALERT,213.74,300.87,59.996,1470639603,"201051344000417","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,509943.1,509943.1,2267,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639630,851356.00
08/08/2016 03:00,2,0.000,ALERT,213.06,301.47,59.991,1470639603,"274151322000083","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,772361.9,772361.9,2250,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639632,851357.00
08/08/2016 03:00,2,0.000,ALERT,213.51,301.77,59.996,1470639603,"274151322000076","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,823724.8,823724.8,2256,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639634,851358.00
08/08/2016 03:00,2,0.000,ALERT,213.74,303.58,60.023,1470639603,"201051344000868","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,507463.2,507463.2,2270,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639636,851359.00
08/08/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1470639603,"274151322000095","219011344069620",0.00,15.30,0,300.57,303.58,0.0,0.0,0.000,815411.1,815411.1,2260,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639637,851360.00
08/08/2016 03:00,2,0.000,ALERT,213.51,302.98,59.996,1470639603,"201051344000988","219011344069620",0.00,15.30,0,298.47,304.18,0.0,0.0,0.000,503757.0,503757.0,2276,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639639,851361.00
08/08/2016 03:00,2,0.000,ALERT,213.51,300.57,59.986,1470639603,"201051344001025","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,517819.0,517819.0,2267,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639641,851362.00
08/08/2016 03:00,2,0.000,ALERT,213.74,302.68,59.959,1470639603,"201051344000458","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,514915.6,514915.6,2267,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639643,851363.00
08/08/2016 03:00,2,0.000,ALERT,214.41,302.68,59.981,1470639603,"201051344000853","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,514034.7,514034.7,2268,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639645,851364.00
08/08/2016 03:00,2,0.000,ALERT,214.19,301.77,59.986,1470639603,"201051344000685","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,517713.3,517713.3,2276,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639647,851365.00
08/08/2016 03:00,2,0.000,ALERT,213.74,300.87,59.991,1470639603,"201051344000917","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,514637.6,514637.6,2280,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639649,851366.00
08/08/2016 03:00,2,0.000,ALERT,213.96,302.07,59.986,1470639603,"201051344001145","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,519854.7,519854.7,2280,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639650,851367.00
08/08/2016 03:00,2,0.000,ALERT,213.96,300.87,59.986,1470639603,"201051344000651","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,512623.5,512623.5,2266,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639652,851368.00
08/08/2016 03:00,2,0.000,ALERT,212.61,300.57,59.991,1470639603,"274151322000088","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,744302.3,744302.3,2248,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639654,851369.00
08/08/2016 03:00,2,0.000,ALERT,213.51,300.57,59.981,1470639603,"274151322000068","219011344069620",0.00,16.30,0,298.77,301.77,0.0,0.0,0.000,637947.1,637947.1,2283,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639656,851370.00
08/08/2016 03:00,2,0.000,ALERT,213.29,301.47,59.975,1470639603,"201051344001135","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,508712.5,508712.5,2268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639657,851371.00
08/08/2016 03:00,2,0.000,ALERT,213.51,303.28,59.975,1470639603,"201051344000594","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,519289.3,519289.3,2271,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639659,851372.00
08/08/2016 03:00,2,0.000,ALERT,213.74,301.17,60.002,1470639603,"201051344001203","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,516589.5,516589.5,2276,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639661,851373.00
08/08/2016 03:00,2,0.000,ALERT,212.83,300.87,60.002,1470639603,"274151322000054","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,759782.8,759782.8,2245,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639663,851374.00
08/08/2016 03:00,2,0.000,ALERT,213.96,302.68,59.986,1470639603,"201051344000867","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,506564.0,506564.0,2268,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639665,851375.00
08/08/2016 03:00,2,0.000,ALERT,213.74,301.47,59.981,1470639603,"201051344001093","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,514018.5,514018.5,2280,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639667,851376.00
08/08/2016 03:00,2,0.000,ALERT,213.74,302.68,59.981,1470639603,"201051344000900","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,522930.2,522930.2,2274,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639669,851377.00
08/08/2016 03:00,2,0.000,ALERT,213.74,301.77,59.981,1470639603,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,512689.6,512689.6,2264,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639670,851378.00
08/08/2016 03:00,2,0.000,ALERT,213.74,303.28,59.938,1470639603,"201051344000569","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,523308.8,523308.8,2270,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470639672,851379.00
08/08/2016 03:00,2,0.000,ALERT,213.74,302.98,59.970,1470639603,"201051344000983","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,515416.6,515416.6,2265,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639674,851380.00
08/08/2016 03:00,2,0.000,ALERT,213.74,302.68,59.981,1470639603,"201051344001158","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,508065.9,508065.9,2272,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639676,851381.00
08/08/2016 03:00,2,0.000,ALERT,213.96,302.98,59.986,1470639603,"201051344000576","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,515414.0,515414.0,2270,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639678,851382.00
08/08/2016 03:00,2,0.000,ALERT,213.06,301.17,59.975,1470639603,"274151322000087","219011344069620",0.00,16.30,0,299.07,302.07,0.0,0.0,0.000,732452.5,732452.5,2270,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470639679,851383.00
08/08/2016 03:15,2,0.000,ALERT,213.96,302.37,59.981,1470640503,"201051344000645","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,514967.8,514967.8,2271,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640505,851384.00
08/08/2016 03:15,2,0.000,ALERT,212.83,300.87,59.975,1470640503,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,760184.9,760184.9,2246,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640507,851385.00
08/08/2016 03:15,2,0.000,ALERT,214.19,302.07,59.949,1470640503,"201051344000633","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,506403.2,506403.2,2267,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640509,851386.00
08/08/2016 03:15,2,0.000,ALERT,213.74,302.37,59.975,1470640503,"201051344000469","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,508585.0,508585.0,2279,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640511,851387.00
08/08/2016 03:15,2,0.000,ALERT,213.51,301.47,59.986,1470640503,"201051344000646","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,509870.5,509870.5,2269,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640513,851388.00
08/08/2016 03:15,2,0.000,ALERT,212.61,300.87,59.991,1470640503,"274151322000052","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,779372.4,779372.4,2248,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470640514,851389.00
08/08/2016 03:15,2,0.000,ALERT,214.19,302.07,59.986,1470640503,"201051344000585","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,518787.2,518787.2,2263,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640516,851390.00
08/08/2016 03:15,2,0.000,ALERT,213.74,302.07,59.944,1470640503,"201051344001230","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,513228.1,513228.1,2278,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470640518,851391.00
08/08/2016 03:15,2,0.000,ALERT,214.41,302.37,59.986,1470640503,"201051344000582","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,506047.7,506047.7,2267,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470640520,851392.00
08/08/2016 03:15,2,0.000,ALERT,213.51,301.47,59.991,1470640503,"201051344000955","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,519557.7,519557.7,2274,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470640522,851393.00
08/08/2016 03:15,2,0.000,ALERT,212.83,300.27,59.981,1470640503,"274151322000094","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,637778.1,637778.1,2288,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470640523,851394.00
08/08/2016 03:15,2,0.000,ALERT,213.51,302.98,59.996,1470640503,"201051344000579","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,522807.4,522807.4,2277,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640525,851395.00
08/08/2016 03:15,2,0.000,ALERT,213.51,301.77,60.002,1470640503,"201051344000890","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,516809.1,516809.1,2265,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470640527,851396.00
08/08/2016 03:15,2,0.000,ALERT,213.74,301.47,59.991,1470640503,"201051344000438","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,518407.7,518407.7,2276,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640529,851397.00
08/08/2016 03:15,2,0.000,ALERT,213.96,300.87,59.991,1470640503,"201051344000417","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,509943.1,509943.1,2269,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470640531,851398.00
08/08/2016 03:15,2,0.000,ALERT,212.83,301.77,59.991,1470640503,"274151322000083","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,772361.9,772361.9,2252,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640532,851399.00
08/08/2016 03:15,2,0.000,ALERT,213.29,300.87,59.991,1470640503,"274151322000076","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,823724.8,823724.8,2258,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640534,851400.00
08/08/2016 03:15,2,0.000,ALERT,213.51,303.28,59.986,1470640503,"201051344000868","219011344069620",0.00,15.30,0,301.77,305.08,0.0,0.0,0.000,507463.2,507463.2,2272,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640536,851401.00
08/08/2016 03:15,2,0.000,ALERT,212.83,301.77,59.996,1470640503,"274151322000095","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,815411.1,815411.1,2262,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640538,851402.00
08/08/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1470640503,"201051344000988","219011344069620",0.00,15.30,0,298.47,304.18,0.0,0.0,0.000,503757.0,503757.0,2278,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640540,851403.00
08/08/2016 03:15,2,0.000,ALERT,213.51,300.57,59.996,1470640503,"201051344001025","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,517819.0,517819.0,2269,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640542,851404.00
08/08/2016 03:15,2,0.000,ALERT,213.51,302.68,60.002,1470640503,"201051344000458","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,514915.6,514915.6,2269,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640543,851405.00
08/08/2016 03:15,2,0.000,ALERT,214.19,302.68,60.023,1470640503,"201051344000853","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,514034.7,514034.7,2270,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640545,851406.00
08/08/2016 03:15,2,0.000,ALERT,213.96,301.47,59.996,1470640503,"201051344000685","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,517713.3,517713.3,2278,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640547,851407.00
08/08/2016 03:15,2,0.000,ALERT,213.96,300.87,60.002,1470640503,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,514637.6,514637.6,2282,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640549,851408.00
08/08/2016 03:15,2,0.000,ALERT,213.96,301.77,59.954,1470640503,"201051344001145","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,519854.7,519854.7,2282,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640551,851409.00
08/08/2016 03:15,2,0.000,ALERT,213.96,300.87,59.996,1470640503,"201051344000651","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,512623.5,512623.5,2268,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470640552,851410.00
08/08/2016 03:15,2,0.000,ALERT,212.38,300.27,60.012,1470640503,"274151322000088","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,744302.3,744302.3,2250,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640554,851411.00
08/08/2016 03:15,2,0.000,ALERT,213.29,300.27,59.996,1470640503,"274151322000068","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,637947.1,637947.1,2285,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640556,851412.00
08/08/2016 03:15,2,0.000,ALERT,213.51,301.47,59.996,1470640503,"201051344001135","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,508712.5,508712.5,2270,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640558,851413.00
08/08/2016 03:15,2,0.000,ALERT,213.29,302.98,60.023,1470640503,"201051344000594","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,519289.3,519289.3,2273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640560,851414.00
08/08/2016 03:15,2,0.000,ALERT,213.74,301.17,59.991,1470640503,"201051344001203","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,516589.5,516589.5,2278,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640561,851415.00
08/08/2016 03:15,2,0.000,ALERT,212.61,300.87,59.996,1470640503,"274151322000054","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,759782.8,759782.8,2247,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640563,851416.00
08/08/2016 03:15,2,0.000,ALERT,213.74,302.37,59.970,1470640503,"201051344000867","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,506564.0,506564.0,2270,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640565,851417.00
