ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 03:15,2,0.000,ALERT,213.74,301.47,59.991,1470640503,"201051344001093","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,514018.5,514018.5,2282,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640567,851418.00
08/08/2016 03:15,2,0.000,ALERT,213.51,302.68,59.991,1470640503,"201051344000900","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,522930.2,522930.2,2276,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470640568,851419.00
08/08/2016 03:15,2,0.000,ALERT,213.74,302.07,59.991,1470640503,"201051344000648","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,512689.6,512689.6,2266,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640570,851420.00
08/08/2016 03:15,2,0.000,ALERT,213.51,302.98,59.996,1470640503,"201051344000569","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,523308.8,523308.8,2272,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470640572,851421.00
08/08/2016 03:15,2,0.000,ALERT,213.51,302.98,59.991,1470640503,"201051344000983","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,515416.6,515416.6,2267,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640574,851422.00
08/08/2016 03:15,2,0.000,ALERT,213.51,302.07,59.965,1470640503,"201051344001158","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,508065.9,508065.9,2274,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640576,851423.00
08/08/2016 03:15,2,0.000,ALERT,213.96,302.98,59.996,1470640503,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,515414.0,515414.0,2272,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640577,851424.00
08/08/2016 03:15,2,0.000,ALERT,213.06,300.27,60.034,1470640503,"274151322000087","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,732452.5,732452.5,2272,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470640579,851425.00
08/08/2016 03:30,2,0.000,ALERT,214.41,302.98,59.986,1470641404,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,514967.8,514967.8,2273,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641406,851426.00
08/08/2016 03:30,2,0.000,ALERT,213.29,300.87,59.928,1470641404,"274151322000085","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,760184.9,760184.9,2248,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641407,851427.00
08/08/2016 03:30,2,0.000,ALERT,214.41,302.37,59.965,1470641404,"201051344000633","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,506403.2,506403.2,2269,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641409,851428.00
08/08/2016 03:30,2,0.000,ALERT,213.96,302.98,59.975,1470641404,"201051344000469","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,508585.0,508585.0,2281,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641411,851429.00
08/08/2016 03:30,2,0.000,ALERT,213.74,301.47,59.938,1470641404,"201051344000646","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,509870.5,509870.5,2271,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641413,851430.00
08/08/2016 03:30,2,0.000,ALERT,212.61,300.57,59.970,1470641404,"274151322000052","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,779372.4,779372.4,2250,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641414,851431.00
08/08/2016 03:30,2,0.000,ALERT,214.19,301.77,59.970,1470641404,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,518787.2,518787.2,2265,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641416,851432.00
08/08/2016 03:30,2,0.000,ALERT,213.96,302.07,59.975,1470641404,"201051344001230","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,513228.1,513228.1,2280,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641418,851433.00
08/08/2016 03:30,2,0.000,ALERT,214.41,302.37,59.970,1470641404,"201051344000582","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,506047.7,506047.7,2269,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641420,851434.00
08/08/2016 03:30,2,0.000,ALERT,213.74,301.47,59.996,1470641404,"201051344000955","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,519557.7,519557.7,2276,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641422,851435.00
08/08/2016 03:30,2,0.000,ALERT,213.06,300.57,59.959,1470641404,"274151322000094","219011344069620",0.00,15.00,0,299.07,302.07,0.0,0.0,0.000,637778.1,637778.1,2290,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641424,851436.00
08/08/2016 03:30,2,0.000,ALERT,213.74,303.28,59.975,1470641404,"201051344000579","219011344069620",0.00,15.30,0,301.47,304.78,0.0,0.0,0.000,522807.4,522807.4,2279,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641425,851437.00
08/08/2016 03:30,2,0.000,ALERT,213.96,302.37,59.944,1470641404,"201051344000890","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,516809.1,516809.1,2267,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641427,851438.00
08/08/2016 03:30,2,0.000,ALERT,214.19,301.77,59.975,1470641404,"201051344000438","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,518407.7,518407.7,2278,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641429,851439.00
08/08/2016 03:30,2,0.000,ALERT,214.19,300.87,60.023,1470641404,"201051344000417","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,509943.1,509943.1,2271,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641431,851440.00
08/08/2016 03:30,2,0.000,ALERT,213.06,301.77,59.975,1470641404,"274151322000083","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,772361.9,772361.9,2254,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641433,851441.00
08/08/2016 03:30,2,0.000,ALERT,213.74,300.87,59.965,1470641404,"274151322000076","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,823724.8,823724.8,2260,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641434,851442.00
08/08/2016 03:30,2,0.000,ALERT,213.51,303.28,59.981,1470641404,"201051344000868","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,507463.2,507463.2,2274,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641436,851443.00
08/08/2016 03:30,2,0.000,ALERT,212.83,301.77,59.975,1470641404,"274151322000095","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,815411.1,815411.1,2264,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641438,851444.00
08/08/2016 03:30,2,0.000,ALERT,213.51,302.37,59.991,1470641404,"201051344000988","219011344069620",0.00,15.30,0,298.17,303.88,0.0,0.0,0.000,503757.0,503757.0,2280,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641440,851445.00
08/08/2016 03:30,2,0.000,ALERT,213.06,299.67,59.970,1470641404,"201051344001025","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,517819.0,517819.0,2271,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641442,851446.00
08/08/2016 03:30,2,0.000,ALERT,213.51,302.68,59.970,1470641404,"201051344000458","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,514915.6,514915.6,2271,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641443,851447.00
08/08/2016 03:30,2,0.000,ALERT,213.96,302.37,60.007,1470641404,"201051344000853","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,514034.7,514034.7,2272,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641445,851448.00
08/08/2016 03:30,2,0.000,ALERT,213.51,300.57,59.970,1470641404,"201051344000685","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,517713.3,517713.3,2280,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641447,851449.00
08/08/2016 03:30,2,0.000,ALERT,213.29,299.97,59.975,1470641404,"201051344000917","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,514637.6,514637.6,2284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641449,851450.00
08/08/2016 03:30,2,0.000,ALERT,213.51,300.57,59.970,1470641404,"201051344001145","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,519854.7,519854.7,2284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641451,851451.00
08/08/2016 03:30,2,0.000,ALERT,213.29,299.67,59.975,1470641404,"201051344000651","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,512623.5,512623.5,2270,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641453,851452.00
08/08/2016 03:30,2,0.000,ALERT,212.61,300.87,59.949,1470641404,"274151322000088","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,744302.3,744302.3,2252,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641455,851453.00
08/08/2016 03:30,2,0.000,ALERT,213.51,299.97,59.996,1470641404,"274151322000068","219011344069620",0.00,16.00,0,299.07,301.77,0.0,0.0,0.000,637947.1,637947.1,2287,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641456,851454.00
08/08/2016 03:30,2,0.000,ALERT,212.83,300.27,59.975,1470641404,"201051344001135","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,508712.5,508712.5,2272,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641458,851455.00
08/08/2016 03:30,2,0.000,ALERT,213.29,303.28,59.975,1470641404,"201051344000594","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,519289.3,519289.3,2275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641460,851456.00
08/08/2016 03:30,2,0.000,ALERT,213.29,299.97,59.975,1470641404,"201051344001203","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,516589.5,516589.5,2280,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641462,851457.00
08/08/2016 03:30,2,0.000,ALERT,212.83,300.87,59.970,1470641404,"274151322000054","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,759782.8,759782.8,2249,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641464,851458.00
08/08/2016 03:30,2,0.000,ALERT,213.74,302.37,59.970,1470641404,"201051344000867","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,506564.0,506564.0,2272,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641465,851459.00
08/08/2016 03:30,2,0.000,ALERT,213.06,300.27,59.970,1470641404,"201051344001093","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,514018.5,514018.5,2284,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641467,851460.00
08/08/2016 03:30,2,0.000,ALERT,213.51,302.68,59.981,1470641404,"201051344000900","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,522930.2,522930.2,2278,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641469,851461.00
08/08/2016 03:30,2,0.000,ALERT,213.74,301.77,59.933,1470641404,"201051344000648","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,512689.6,512689.6,2268,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641471,851462.00
08/08/2016 03:30,2,0.000,ALERT,213.74,303.28,60.012,1470641404,"201051344000569","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,523308.8,523308.8,2274,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641472,851463.00
08/08/2016 03:30,2,0.000,ALERT,213.51,302.98,59.938,1470641404,"201051344000983","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,515416.6,515416.6,2269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470641474,851464.00
08/08/2016 03:30,2,0.000,ALERT,213.74,302.37,59.986,1470641404,"201051344001158","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,508065.9,508065.9,2276,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641476,851465.00
08/08/2016 03:30,2,0.000,ALERT,214.19,303.28,59.981,1470641404,"201051344000576","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,515414.0,515414.0,2274,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641478,851466.00
08/08/2016 03:30,2,0.000,ALERT,213.06,300.57,59.975,1470641404,"274151322000087","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,732452.5,732452.5,2274,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470641480,851467.00
08/08/2016 03:45,2,0.000,ALERT,214.19,302.98,59.965,1470642303,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,514967.8,514967.8,2275,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642305,851468.00
08/08/2016 03:45,2,0.000,ALERT,213.29,300.57,59.959,1470642303,"274151322000085","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,760184.9,760184.9,2250,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642307,851469.00
08/08/2016 03:45,2,0.000,ALERT,214.41,302.68,59.965,1470642303,"201051344000633","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,506403.2,506403.2,2271,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642309,851470.00
08/08/2016 03:45,2,0.000,ALERT,213.96,302.98,59.959,1470642303,"201051344000469","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,508585.0,508585.0,2283,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470642310,851471.00
08/08/2016 03:45,2,0.000,ALERT,212.83,300.27,59.959,1470642303,"201051344000646","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,509870.5,509870.5,2273,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642312,851472.00
08/08/2016 03:45,2,0.000,ALERT,212.83,301.17,59.938,1470642303,"274151322000052","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,779372.4,779372.4,2252,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642314,851473.00
08/08/2016 03:45,2,0.000,ALERT,213.29,300.57,59.970,1470642303,"201051344000585","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,518787.2,518787.2,2267,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642316,851474.00
08/08/2016 03:45,2,0.000,ALERT,213.06,300.57,59.959,1470642303,"201051344001230","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,513228.1,513228.1,2282,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642318,851475.00
08/08/2016 03:45,2,0.000,ALERT,213.74,300.87,59.970,1470642303,"201051344000582","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,506047.7,506047.7,2271,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642320,851476.00
08/08/2016 03:45,2,0.000,ALERT,212.83,300.27,59.959,1470642303,"201051344000955","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,519557.7,519557.7,2278,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642321,851477.00
08/08/2016 03:45,2,0.000,ALERT,213.29,300.57,59.949,1470642303,"274151322000094","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,637778.1,637778.1,2292,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642323,851478.00
08/08/2016 03:45,2,0.000,ALERT,213.74,303.58,59.981,1470642303,"201051344000579","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,522807.4,522807.4,2281,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642325,851479.00
08/08/2016 03:45,2,0.000,ALERT,213.06,300.57,59.965,1470642303,"201051344000890","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,516809.1,516809.1,2269,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642327,851480.00
08/08/2016 03:45,2,0.000,ALERT,213.51,300.57,59.970,1470642303,"201051344000438","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,518407.7,518407.7,2280,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642329,851481.00
08/08/2016 03:45,2,0.000,ALERT,213.29,299.67,59.944,1470642303,"201051344000417","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,509943.1,509943.1,2273,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642331,851482.00
08/08/2016 03:45,2,0.000,ALERT,213.06,300.87,59.965,1470642303,"274151322000083","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,772361.9,772361.9,2256,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642332,851483.00
08/08/2016 03:45,2,0.000,ALERT,213.51,300.87,59.944,1470642303,"274151322000076","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,823724.8,823724.8,2262,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642334,851484.00
08/08/2016 03:45,2,0.000,ALERT,213.74,303.88,59.922,1470642303,"201051344000868","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,507463.2,507463.2,2276,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642336,851485.00
08/08/2016 03:45,2,0.000,ALERT,213.06,301.77,59.928,1470642303,"274151322000095","219011344069620",0.00,15.00,0,300.27,302.98,0.0,0.0,0.000,815411.1,815411.1,2266,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642338,851486.00
08/08/2016 03:45,2,0.000,ALERT,213.74,302.98,59.944,1470642303,"201051344000988","219011344069620",0.00,15.30,0,298.17,304.18,0.0,0.0,0.000,503757.0,503757.0,2282,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470642340,851487.00
08/08/2016 03:45,2,0.000,ALERT,212.83,299.07,59.959,1470642303,"201051344001025","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,517819.0,517819.0,2273,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642341,851488.00
08/08/2016 03:45,2,0.000,ALERT,213.51,302.68,59.965,1470642303,"201051344000458","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,514915.6,514915.6,2273,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642343,851489.00
08/08/2016 03:45,2,0.000,ALERT,214.41,302.98,59.965,1470642303,"201051344000853","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,514034.7,514034.7,2274,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642345,851490.00
08/08/2016 03:45,2,0.000,ALERT,213.51,300.27,59.965,1470642303,"201051344000685","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,517713.3,517713.3,2282,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642347,851491.00
08/08/2016 03:45,2,0.000,ALERT,213.29,299.97,59.959,1470642303,"201051344000917","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,514637.6,514637.6,2286,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642349,851492.00
08/08/2016 03:45,2,0.000,ALERT,213.51,300.57,59.959,1470642303,"201051344001145","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,519854.7,519854.7,2286,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642350,851493.00
08/08/2016 03:45,2,0.000,ALERT,213.29,299.67,59.949,1470642303,"201051344000651","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,512623.5,512623.5,2272,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642352,851494.00
08/08/2016 03:45,2,0.000,ALERT,212.61,300.87,59.959,1470642303,"274151322000088","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,744302.3,744302.3,2254,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642354,851495.00
08/08/2016 03:45,2,0.000,ALERT,213.51,299.97,59.959,1470642303,"274151322000068","219011344069620",0.00,16.00,0,298.47,301.17,0.0,0.0,0.000,637947.1,637947.1,2289,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642356,851496.00
08/08/2016 03:45,2,0.000,ALERT,212.83,300.27,60.002,1470642303,"201051344001135","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,508712.5,508712.5,2274,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642357,851497.00
08/08/2016 03:45,2,0.000,ALERT,213.51,303.58,59.970,1470642303,"201051344000594","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,519289.3,519289.3,2277,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470642359,851498.00
08/08/2016 03:45,2,0.000,ALERT,213.29,299.97,59.965,1470642303,"201051344001203","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,516589.5,516589.5,2282,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642361,851499.00
08/08/2016 03:45,2,0.000,ALERT,213.06,300.87,59.975,1470642303,"274151322000054","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,759782.8,759782.8,2251,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470642363,851500.00
08/08/2016 03:45,2,0.000,ALERT,213.96,302.68,59.959,1470642303,"201051344000867","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,506564.0,506564.0,2274,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642365,851501.00
08/08/2016 03:45,2,0.000,ALERT,213.29,300.57,59.965,1470642303,"201051344001093","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,514018.5,514018.5,2286,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642367,851502.00
08/08/2016 03:45,2,0.000,ALERT,213.74,302.98,59.922,1470642303,"201051344000900","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,522930.2,522930.2,2280,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470642369,851503.00
08/08/2016 03:45,2,0.000,ALERT,213.96,302.68,59.965,1470642303,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,512689.6,512689.6,2270,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642371,851504.00
08/08/2016 03:45,2,0.000,ALERT,213.74,303.58,59.970,1470642303,"201051344000569","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,523308.8,523308.8,2276,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642373,851505.00
08/08/2016 03:45,2,0.000,ALERT,213.74,303.58,59.975,1470642303,"201051344000983","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,515416.6,515416.6,2271,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470642374,851506.00
08/08/2016 03:45,2,0.000,ALERT,213.96,302.98,59.970,1470642303,"201051344001158","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,508065.9,508065.9,2278,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642376,851507.00
08/08/2016 03:45,2,0.000,ALERT,214.19,303.58,59.975,1470642303,"201051344000576","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,515414.0,515414.0,2276,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470642378,851508.00
08/08/2016 03:45,2,0.000,ALERT,213.06,299.97,59.975,1470642303,"274151322000087","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,732452.5,732452.5,2276,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470642380,851509.00
08/08/2016 04:00,2,0.000,ALERT,214.19,302.68,59.965,1470643203,"201051344000645","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,514967.8,514967.8,2277,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643205,851510.00
08/08/2016 04:00,2,0.000,ALERT,213.06,300.57,59.965,1470643203,"274151322000085","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,760184.9,760184.9,2252,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643207,851511.00
08/08/2016 04:00,2,0.000,ALERT,214.19,302.68,59.933,1470643203,"201051344000633","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,506403.2,506403.2,2273,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643209,851512.00
08/08/2016 04:00,2,0.000,ALERT,213.74,302.68,59.965,1470643203,"201051344000469","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,508585.0,508585.0,2285,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643211,851513.00
08/08/2016 04:00,2,0.000,ALERT,212.83,299.97,59.959,1470643203,"201051344000646","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,509870.5,509870.5,2275,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643213,851514.00
08/08/2016 04:00,2,0.000,ALERT,212.83,301.47,59.959,1470643203,"274151322000052","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,779372.4,779372.4,2254,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643214,851515.00
08/08/2016 04:00,2,0.000,ALERT,213.29,300.27,59.954,1470643203,"201051344000585","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,518787.2,518787.2,2269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643216,851516.00
08/08/2016 04:00,2,0.000,ALERT,213.06,300.57,59.965,1470643203,"201051344001230","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,513228.1,513228.1,2284,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643218,851517.00
08/08/2016 04:00,2,0.000,ALERT,213.74,301.17,59.954,1470643203,"201051344000582","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,506047.7,506047.7,2273,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643220,851518.00
08/08/2016 04:00,2,0.000,ALERT,212.83,300.27,59.954,1470643203,"201051344000955","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,519557.7,519557.7,2280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643222,851519.00
08/08/2016 04:00,2,0.000,ALERT,213.06,300.27,59.933,1470643203,"274151322000094","219011344069620",0.00,15.00,0,299.07,301.77,0.0,0.0,0.000,637778.1,637778.1,2294,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643223,851520.00
08/08/2016 04:00,2,0.000,ALERT,213.51,303.28,59.954,1470643203,"201051344000579","219011344069620",0.00,15.30,0,301.77,305.08,0.0,0.0,0.000,522807.4,522807.4,2283,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643225,851521.00
08/08/2016 04:00,2,0.000,ALERT,213.06,300.57,59.959,1470643203,"201051344000890","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,516809.1,516809.1,2271,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643227,851522.00
08/08/2016 04:00,2,0.000,ALERT,213.29,300.27,59.954,1470643203,"201051344000438","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,518407.7,518407.7,2282,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643229,851523.00
08/08/2016 04:00,2,0.000,ALERT,213.29,299.37,59.944,1470643203,"201051344000417","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,509943.1,509943.1,2275,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643231,851524.00
08/08/2016 04:00,2,0.000,ALERT,213.06,300.87,59.959,1470643203,"274151322000083","219011344069620",0.00,15.30,0,299.67,302.68,0.0,0.0,0.000,772361.9,772361.9,2258,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643232,851525.00
08/08/2016 04:00,2,0.000,ALERT,213.29,300.57,59.944,1470643203,"274151322000076","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,823724.8,823724.8,2264,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643234,851526.00
08/08/2016 04:00,2,0.000,ALERT,213.51,303.28,59.959,1470643203,"201051344000868","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,507463.2,507463.2,2278,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643236,851527.00
08/08/2016 04:00,2,0.000,ALERT,212.61,301.47,59.922,1470643203,"274151322000095","219011344069620",0.00,15.00,0,300.57,303.28,0.0,0.0,0.000,815411.1,815411.1,2268,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643238,851528.00
08/08/2016 04:00,2,0.000,ALERT,213.51,302.68,59.959,1470643203,"201051344000988","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,503757.0,503757.0,2284,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643240,851529.00
08/08/2016 04:00,2,0.000,ALERT,212.83,299.37,59.933,1470643203,"201051344001025","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,517819.0,517819.0,2275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643241,851530.00
08/08/2016 04:00,2,0.000,ALERT,213.51,302.37,59.907,1470643203,"201051344000458","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,514915.6,514915.6,2275,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643243,851531.00
08/08/2016 04:00,2,0.000,ALERT,214.19,302.37,59.944,1470643203,"201051344000853","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,514034.7,514034.7,2276,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643245,851532.00
08/08/2016 04:00,2,0.000,ALERT,213.51,300.27,59.949,1470643203,"201051344000685","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,517713.3,517713.3,2284,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643247,851533.00
08/08/2016 04:00,2,0.000,ALERT,213.29,299.97,59.944,1470643203,"201051344000917","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,514637.6,514637.6,2288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643248,851534.00
08/08/2016 04:00,2,0.000,ALERT,213.51,300.27,59.949,1470643203,"201051344001145","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,519854.7,519854.7,2288,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643250,851535.00
08/08/2016 04:00,2,0.000,ALERT,213.29,299.67,59.938,1470643203,"201051344000651","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,512623.5,512623.5,2274,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643252,851536.00
08/08/2016 04:00,2,0.000,ALERT,212.61,300.87,59.944,1470643203,"274151322000088","219011344069620",0.00,15.80,0,299.37,302.07,0.0,0.0,0.000,744302.3,744302.3,2256,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643254,851537.00
08/08/2016 04:00,2,0.000,ALERT,213.51,299.97,59.944,1470643203,"274151322000068","219011344069620",0.00,16.00,0,298.77,301.47,0.0,0.0,0.000,637947.1,637947.1,2291,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643256,851538.00
08/08/2016 04:00,2,0.000,ALERT,212.83,300.27,59.944,1470643203,"201051344001135","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,508712.5,508712.5,2276,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643258,851539.00
08/08/2016 04:00,2,0.000,ALERT,213.29,303.28,59.944,1470643203,"201051344000594","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,519289.3,519289.3,2279,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643260,851540.00
08/08/2016 04:00,2,0.000,ALERT,213.29,299.67,59.949,1470643203,"201051344001203","219011344069620",0.00,14.70,0,298.17,303.58,0.0,0.0,0.000,516589.5,516589.5,2284,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643261,851541.00
08/08/2016 04:00,2,0.000,ALERT,213.06,301.47,59.933,1470643203,"274151322000054","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,759782.8,759782.8,2253,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643263,851542.00
08/08/2016 04:00,2,0.000,ALERT,213.96,302.37,59.949,1470643203,"201051344000867","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,506564.0,506564.0,2276,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643265,851543.00
08/08/2016 04:00,2,0.000,ALERT,213.06,299.97,59.938,1470643203,"201051344001093","219011344069620",0.00,15.50,0,298.77,301.77,0.0,0.0,0.000,514018.5,514018.5,2288,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643267,851544.00
08/08/2016 04:00,2,0.000,ALERT,213.51,302.37,59.944,1470643203,"201051344000900","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,522930.2,522930.2,2282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643268,851545.00
08/08/2016 04:00,2,0.000,ALERT,213.96,302.07,59.959,1470643203,"201051344000648","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,512689.6,512689.6,2272,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643270,851546.00
08/08/2016 04:00,2,0.000,ALERT,213.74,303.28,59.933,1470643203,"201051344000569","219011344069620",0.00,15.50,0,302.07,305.38,0.0,0.0,0.000,523308.8,523308.8,2278,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643272,851547.00
08/08/2016 04:00,2,0.000,ALERT,213.74,302.98,59.970,1470643203,"201051344000983","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,515416.6,515416.6,2273,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470643274,851548.00
08/08/2016 04:00,2,0.000,ALERT,213.74,302.37,59.965,1470643203,"201051344001158","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,508065.9,508065.9,2280,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643276,851549.00
08/08/2016 04:00,2,0.000,ALERT,213.96,302.98,59.944,1470643203,"201051344000576","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,515414.0,515414.0,2278,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643278,851550.00
08/08/2016 04:00,2,0.000,ALERT,213.06,300.27,59.944,1470643203,"274151322000087","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,732452.5,732452.5,2278,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470643280,851551.00
08/08/2016 04:15,2,0.000,ALERT,213.96,301.77,59.996,1470644103,"201051344000645","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,514967.8,514967.8,2279,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644105,851552.00
08/08/2016 04:15,2,0.000,ALERT,212.83,300.87,59.996,1470644103,"274151322000085","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,760184.9,760184.9,2254,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644107,851553.00
08/08/2016 04:15,2,0.000,ALERT,213.96,301.47,59.986,1470644103,"201051344000633","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,506403.2,506403.2,2275,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644108,851554.00
08/08/2016 04:15,2,0.000,ALERT,213.51,301.77,59.970,1470644103,"201051344000469","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,508585.0,508585.0,2287,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644110,851555.00
08/08/2016 04:15,2,0.000,ALERT,212.61,299.67,59.991,1470644103,"201051344000646","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,509870.5,509870.5,2277,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644112,851556.00
08/08/2016 04:15,2,0.000,ALERT,212.61,301.47,59.991,1470644103,"274151322000052","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,779372.4,779372.4,2256,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644114,851557.00
08/08/2016 04:15,2,0.000,ALERT,213.06,299.97,59.991,1470644103,"201051344000585","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,518787.2,518787.2,2271,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644115,851558.00
08/08/2016 04:15,2,0.000,ALERT,212.83,300.57,59.954,1470644103,"201051344001230","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,513228.1,513228.1,2286,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644117,851559.00
08/08/2016 04:15,2,0.000,ALERT,213.29,300.57,60.018,1470644103,"201051344000582","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,506047.7,506047.7,2275,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644119,851560.00
08/08/2016 04:15,2,0.000,ALERT,212.38,299.67,59.954,1470644103,"201051344000955","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,519557.7,519557.7,2282,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644121,851561.00
08/08/2016 04:15,2,0.000,ALERT,212.83,300.27,59.991,1470644103,"274151322000094","219011344069620",0.00,15.00,0,299.07,301.77,0.0,0.0,0.000,637778.1,637778.1,2296,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644123,851562.00
