ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 04:15,2,0.000,ALERT,213.51,302.37,59.991,1470644103,"201051344000579","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,522807.4,522807.4,2285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644124,851563.00
08/08/2016 04:15,2,0.000,ALERT,212.83,300.27,59.986,1470644103,"201051344000890","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,516809.1,516809.1,2273,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644126,851564.00
08/08/2016 04:15,2,0.000,ALERT,213.06,299.97,59.986,1470644103,"201051344000438","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,518407.7,518407.7,2284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644128,851565.00
08/08/2016 04:15,2,0.000,ALERT,213.06,299.37,59.981,1470644103,"201051344000417","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,509943.1,509943.1,2277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644130,851566.00
08/08/2016 04:15,2,0.000,ALERT,212.83,300.87,59.981,1470644103,"274151322000083","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,772361.9,772361.9,2260,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644132,851567.00
08/08/2016 04:15,2,0.000,ALERT,213.51,300.27,59.949,1470644103,"274151322000076","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,823724.8,823724.8,2266,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644134,851568.00
08/08/2016 04:15,2,0.000,ALERT,213.51,302.37,59.986,1470644103,"201051344000868","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,507463.2,507463.2,2280,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644135,851569.00
08/08/2016 04:15,2,0.000,ALERT,212.83,301.77,59.938,1470644103,"274151322000095","219011344069620",0.00,14.70,0,300.27,303.28,0.0,0.0,0.000,815411.1,815411.1,2270,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644137,851570.00
08/08/2016 04:15,2,0.000,ALERT,213.29,301.77,59.981,1470644103,"201051344000988","219011344069620",0.00,15.00,0,298.17,303.88,0.0,0.0,0.000,503757.0,503757.0,2286,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644139,851571.00
08/08/2016 04:15,2,0.000,ALERT,212.61,299.37,59.991,1470644103,"201051344001025","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,517819.0,517819.0,2277,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644141,851572.00
08/08/2016 04:15,2,0.000,ALERT,213.51,302.07,59.986,1470644103,"201051344000458","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,514915.6,514915.6,2277,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644142,851573.00
08/08/2016 04:15,2,0.000,ALERT,214.19,301.77,59.981,1470644103,"201051344000853","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,514034.7,514034.7,2278,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644144,851574.00
08/08/2016 04:15,2,0.000,ALERT,213.29,300.27,59.975,1470644103,"201051344000685","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,517713.3,517713.3,2286,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644146,851575.00
08/08/2016 04:15,2,0.000,ALERT,212.83,299.37,59.970,1470644103,"201051344000917","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,514637.6,514637.6,2290,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644148,851576.00
08/08/2016 04:15,2,0.000,ALERT,213.06,300.27,59.970,1470644103,"201051344001145","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,519854.7,519854.7,2290,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644150,851577.00
08/08/2016 04:15,2,0.000,ALERT,213.06,299.37,59.981,1470644103,"201051344000651","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,512623.5,512623.5,2276,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644152,851578.00
08/08/2016 04:15,2,0.000,ALERT,212.61,300.87,59.975,1470644103,"274151322000088","219011344069620",0.00,15.80,0,299.37,302.37,0.0,0.0,0.000,744302.3,744302.3,2258,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644154,851579.00
08/08/2016 04:15,2,0.000,ALERT,213.51,299.97,59.975,1470644103,"274151322000068","219011344069620",0.00,16.00,0,298.77,301.47,0.0,0.0,0.000,637947.1,637947.1,2293,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644155,851580.00
08/08/2016 04:15,2,0.000,ALERT,212.61,299.97,59.975,1470644103,"201051344001135","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,508712.5,508712.5,2278,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644157,851581.00
08/08/2016 04:15,2,0.000,ALERT,213.29,302.37,59.986,1470644103,"201051344000594","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,519289.3,519289.3,2281,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644159,851582.00
08/08/2016 04:15,2,0.000,ALERT,212.83,299.67,59.975,1470644103,"201051344001203","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,516589.5,516589.5,2286,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644161,851583.00
08/08/2016 04:15,2,0.000,ALERT,212.83,300.87,59.981,1470644103,"274151322000054","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,759782.8,759782.8,2255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644162,851584.00
08/08/2016 04:15,2,0.000,ALERT,213.74,301.47,59.986,1470644103,"201051344000867","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,506564.0,506564.0,2278,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644164,851585.00
08/08/2016 04:15,2,0.000,ALERT,212.83,299.97,59.981,1470644103,"201051344001093","219011344069620",0.00,15.30,0,298.47,301.47,0.0,0.0,0.000,514018.5,514018.5,2290,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644166,851586.00
08/08/2016 04:15,2,0.000,ALERT,213.29,301.77,59.959,1470644103,"201051344000900","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,522930.2,522930.2,2284,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644168,851587.00
08/08/2016 04:15,2,0.000,ALERT,213.74,301.17,59.986,1470644103,"201051344000648","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,512689.6,512689.6,2274,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644170,851588.00
08/08/2016 04:15,2,0.000,ALERT,213.51,302.37,59.975,1470644103,"201051344000569","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,523308.8,523308.8,2280,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644172,851589.00
08/08/2016 04:15,2,0.000,ALERT,213.51,302.07,59.981,1470644103,"201051344000983","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,515416.6,515416.6,2275,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644173,851590.00
08/08/2016 04:15,2,0.000,ALERT,213.51,301.47,60.023,1470644103,"201051344001158","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,508065.9,508065.9,2282,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644175,851591.00
08/08/2016 04:15,2,0.000,ALERT,213.74,302.37,59.981,1470644103,"201051344000576","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,515414.0,515414.0,2280,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470644177,851592.00
08/08/2016 04:15,2,0.000,ALERT,213.06,300.27,59.959,1470644103,"274151322000087","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,732452.5,732452.5,2280,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470644179,851593.00
08/08/2016 04:30,2,0.000,ALERT,214.19,302.68,59.975,1470645003,"201051344000645","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,514967.8,514967.8,2281,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645005,851594.00
08/08/2016 04:30,2,0.000,ALERT,213.06,300.57,59.970,1470645003,"274151322000085","219011344069620",0.00,15.00,0,299.37,302.37,0.0,0.0,0.000,760184.9,760184.9,2256,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645007,851595.00
08/08/2016 04:30,2,0.000,ALERT,214.19,302.37,59.996,1470645003,"201051344000633","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,506403.2,506403.2,2277,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645009,851596.00
08/08/2016 04:30,2,0.000,ALERT,213.74,302.68,59.996,1470645003,"201051344000469","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,508585.0,508585.0,2289,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645010,851597.00
08/08/2016 04:30,2,0.000,ALERT,212.61,299.37,59.975,1470645003,"201051344000646","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,509870.5,509870.5,2279,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645012,851598.00
08/08/2016 04:30,2,0.000,ALERT,212.83,300.27,59.996,1470645003,"274151322000052","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,779372.4,779372.4,2258,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645014,851599.00
08/08/2016 04:30,2,0.000,ALERT,213.06,299.97,59.970,1470645003,"201051344000585","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,518787.2,518787.2,2273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645016,851600.00
08/08/2016 04:30,2,0.000,ALERT,213.06,299.97,59.975,1470645003,"201051344001230","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,513228.1,513228.1,2288,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645018,851601.00
08/08/2016 04:30,2,0.000,ALERT,213.51,300.57,59.970,1470645003,"201051344000582","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,506047.7,506047.7,2277,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645019,851602.00
08/08/2016 04:30,2,0.000,ALERT,212.61,299.67,59.970,1470645003,"201051344000955","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,519557.7,519557.7,2284,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645021,851603.00
08/08/2016 04:30,2,0.000,ALERT,213.06,300.57,59.970,1470645003,"274151322000094","219011344069620",0.00,14.70,0,298.77,301.77,0.0,0.0,0.000,637778.1,637778.1,2298,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645023,851604.00
08/08/2016 04:30,2,0.000,ALERT,213.51,303.28,59.970,1470645003,"201051344000579","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,522807.4,522807.4,2287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645025,851605.00
08/08/2016 04:30,2,0.000,ALERT,212.83,300.27,59.970,1470645003,"201051344000890","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,516809.1,516809.1,2275,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645027,851606.00
08/08/2016 04:30,2,0.000,ALERT,213.06,299.67,59.975,1470645003,"201051344000438","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,518407.7,518407.7,2286,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645029,851607.00
08/08/2016 04:30,2,0.000,ALERT,213.06,299.07,59.965,1470645003,"201051344000417","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,509943.1,509943.1,2279,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645030,851608.00
08/08/2016 04:30,2,0.000,ALERT,213.29,301.77,59.949,1470645003,"274151322000083","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,772361.9,772361.9,2262,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645033,851609.00
08/08/2016 04:30,2,0.000,ALERT,213.74,300.57,59.981,1470645003,"274151322000076","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,823724.8,823724.8,2268,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645034,851610.00
08/08/2016 04:30,2,0.000,ALERT,213.74,303.28,59.965,1470645003,"201051344000868","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,507463.2,507463.2,2282,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645036,851611.00
08/08/2016 04:30,2,0.000,ALERT,213.06,302.07,59.959,1470645003,"274151322000095","219011344069620",0.00,14.70,0,300.27,303.28,0.0,0.0,0.000,815411.1,815411.1,2272,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645038,851612.00
08/08/2016 04:30,2,0.000,ALERT,213.51,302.98,59.954,1470645003,"201051344000988","219011344069620",0.00,15.00,0,297.57,303.88,0.0,0.0,0.000,503757.0,503757.0,2288,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645040,851613.00
08/08/2016 04:30,2,0.000,ALERT,212.83,299.07,59.975,1470645003,"201051344001025","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,517819.0,517819.0,2279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645042,851614.00
08/08/2016 04:30,2,0.000,ALERT,213.74,302.98,59.986,1470645003,"201051344000458","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,514915.6,514915.6,2279,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645044,851615.00
08/08/2016 04:30,2,0.000,ALERT,214.19,302.98,59.975,1470645003,"201051344000853","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,514034.7,514034.7,2280,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645045,851616.00
08/08/2016 04:30,2,0.000,ALERT,213.51,299.97,59.981,1470645003,"201051344000685","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,517713.3,517713.3,2288,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645047,851617.00
08/08/2016 04:30,2,0.000,ALERT,213.29,299.37,59.986,1470645003,"201051344000917","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,514637.6,514637.6,2292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645049,851618.00
08/08/2016 04:30,2,0.000,ALERT,213.29,300.27,59.981,1470645003,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,519854.7,519854.7,2292,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645051,851619.00
08/08/2016 04:30,2,0.000,ALERT,213.29,299.07,59.975,1470645003,"201051344000651","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,512623.5,512623.5,2278,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645053,851620.00
08/08/2016 04:30,2,0.000,ALERT,212.61,301.17,59.970,1470645003,"274151322000088","219011344069620",0.00,15.30,0,299.07,302.07,0.0,0.0,0.000,744302.3,744302.3,2260,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645054,851621.00
08/08/2016 04:30,2,0.000,ALERT,213.74,300.27,59.981,1470645003,"274151322000068","219011344069620",0.00,15.80,0,298.77,301.47,0.0,0.0,0.000,637947.1,637947.1,2295,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645056,851622.00
08/08/2016 04:30,2,0.000,ALERT,212.61,299.97,59.975,1470645003,"201051344001135","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,508712.5,508712.5,2280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645058,851623.00
08/08/2016 04:30,2,0.000,ALERT,213.51,303.58,59.991,1470645003,"201051344000594","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,519289.3,519289.3,2283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645060,851624.00
08/08/2016 04:30,2,0.000,ALERT,213.06,299.37,59.970,1470645003,"201051344001203","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,516589.5,516589.5,2288,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645062,851625.00
08/08/2016 04:30,2,0.000,ALERT,213.06,302.07,59.981,1470645003,"274151322000054","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,759782.8,759782.8,2257,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645063,851626.00
08/08/2016 04:30,2,0.000,ALERT,213.96,302.68,59.981,1470645003,"201051344000867","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,506564.0,506564.0,2280,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645065,851627.00
08/08/2016 04:30,2,0.000,ALERT,213.06,299.97,59.954,1470645003,"201051344001093","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,514018.5,514018.5,2292,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645067,851628.00
08/08/2016 04:30,2,0.000,ALERT,213.29,302.68,59.975,1470645003,"201051344000900","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,522930.2,522930.2,2286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645069,851629.00
08/08/2016 04:30,2,0.000,ALERT,213.96,302.68,59.970,1470645003,"201051344000648","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,512689.6,512689.6,2276,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645071,851630.00
08/08/2016 04:30,2,0.000,ALERT,213.74,303.58,59.970,1470645003,"201051344000569","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,523308.8,523308.8,2282,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645072,851631.00
08/08/2016 04:30,2,0.000,ALERT,213.74,303.28,59.981,1470645003,"201051344000983","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,515416.6,515416.6,2277,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645074,851632.00
08/08/2016 04:30,2,0.000,ALERT,213.74,302.98,59.981,1470645003,"201051344001158","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,508065.9,508065.9,2284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645076,851633.00
08/08/2016 04:30,2,0.000,ALERT,214.19,303.28,59.986,1470645003,"201051344000576","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,515414.0,515414.0,2282,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645078,851634.00
08/08/2016 04:30,2,0.000,ALERT,213.29,300.57,59.970,1470645003,"274151322000087","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,732452.5,732452.5,2282,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645079,851635.00
08/08/2016 04:45,2,0.000,ALERT,213.96,302.68,59.986,1470645903,"201051344000645","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,514967.8,514967.8,2283,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645905,851636.00
08/08/2016 04:45,2,0.000,ALERT,212.83,300.27,59.981,1470645903,"274151322000085","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,760184.9,760184.9,2258,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645907,851637.00
08/08/2016 04:45,2,0.000,ALERT,213.96,302.37,59.986,1470645903,"201051344000633","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,506403.2,506403.2,2279,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645909,851638.00
08/08/2016 04:45,2,0.000,ALERT,213.51,302.37,59.981,1470645903,"201051344000469","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,508585.0,508585.0,2291,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645911,851639.00
08/08/2016 04:45,2,0.000,ALERT,212.83,300.27,59.965,1470645903,"201051344000646","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,509870.5,509870.5,2281,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645912,851640.00
08/08/2016 04:45,2,0.000,ALERT,212.38,300.57,59.991,1470645903,"274151322000052","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,779372.4,779372.4,2260,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645914,851641.00
08/08/2016 04:45,2,0.000,ALERT,213.29,300.57,59.954,1470645903,"201051344000585","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,518787.2,518787.2,2275,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645916,851642.00
08/08/2016 04:45,2,0.000,ALERT,213.06,300.57,59.975,1470645903,"201051344001230","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,513228.1,513228.1,2290,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645918,851643.00
08/08/2016 04:45,2,0.000,ALERT,213.51,301.17,59.981,1470645903,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,506047.7,506047.7,2279,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645919,851644.00
08/08/2016 04:45,2,0.000,ALERT,212.83,300.27,59.975,1470645903,"201051344000955","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,519557.7,519557.7,2286,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645921,851645.00
08/08/2016 04:45,2,0.000,ALERT,212.83,299.97,59.970,1470645903,"274151322000094","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,637778.1,637778.1,2300,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645923,851646.00
08/08/2016 04:45,2,0.000,ALERT,213.51,302.98,59.981,1470645903,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,522807.4,522807.4,2289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645925,851647.00
08/08/2016 04:45,2,0.000,ALERT,213.06,300.87,59.981,1470645903,"201051344000890","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,516809.1,516809.1,2277,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645927,851648.00
08/08/2016 04:45,2,0.000,ALERT,213.29,300.27,59.975,1470645903,"201051344000438","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,518407.7,518407.7,2288,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645929,851649.00
08/08/2016 04:45,2,0.000,ALERT,213.29,299.67,59.986,1470645903,"201051344000417","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,509943.1,509943.1,2281,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645930,851650.00
08/08/2016 04:45,2,0.000,ALERT,212.83,301.47,59.959,1470645903,"274151322000083","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,772361.9,772361.9,2264,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645932,851651.00
08/08/2016 04:45,2,0.000,ALERT,213.29,300.87,59.965,1470645903,"274151322000076","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,823724.8,823724.8,2270,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645934,851652.00
08/08/2016 04:45,2,0.000,ALERT,213.51,303.28,60.002,1470645903,"201051344000868","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,507463.2,507463.2,2284,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645936,851653.00
08/08/2016 04:45,2,0.000,ALERT,212.83,301.47,59.965,1470645903,"274151322000095","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,815411.1,815411.1,2274,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645938,851654.00
08/08/2016 04:45,2,0.000,ALERT,213.29,302.37,60.002,1470645903,"201051344000988","219011344069620",0.00,14.30,0,298.47,304.48,0.0,0.0,0.000,503757.0,503757.0,2290,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645940,851655.00
08/08/2016 04:45,2,0.000,ALERT,212.83,299.67,59.981,1470645903,"201051344001025","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,517819.0,517819.0,2281,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645942,851656.00
08/08/2016 04:45,2,0.000,ALERT,213.51,302.68,59.975,1470645903,"201051344000458","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,514915.6,514915.6,2281,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645943,851657.00
08/08/2016 04:45,2,0.000,ALERT,214.19,302.37,59.975,1470645903,"201051344000853","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,514034.7,514034.7,2282,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645945,851658.00
08/08/2016 04:45,2,0.000,ALERT,213.51,300.57,59.938,1470645903,"201051344000685","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,517713.3,517713.3,2290,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645947,851659.00
08/08/2016 04:45,2,0.000,ALERT,213.29,299.97,59.981,1470645903,"201051344000917","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,514637.6,514637.6,2294,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645949,851660.00
08/08/2016 04:45,2,0.000,ALERT,213.29,300.57,59.970,1470645903,"201051344001145","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,519854.7,519854.7,2294,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645951,851661.00
08/08/2016 04:45,2,0.000,ALERT,213.29,299.97,59.975,1470645903,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,512623.5,512623.5,2280,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645953,851662.00
08/08/2016 04:45,2,0.000,ALERT,212.38,300.27,59.965,1470645903,"274151322000088","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,744302.3,744302.3,2262,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645955,851663.00
08/08/2016 04:45,2,0.000,ALERT,213.29,299.97,59.981,1470645903,"274151322000068","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,637947.1,637947.1,2297,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645956,851664.00
08/08/2016 04:45,2,0.000,ALERT,212.83,300.27,59.965,1470645903,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,508712.5,508712.5,2282,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645958,851665.00
08/08/2016 04:45,2,0.000,ALERT,213.29,303.58,59.970,1470645903,"201051344000594","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,519289.3,519289.3,2285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645960,851666.00
08/08/2016 04:45,2,0.000,ALERT,213.29,299.97,59.949,1470645903,"201051344001203","219011344069620",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,516589.5,516589.5,2290,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645962,851667.00
08/08/2016 04:45,2,0.000,ALERT,212.83,300.57,59.970,1470645903,"274151322000054","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,759782.8,759782.8,2259,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645964,851668.00
08/08/2016 04:45,2,0.000,ALERT,213.74,302.37,59.970,1470645903,"201051344000867","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,506564.0,506564.0,2282,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645965,851669.00
08/08/2016 04:45,2,0.000,ALERT,213.29,300.27,59.965,1470645903,"201051344001093","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,514018.5,514018.5,2294,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645967,851670.00
08/08/2016 04:45,2,0.000,ALERT,213.51,302.68,59.970,1470645903,"201051344000900","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,522930.2,522930.2,2288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645969,851671.00
08/08/2016 04:45,2,0.000,ALERT,213.74,302.07,59.970,1470645903,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,512689.6,512689.6,2278,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470645971,851672.00
08/08/2016 04:45,2,0.000,ALERT,213.51,302.98,59.938,1470645903,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,523308.8,523308.8,2284,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645973,851673.00
08/08/2016 04:45,2,0.000,ALERT,213.51,302.98,59.949,1470645903,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,515416.6,515416.6,2279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645975,851674.00
08/08/2016 04:45,2,0.000,ALERT,213.51,302.37,59.965,1470645903,"201051344001158","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,508065.9,508065.9,2286,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645976,851675.00
08/08/2016 04:45,2,0.000,ALERT,213.96,302.98,59.959,1470645903,"201051344000576","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,515414.0,515414.0,2284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645978,851676.00
08/08/2016 04:45,2,0.000,ALERT,213.06,299.67,59.959,1470645903,"274151322000087","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,732452.5,732452.5,2284,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470645980,851677.00
08/08/2016 05:00,2,0.000,ALERT,213.51,302.07,59.986,1470646804,"201051344000645","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,514967.8,514967.8,2285,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646806,851678.00
08/08/2016 05:00,2,0.000,ALERT,212.61,300.27,60.002,1470646804,"274151322000085","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,760184.9,760184.9,2260,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646808,851679.00
08/08/2016 05:00,2,0.000,ALERT,213.51,301.77,59.959,1470646804,"201051344000633","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,506403.2,506403.2,2281,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646809,851680.00
08/08/2016 05:00,2,0.000,ALERT,213.06,301.77,59.986,1470646804,"201051344000469","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,508585.0,508585.0,2293,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646811,851681.00
08/08/2016 05:00,2,0.000,ALERT,211.93,299.67,59.981,1470646804,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,509870.5,509870.5,2283,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646813,851682.00
08/08/2016 05:00,2,0.000,ALERT,212.16,300.27,59.981,1470646804,"274151322000052","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,779372.4,779372.4,2262,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646815,851683.00
08/08/2016 05:00,2,0.000,ALERT,212.61,299.97,59.986,1470646804,"201051344000585","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,518787.2,518787.2,2277,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646817,851684.00
08/08/2016 05:00,2,0.000,ALERT,212.38,300.27,59.965,1470646804,"201051344001230","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,513228.1,513228.1,2292,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646819,851685.00
08/08/2016 05:00,2,0.000,ALERT,212.83,300.57,59.981,1470646804,"201051344000582","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,506047.7,506047.7,2281,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646821,851686.00
08/08/2016 05:00,2,0.000,ALERT,212.16,299.97,59.981,1470646804,"201051344000955","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,519557.7,519557.7,2288,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646822,851687.00
08/08/2016 05:00,2,0.000,ALERT,212.61,299.97,59.975,1470646804,"274151322000094","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,637778.1,637778.1,2302,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646824,851688.00
08/08/2016 05:00,2,0.000,ALERT,212.83,302.37,59.981,1470646804,"201051344000579","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,522807.4,522807.4,2291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646826,851689.00
08/08/2016 05:00,2,0.000,ALERT,212.16,300.27,59.949,1470646804,"201051344000890","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,516809.1,516809.1,2279,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646828,851690.00
08/08/2016 05:00,2,0.000,ALERT,212.61,299.97,59.981,1470646804,"201051344000438","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,518407.7,518407.7,2290,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646830,851691.00
08/08/2016 05:00,2,0.000,ALERT,212.61,299.37,59.965,1470646804,"201051344000417","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,509943.1,509943.1,2283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646831,851692.00
08/08/2016 05:00,2,0.000,ALERT,212.61,301.17,59.981,1470646804,"274151322000083","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,772361.9,772361.9,2266,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646833,851693.00
08/08/2016 05:00,2,0.000,ALERT,213.06,299.97,59.975,1470646804,"274151322000076","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,823724.8,823724.8,2272,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646835,851694.00
08/08/2016 05:00,2,0.000,ALERT,212.83,302.68,59.944,1470646804,"201051344000868","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,507463.2,507463.2,2286,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646837,851695.00
08/08/2016 05:00,2,0.000,ALERT,212.61,301.17,59.959,1470646804,"274151322000095","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,815411.1,815411.1,2276,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646839,851696.00
08/08/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1470646804,"201051344000988","219011344069620",0.00,14.30,0,298.47,304.48,0.0,0.0,0.000,503757.0,503757.0,2292,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646840,851697.00
08/08/2016 05:00,2,0.000,ALERT,212.16,299.07,59.938,1470646804,"201051344001025","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,517819.0,517819.0,2283,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646842,851698.00
08/08/2016 05:00,2,0.000,ALERT,213.06,302.07,60.012,1470646804,"201051344000458","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,514915.6,514915.6,2283,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646844,851699.00
08/08/2016 05:00,2,0.000,ALERT,213.51,302.07,59.944,1470646804,"201051344000853","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,514034.7,514034.7,2284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646846,851700.00
08/08/2016 05:00,2,0.000,ALERT,212.83,299.67,59.965,1470646804,"201051344000685","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,517713.3,517713.3,2292,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646848,851701.00
08/08/2016 05:00,2,0.000,ALERT,212.61,299.37,59.928,1470646804,"201051344000917","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,514637.6,514637.6,2296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646849,851702.00
08/08/2016 05:00,2,0.000,ALERT,212.83,300.27,59.938,1470646804,"201051344001145","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,519854.7,519854.7,2296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646851,851703.00
08/08/2016 05:00,2,0.000,ALERT,212.61,299.07,59.965,1470646804,"201051344000651","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,512623.5,512623.5,2282,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646853,851704.00
08/08/2016 05:00,2,0.000,ALERT,212.16,300.27,59.949,1470646804,"274151322000088","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,744302.3,744302.3,2264,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646855,851705.00
08/08/2016 05:00,2,0.000,ALERT,213.06,299.37,59.922,1470646804,"274151322000068","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,637947.1,637947.1,2299,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646857,851706.00
08/08/2016 05:00,2,0.000,ALERT,212.16,299.97,59.975,1470646804,"201051344001135","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,508712.5,508712.5,2284,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646859,851707.00
