ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 05:00,2,0.000,ALERT,212.83,302.68,59.996,1470646804,"201051344000594","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,519289.3,519289.3,2287,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646860,851708.00
08/08/2016 05:00,2,0.000,ALERT,212.61,299.67,59.917,1470646804,"201051344001203","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,516589.5,516589.5,2292,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646862,851709.00
08/08/2016 05:00,2,0.000,ALERT,212.16,300.87,59.959,1470646804,"274151322000054","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,759782.8,759782.8,2261,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646864,851710.00
08/08/2016 05:00,2,0.000,ALERT,213.29,301.77,59.965,1470646804,"201051344000867","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,506564.0,506564.0,2284,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646866,851711.00
08/08/2016 05:00,2,0.000,ALERT,212.61,299.97,59.970,1470646804,"201051344001093","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,514018.5,514018.5,2296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646868,851712.00
08/08/2016 05:00,2,0.000,ALERT,212.83,301.77,59.959,1470646804,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,522930.2,522930.2,2290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646870,851713.00
08/08/2016 05:00,2,0.000,ALERT,213.29,301.17,59.959,1470646804,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,512689.6,512689.6,2280,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646871,851714.00
08/08/2016 05:00,2,0.000,ALERT,213.06,302.68,59.959,1470646804,"201051344000569","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,523308.8,523308.8,2286,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646873,851715.00
08/08/2016 05:00,2,0.000,ALERT,213.06,302.07,59.949,1470646804,"201051344000983","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,515416.6,515416.6,2281,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646875,851716.00
08/08/2016 05:00,2,0.000,ALERT,213.06,301.77,59.954,1470646804,"201051344001158","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,508065.9,508065.9,2288,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646877,851717.00
08/08/2016 05:00,2,0.000,ALERT,213.29,302.37,59.949,1470646804,"201051344000576","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,515414.0,515414.0,2286,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470646879,851718.00
08/08/2016 05:00,2,0.000,ALERT,212.61,299.37,59.965,1470646804,"274151322000087","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,732452.5,732452.5,2286,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470646880,851719.00
08/08/2016 05:15,2,0.000,ALERT,213.29,301.77,59.991,1470647703,"201051344000645","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,514967.8,514967.8,2287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647705,851720.00
08/08/2016 05:15,2,0.000,ALERT,212.38,299.97,60.012,1470647703,"274151322000085","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,760184.9,760184.9,2262,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470647707,851721.00
08/08/2016 05:15,2,0.000,ALERT,213.51,302.07,59.986,1470647703,"201051344000633","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,506403.2,506403.2,2283,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470647709,851722.00
08/08/2016 05:15,2,0.000,ALERT,213.06,302.37,59.986,1470647703,"201051344000469","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,508585.0,508585.0,2295,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647711,851723.00
08/08/2016 05:15,2,0.000,ALERT,212.16,299.37,59.986,1470647703,"201051344000646","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,509870.5,509870.5,2285,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647712,851724.00
08/08/2016 05:15,2,0.000,ALERT,211.93,299.97,59.986,1470647703,"274151322000052","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,779372.4,779372.4,2264,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647714,851725.00
08/08/2016 05:15,2,0.000,ALERT,212.38,299.67,59.986,1470647703,"201051344000585","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,518787.2,518787.2,2279,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647716,851726.00
08/08/2016 05:15,2,0.000,ALERT,212.38,299.97,59.986,1470647703,"201051344001230","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,513228.1,513228.1,2294,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647718,851727.00
08/08/2016 05:15,2,0.000,ALERT,212.83,300.27,60.002,1470647703,"201051344000582","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,506047.7,506047.7,2283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470647720,851728.00
08/08/2016 05:15,2,0.000,ALERT,211.93,299.37,59.986,1470647703,"201051344000955","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,519557.7,519557.7,2290,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470647722,851729.00
08/08/2016 05:15,2,0.000,ALERT,212.38,299.37,60.002,1470647703,"274151322000094","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,637778.1,637778.1,2304,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647723,851730.00
08/08/2016 05:15,2,0.000,ALERT,212.83,302.98,59.991,1470647703,"201051344000579","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,522807.4,522807.4,2293,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647725,851731.00
08/08/2016 05:15,2,0.000,ALERT,212.16,299.97,60.034,1470647703,"201051344000890","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,516809.1,516809.1,2281,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647727,851732.00
08/08/2016 05:15,2,0.000,ALERT,212.38,299.37,60.018,1470647703,"201051344000438","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,518407.7,518407.7,2292,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647729,851733.00
08/08/2016 05:15,2,0.000,ALERT,212.61,298.77,59.991,1470647703,"201051344000417","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,509943.1,509943.1,2285,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647730,851734.00
08/08/2016 05:15,2,0.000,ALERT,212.38,300.87,59.996,1470647703,"274151322000083","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,772361.9,772361.9,2268,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647732,851735.00
08/08/2016 05:15,2,0.000,ALERT,212.83,299.67,59.986,1470647703,"274151322000076","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,823724.8,823724.8,2274,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647734,851736.00
08/08/2016 05:15,2,0.000,ALERT,213.06,302.98,59.986,1470647703,"201051344000868","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,507463.2,507463.2,2288,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647736,851737.00
08/08/2016 05:15,2,0.000,ALERT,212.16,301.17,59.970,1470647703,"274151322000095","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,815411.1,815411.1,2278,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647738,851738.00
08/08/2016 05:15,2,0.000,ALERT,212.83,302.37,59.986,1470647703,"201051344000988","219011344069620",0.00,14.30,0,297.57,303.88,0.0,0.0,0.000,503757.0,503757.0,2294,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647740,851739.00
08/08/2016 05:15,2,0.000,ALERT,212.16,298.77,59.996,1470647703,"201051344001025","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,517819.0,517819.0,2285,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647741,851740.00
08/08/2016 05:15,2,0.000,ALERT,213.06,302.68,59.996,1470647703,"201051344000458","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,514915.6,514915.6,2285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470647743,851741.00
08/08/2016 05:15,2,0.000,ALERT,213.51,302.37,59.996,1470647703,"201051344000853","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,514034.7,514034.7,2286,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647745,851742.00
08/08/2016 05:15,2,0.000,ALERT,212.83,299.67,59.986,1470647703,"201051344000685","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,517713.3,517713.3,2294,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647747,851743.00
08/08/2016 05:15,2,0.000,ALERT,212.61,299.07,59.986,1470647703,"201051344000917","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,514637.6,514637.6,2298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647749,851744.00
08/08/2016 05:15,2,0.000,ALERT,212.61,299.97,59.981,1470647703,"201051344001145","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,519854.7,519854.7,2298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647751,851745.00
08/08/2016 05:15,2,0.000,ALERT,212.61,298.77,60.007,1470647703,"201051344000651","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,512623.5,512623.5,2284,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647752,851746.00
08/08/2016 05:15,2,0.000,ALERT,211.93,300.27,59.991,1470647703,"274151322000088","219011344069620",0.00,15.00,0,298.77,301.77,0.0,0.0,0.000,744302.3,744302.3,2266,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647754,851747.00
08/08/2016 05:15,2,0.000,ALERT,213.06,299.37,60.023,1470647703,"274151322000068","219011344069620",0.00,15.30,0,298.17,301.17,0.0,0.0,0.000,637947.1,637947.1,2301,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647756,851748.00
08/08/2016 05:15,2,0.000,ALERT,212.16,299.37,60.002,1470647703,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,508712.5,508712.5,2286,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470647758,851749.00
08/08/2016 05:15,2,0.000,ALERT,212.83,303.28,59.986,1470647703,"201051344000594","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,519289.3,519289.3,2289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647759,851750.00
08/08/2016 05:15,2,0.000,ACTIVE_NO_POWER,212.61,299.07,60.012,1470647703,"201051344001203","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,516589.5,516589.5,2294,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470647761,851751.00
08/08/2016 05:15,2,0.000,ALERT,212.38,300.27,60.018,1470647703,"274151322000054","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,759782.8,759782.8,2263,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647763,851752.00
08/08/2016 05:15,2,0.000,ALERT,213.29,302.37,60.002,1470647703,"201051344000867","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,506564.0,506564.0,2286,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647765,851753.00
08/08/2016 05:15,2,0.000,ALERT,212.38,299.37,59.944,1470647703,"201051344001093","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,514018.5,514018.5,2298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470647767,851754.00
08/08/2016 05:15,2,0.000,ALERT,212.83,302.37,60.007,1470647703,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,522930.2,522930.2,2292,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647769,851755.00
08/08/2016 05:15,2,0.000,ALERT,213.29,302.07,59.981,1470647703,"201051344000648","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,512689.6,512689.6,2282,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647771,851756.00
08/08/2016 05:15,2,0.000,ALERT,213.06,303.28,59.991,1470647703,"201051344000569","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,523308.8,523308.8,2288,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647772,851757.00
08/08/2016 05:15,2,0.000,ALERT,213.06,302.98,59.991,1470647703,"201051344000983","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,515416.6,515416.6,2283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470647774,851758.00
08/08/2016 05:15,2,0.000,ALERT,213.06,302.37,59.981,1470647703,"201051344001158","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,508065.9,508065.9,2290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647776,851759.00
08/08/2016 05:15,2,0.000,ALERT,213.51,302.98,60.018,1470647703,"201051344000576","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,515414.0,515414.0,2288,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647778,851760.00
08/08/2016 05:15,2,0.000,ALERT,212.38,299.67,59.986,1470647703,"274151322000087","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,732452.5,732452.5,2288,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470647780,851761.00
08/08/2016 05:30,2,0.000,ALERT,213.06,301.47,59.986,1470648603,"201051344000645","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,514967.8,514967.8,2289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648605,851762.00
08/08/2016 05:30,2,0.000,ALERT,212.16,299.67,59.965,1470648603,"274151322000085","219011344069620",0.00,14.70,0,298.47,301.47,0.0,0.0,0.000,760184.9,760184.9,2264,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648607,851763.00
08/08/2016 05:30,2,0.000,ALERT,213.29,301.17,59.959,1470648603,"201051344000633","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,506403.2,506403.2,2285,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648609,851764.00
08/08/2016 05:30,2,0.000,ALERT,212.61,301.47,59.954,1470648603,"201051344000469","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,508585.0,508585.0,2297,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648611,851765.00
08/08/2016 05:30,2,0.000,ALERT,211.93,299.07,59.959,1470648603,"201051344000646","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,509870.5,509870.5,2287,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648612,851766.00
08/08/2016 05:30,2,0.000,ALERT,211.70,299.97,59.959,1470648603,"274151322000052","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,779372.4,779372.4,2266,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648615,851767.00
08/08/2016 05:30,2,0.000,ALERT,212.16,299.37,59.959,1470648603,"201051344000585","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,518787.2,518787.2,2281,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648616,851768.00
08/08/2016 05:30,2,0.000,ALERT,212.16,299.67,59.959,1470648603,"201051344001230","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,513228.1,513228.1,2296,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648618,851769.00
08/08/2016 05:30,2,0.000,ALERT,212.61,299.97,59.933,1470648603,"201051344000582","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,506047.7,506047.7,2285,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648620,851770.00
08/08/2016 05:30,2,0.000,ALERT,211.70,299.07,59.959,1470648603,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,519557.7,519557.7,2292,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648622,851771.00
08/08/2016 05:30,2,0.000,ALERT,211.93,299.37,59.922,1470648603,"274151322000094","219011344069620",0.00,14.30,0,297.87,300.87,0.0,0.0,0.000,637778.1,637778.1,2306,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648623,851772.00
08/08/2016 05:30,2,0.000,ALERT,212.61,302.37,59.933,1470648603,"201051344000579","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,522807.4,522807.4,2295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648625,851773.00
08/08/2016 05:30,2,0.000,ALERT,211.93,299.67,59.970,1470648603,"201051344000890","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,516809.1,516809.1,2283,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648627,851774.00
08/08/2016 05:30,2,0.000,ALERT,212.16,299.07,59.965,1470648603,"201051344000438","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,518407.7,518407.7,2294,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648629,851775.00
08/08/2016 05:30,2,0.000,ALERT,212.16,298.47,59.965,1470648603,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,509943.1,509943.1,2287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648631,851776.00
08/08/2016 05:30,2,0.000,ALERT,211.93,300.57,59.938,1470648603,"274151322000083","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,772361.9,772361.9,2270,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648632,851777.00
08/08/2016 05:30,2,0.000,ALERT,212.38,299.67,59.965,1470648603,"274151322000076","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,823724.8,823724.8,2276,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648634,851778.00
08/08/2016 05:30,2,0.000,ALERT,212.61,302.37,59.970,1470648603,"201051344000868","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,507463.2,507463.2,2290,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648636,851779.00
08/08/2016 05:30,2,0.000,ALERT,211.70,300.27,59.965,1470648603,"274151322000095","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,815411.1,815411.1,2280,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648638,851780.00
08/08/2016 05:30,2,0.000,ALERT,212.38,301.47,59.965,1470648603,"201051344000988","219011344069620",0.00,14.70,0,298.17,303.88,0.0,0.0,0.000,503757.0,503757.0,2296,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648640,851781.00
08/08/2016 05:30,2,0.000,ALERT,211.93,298.17,59.970,1470648603,"201051344001025","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,517819.0,517819.0,2287,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648641,851782.00
08/08/2016 05:30,2,0.000,ALERT,212.61,301.77,59.965,1470648603,"201051344000458","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,514915.6,514915.6,2287,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648643,851783.00
08/08/2016 05:30,2,0.000,ALERT,213.29,301.77,60.012,1470648603,"201051344000853","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,514034.7,514034.7,2288,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648645,851784.00
08/08/2016 05:30,2,0.000,ALERT,212.38,299.07,59.949,1470648603,"201051344000685","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,517713.3,517713.3,2296,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648647,851785.00
08/08/2016 05:30,2,0.000,ALERT,212.16,298.47,59.965,1470648603,"201051344000917","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,514637.6,514637.6,2300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648649,851786.00
08/08/2016 05:30,2,0.000,ALERT,212.38,299.37,60.007,1470648603,"201051344001145","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,519854.7,519854.7,2300,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648650,851787.00
08/08/2016 05:30,2,0.000,ALERT,212.16,298.47,59.938,1470648603,"201051344000651","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,512623.5,512623.5,2286,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648652,851788.00
08/08/2016 05:30,2,0.000,ALERT,211.48,299.97,59.959,1470648603,"274151322000088","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,744302.3,744302.3,2268,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648654,851789.00
08/08/2016 05:30,2,0.000,ALERT,212.61,299.07,59.944,1470648603,"274151322000068","219011344069620",0.00,15.50,0,297.87,300.87,0.0,0.0,0.000,637947.1,637947.1,2303,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648656,851790.00
08/08/2016 05:30,2,0.000,ALERT,211.93,299.07,59.949,1470648603,"201051344001135","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,508712.5,508712.5,2288,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648658,851791.00
08/08/2016 05:30,2,0.000,ALERT,212.38,302.37,60.007,1470648603,"201051344000594","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,519289.3,519289.3,2291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648659,851792.00
08/08/2016 05:30,2,0.000,ALERT,212.16,298.77,59.965,1470648603,"201051344001203","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,516589.5,516589.5,2296,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648661,851793.00
08/08/2016 05:30,2,0.000,ALERT,211.93,300.27,59.959,1470648603,"274151322000054","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,759782.8,759782.8,2265,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648663,851794.00
08/08/2016 05:30,2,0.000,ALERT,212.83,301.47,59.933,1470648603,"201051344000867","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,506564.0,506564.0,2288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648665,851795.00
08/08/2016 05:30,2,0.000,ALERT,211.93,299.07,59.975,1470648603,"201051344001093","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,514018.5,514018.5,2300,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648667,851796.00
08/08/2016 05:30,2,0.000,ALERT,212.61,301.47,59.975,1470648603,"201051344000900","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,522930.2,522930.2,2294,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648668,851797.00
08/08/2016 05:30,2,0.000,ALERT,213.06,301.17,59.970,1470648603,"201051344000648","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,512689.6,512689.6,2284,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648670,851798.00
08/08/2016 05:30,2,0.000,ALERT,212.83,302.07,59.970,1470648603,"201051344000569","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,523308.8,523308.8,2290,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648672,851799.00
08/08/2016 05:30,2,0.000,ALERT,212.61,301.77,60.012,1470648603,"201051344000983","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,515416.6,515416.6,2285,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648674,851800.00
08/08/2016 05:30,2,0.000,ALERT,212.61,301.47,59.970,1470648603,"201051344001158","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,508065.9,508065.9,2292,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648676,851801.00
08/08/2016 05:30,2,0.000,ALERT,213.06,302.07,59.986,1470648603,"201051344000576","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,515414.0,515414.0,2290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470648677,851802.00
08/08/2016 05:30,2,0.000,ALERT,211.93,299.37,59.965,1470648603,"274151322000087","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,732452.5,732452.5,2290,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470648679,851803.00
08/08/2016 05:45,2,0.000,ALERT,212.61,300.57,59.959,1470649503,"201051344000645","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,514967.8,514967.8,2291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470649505,851804.00
08/08/2016 05:45,2,0.000,ALERT,211.70,299.07,59.996,1470649503,"274151322000085","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,760184.9,760184.9,2266,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470649507,851805.00
08/08/2016 05:45,2,0.000,ALERT,212.61,300.57,59.970,1470649503,"201051344000633","219011344069620",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,506403.2,506403.2,2287,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649509,851806.00
08/08/2016 05:45,2,0.000,ALERT,212.16,300.57,59.970,1470649503,"201051344000469","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,508585.0,508585.0,2299,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649511,851807.00
08/08/2016 05:45,2,0.000,ALERT,211.25,298.17,59.938,1470649503,"201051344000646","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,509870.5,509870.5,2289,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649513,851808.00
08/08/2016 05:45,2,0.000,ALERT,211.25,299.67,59.975,1470649503,"274151322000052","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,779372.4,779372.4,2268,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649514,851809.00
08/08/2016 05:45,2,0.000,ALERT,211.70,298.47,59.933,1470649503,"201051344000585","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,518787.2,518787.2,2283,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649516,851810.00
08/08/2016 05:45,2,0.000,ALERT,211.48,298.77,59.986,1470649503,"201051344001230","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,513228.1,513228.1,2298,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649518,851811.00
08/08/2016 05:45,2,0.000,ALERT,211.93,299.07,59.965,1470649503,"201051344000582","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,506047.7,506047.7,2287,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470649520,851812.00
08/08/2016 05:45,2,0.000,ALERT,211.03,297.87,59.965,1470649503,"201051344000955","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,519557.7,519557.7,2294,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470649522,851813.00
08/08/2016 05:45,2,0.000,ALERT,211.70,298.77,59.965,1470649503,"274151322000094","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,637778.1,637778.1,2308,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649524,851814.00
08/08/2016 05:45,2,0.000,ALERT,211.93,301.47,60.012,1470649503,"201051344000579","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,522807.4,522807.4,2297,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649526,851815.00
08/08/2016 05:45,2,0.000,ALERT,211.48,298.77,59.970,1470649503,"201051344000890","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,516809.1,516809.1,2285,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649527,851816.00
08/08/2016 05:45,2,0.000,ALERT,211.70,298.47,60.002,1470649503,"201051344000438","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,518407.7,518407.7,2296,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649529,851817.00
08/08/2016 05:45,2,0.000,ALERT,211.70,297.57,59.981,1470649503,"201051344000417","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,509943.1,509943.1,2289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649531,851818.00
08/08/2016 05:45,2,0.000,ALERT,211.70,299.67,59.970,1470649503,"274151322000083","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,772361.9,772361.9,2272,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649533,851819.00
08/08/2016 05:45,2,0.000,ALERT,212.16,299.07,59.970,1470649503,"274151322000076","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,823724.8,823724.8,2278,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649534,851820.00
08/08/2016 05:45,2,0.000,ALERT,212.16,301.47,59.975,1470649503,"201051344000868","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,507463.2,507463.2,2292,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470649536,851821.00
08/08/2016 05:45,2,0.000,ALERT,211.48,299.97,59.965,1470649503,"274151322000095","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,815411.1,815411.1,2282,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649538,851822.00
08/08/2016 05:45,2,0.000,ALERT,212.16,300.87,59.981,1470649503,"201051344000988","219011344069620",0.00,14.30,0,296.96,302.98,0.0,0.0,0.000,503757.0,503757.0,2298,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649540,851823.00
08/08/2016 05:45,2,0.000,ALERT,211.25,297.57,59.959,1470649503,"201051344001025","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,517819.0,517819.0,2289,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649542,851824.00
08/08/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1470649503,"201051344000458","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,514915.6,514915.6,2289,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470649543,851825.00
08/08/2016 05:45,2,0.000,ALERT,212.61,300.87,59.975,1470649503,"201051344000853","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,514034.7,514034.7,2290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649545,851826.00
08/08/2016 05:45,2,0.000,ALERT,211.93,298.47,59.975,1470649503,"201051344000685","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,517713.3,517713.3,2298,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649547,851827.00
08/08/2016 05:45,2,0.000,ALERT,211.70,297.57,59.933,1470649503,"201051344000917","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,514637.6,514637.6,2302,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649549,851828.00
08/08/2016 05:45,2,0.000,ALERT,211.70,298.77,59.938,1470649503,"201051344001145","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,519854.7,519854.7,2302,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470649551,851829.00
08/08/2016 05:45,2,0.000,ALERT,211.70,297.57,59.981,1470649503,"201051344000651","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,512623.5,512623.5,2288,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649552,851830.00
08/08/2016 05:45,2,0.000,ALERT,211.25,298.47,59.970,1470649503,"274151322000088","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,744302.3,744302.3,2270,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649554,851831.00
08/08/2016 05:45,2,0.000,ALERT,212.16,298.47,59.954,1470649503,"274151322000068","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,637947.1,637947.1,2305,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649556,851832.00
08/08/2016 05:45,2,0.000,ALERT,211.25,298.47,59.970,1470649503,"201051344001135","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,508712.5,508712.5,2290,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649558,851833.00
08/08/2016 05:45,2,0.000,ALERT,211.70,301.47,59.965,1470649503,"201051344000594","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,519289.3,519289.3,2293,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649560,851834.00
08/08/2016 05:45,2,0.000,ALERT,211.48,297.87,59.975,1470649503,"201051344001203","219011344069620",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,516589.5,516589.5,2298,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649561,851835.00
08/08/2016 05:45,2,0.000,ALERT,211.25,299.97,59.975,1470649503,"274151322000054","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,759782.8,759782.8,2267,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649563,851836.00
08/08/2016 05:45,2,0.000,ALERT,212.38,300.57,59.975,1470649503,"201051344000867","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,506564.0,506564.0,2290,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470649565,851837.00
08/08/2016 05:45,2,0.000,ALERT,211.48,298.17,59.975,1470649503,"201051344001093","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,514018.5,514018.5,2302,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649567,851838.00
08/08/2016 05:45,2,0.000,ALERT,211.93,300.87,59.970,1470649503,"201051344000900","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,522930.2,522930.2,2296,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649569,851839.00
08/08/2016 05:45,2,0.000,ALERT,212.38,300.27,59.981,1470649503,"201051344000648","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,512689.6,512689.6,2286,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649570,851840.00
08/08/2016 05:45,2,0.000,ALERT,212.16,301.47,59.975,1470649503,"201051344000569","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,523308.8,523308.8,2292,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649572,851841.00
08/08/2016 05:45,2,0.000,ALERT,212.16,301.17,59.965,1470649503,"201051344000983","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,515416.6,515416.6,2287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649574,851842.00
08/08/2016 05:45,2,0.000,ALERT,212.16,300.87,59.975,1470649503,"201051344001158","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,508065.9,508065.9,2294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470649576,851843.00
08/08/2016 05:45,2,0.000,ALERT,212.61,301.47,59.975,1470649503,"201051344000576","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,515414.0,515414.0,2292,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649578,851844.00
08/08/2016 05:45,2,0.000,ALERT,211.70,299.07,59.965,1470649503,"274151322000087","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,732452.5,732452.5,2292,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470649579,851845.00
08/08/2016 06:00,2,0.000,ALERT,211.93,299.07,59.970,1470650403,"201051344000645","219011344069620",0.00,14.30,0,287.05,302.37,0.0,0.0,0.000,514967.8,514967.8,2293,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470650405,851846.00
08/08/2016 06:00,2,0.000,ALERT,211.03,298.17,59.970,1470650403,"274151322000085","219011344069620",0.00,14.30,0,285.84,300.57,0.0,0.0,0.000,760184.9,760184.9,2268,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650407,851847.00
08/08/2016 06:00,2,0.000,ALERT,211.93,299.07,59.959,1470650403,"201051344000633","219011344069620",0.00,13.70,0,285.24,302.07,0.0,0.0,0.000,506403.2,506403.2,2289,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650409,851848.00
08/08/2016 06:00,2,0.000,ALERT,211.48,299.07,60.002,1470650403,"201051344000469","219011344069620",0.00,13.30,0,285.84,302.07,0.0,0.0,0.000,508585.0,508585.0,2301,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650411,851849.00
08/08/2016 06:00,2,0.000,ALERT,210.80,298.17,59.996,1470650403,"201051344000646","219011344069620",0.00,13.70,0,283.74,299.37,0.0,0.0,0.000,509870.5,509870.5,2291,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470650413,851850.00
08/08/2016 06:00,2,0.000,ALERT,210.57,297.87,59.986,1470650403,"274151322000052","219011344069620",0.00,14.70,0,285.54,301.17,0.0,0.0,0.000,779372.4,779372.4,2270,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650414,851851.00
08/08/2016 06:00,2,0.000,ALERT,211.48,298.47,59.959,1470650403,"201051344000585","219011344069620",0.00,14.00,0,283.74,299.67,0.0,0.0,0.000,518787.2,518787.2,2285,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650416,851852.00
