ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 06:00,2,0.000,ALERT,211.25,298.77,59.949,1470650403,"201051344001230","219011344069620",0.00,13.30,0,284.64,299.97,0.0,0.0,0.000,513228.1,513228.1,2300,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650418,851853.00
08/08/2016 06:00,2,0.000,ALERT,211.70,299.07,59.959,1470650403,"201051344000582","219011344069620",0.00,13.30,0,284.94,300.27,0.0,0.0,0.000,506047.7,506047.7,2289,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650420,851854.00
08/08/2016 06:00,2,0.000,ALERT,210.80,298.17,59.959,1470650403,"201051344000955","219011344069620",0.00,14.00,0,284.04,299.37,0.0,0.0,0.000,519557.7,519557.7,2296,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650422,851855.00
08/08/2016 06:00,2,0.000,ALERT,210.80,297.26,59.954,1470650403,"274151322000094","219011344069620",0.00,14.00,0,285.54,299.97,0.0,0.0,0.000,637778.1,637778.1,2310,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650423,851856.00
08/08/2016 06:00,2,0.000,ALERT,211.48,299.97,59.954,1470650403,"201051344000579","219011344069620",0.00,14.00,0,287.65,302.98,0.0,0.0,0.000,522807.4,522807.4,2299,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650425,851857.00
08/08/2016 06:00,2,0.000,ALERT,211.03,298.77,59.959,1470650403,"201051344000890","219011344069620",0.00,14.00,0,284.94,300.87,0.0,0.0,0.000,516809.1,516809.1,2287,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470650427,851858.00
08/08/2016 06:00,2,0.000,ALERT,211.03,297.87,59.954,1470650403,"201051344000438","219011344069620",0.00,13.30,0,284.64,299.97,0.0,0.0,0.000,518407.7,518407.7,2298,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470650429,851859.00
08/08/2016 06:00,2,0.000,ALERT,211.25,297.57,59.959,1470650403,"201051344000417","219011344069620",0.00,13.70,0,283.74,299.37,0.0,0.0,0.000,509943.1,509943.1,2291,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650431,851860.00
08/08/2016 06:00,2,0.000,ALERT,210.80,298.77,59.944,1470650403,"274151322000083","219011344069620",0.00,14.00,0,286.14,301.17,0.0,0.0,0.000,772361.9,772361.9,2274,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650433,851861.00
08/08/2016 06:00,2,0.000,ALERT,211.25,298.17,59.907,1470650403,"274151322000076","219011344069620",0.00,14.70,0,285.54,300.87,0.0,0.0,0.000,823724.8,823724.8,2280,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650435,851862.00
08/08/2016 06:00,2,0.000,ALERT,211.48,299.97,59.944,1470650403,"201051344000868","219011344069620",0.00,14.00,0,287.65,302.98,0.0,0.0,0.000,507463.2,507463.2,2294,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650436,851863.00
08/08/2016 06:00,2,0.000,ALERT,210.80,299.07,59.944,1470650403,"274151322000095","219011344069620",0.00,13.70,0,286.74,301.77,0.0,0.0,0.000,815411.1,815411.1,2284,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650438,851864.00
08/08/2016 06:00,2,0.000,ALERT,211.48,299.37,59.949,1470650403,"201051344000988","219011344069620",0.00,14.00,0,284.64,302.07,0.0,0.0,0.000,503757.0,503757.0,2300,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650440,851865.00
08/08/2016 06:00,2,0.000,ALERT,211.03,297.87,59.991,1470650403,"201051344001025","219011344069620",0.00,13.30,0,284.04,300.27,0.0,0.0,0.000,517819.0,517819.0,2291,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650442,851866.00
08/08/2016 06:00,2,0.000,ALERT,211.48,299.67,59.944,1470650403,"201051344000458","219011344069620",0.00,15.00,0,287.05,302.98,0.0,0.0,0.000,514915.6,514915.6,2291,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650444,851867.00
08/08/2016 06:00,2,0.000,ALERT,212.16,299.37,59.959,1470650403,"201051344000853","219011344069620",0.00,14.00,0,287.05,302.68,0.0,0.0,0.000,514034.7,514034.7,2292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650445,851868.00
08/08/2016 06:00,2,0.000,ALERT,211.48,298.47,59.944,1470650403,"201051344000685","219011344069620",0.00,13.70,0,284.34,299.67,0.0,0.0,0.000,517713.3,517713.3,2300,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470650447,851869.00
08/08/2016 06:00,2,0.000,ALERT,211.25,297.87,59.975,1470650403,"201051344000917","219011344069620",0.00,14.70,0,283.14,299.37,0.0,0.0,0.000,514637.6,514637.6,2304,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650449,851870.00
08/08/2016 06:00,2,0.000,ALERT,211.48,298.77,59.949,1470650403,"201051344001145","219011344069620",0.00,13.30,0,284.94,300.27,0.0,0.0,0.000,519854.7,519854.7,2304,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650451,851871.00
08/08/2016 06:00,2,0.000,ALERT,211.48,297.57,59.933,1470650403,"201051344000651","219011344069620",0.00,13.00,0,284.04,299.07,0.0,0.0,0.000,512623.5,512623.5,2290,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650453,851872.00
08/08/2016 06:00,2,0.000,ALERT,210.35,298.47,59.944,1470650403,"274151322000088","219011344069620",0.00,14.70,0,285.54,300.27,0.0,0.0,0.000,744302.3,744302.3,2272,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470650454,851873.00
08/08/2016 06:00,2,0.000,ALERT,211.25,297.57,59.975,1470650403,"274151322000068","219011344069620",0.00,15.30,0,284.94,299.67,0.0,0.0,0.000,637947.1,637947.1,2307,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650456,851874.00
08/08/2016 06:00,2,0.000,ALERT,211.03,298.47,59.949,1470650403,"201051344001135","219011344069620",0.00,13.70,0,284.64,300.27,0.0,0.0,0.000,508712.5,508712.5,2292,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650458,851875.00
08/08/2016 06:00,2,0.000,ALERT,211.25,300.27,59.944,1470650403,"201051344000594","219011344069620",0.00,14.00,0,286.74,302.98,0.0,0.0,0.000,519289.3,519289.3,2295,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650460,851876.00
08/08/2016 06:00,2,0.000,ALERT,211.25,297.87,59.938,1470650403,"201051344001203","219011344069620",0.00,13.70,0,284.34,301.17,0.0,0.0,0.000,516589.5,516589.5,2300,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650462,851877.00
08/08/2016 06:00,2,0.000,ALERT,210.80,298.17,59.933,1470650403,"274151322000054","219011344069620",0.00,15.30,0,285.54,301.17,0.0,0.0,0.000,759782.8,759782.8,2269,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650463,851878.00
08/08/2016 06:00,2,0.000,ALERT,211.48,299.07,59.933,1470650403,"201051344000867","219011344069620",0.00,14.70,0,286.74,302.37,0.0,0.0,0.000,506564.0,506564.0,2292,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650465,851879.00
08/08/2016 06:00,2,0.000,ALERT,211.03,298.17,59.954,1470650403,"201051344001093","219011344069620",0.00,14.30,0,284.34,299.37,0.0,0.0,0.000,514018.5,514018.5,2304,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650467,851880.00
08/08/2016 06:00,2,0.000,ALERT,211.25,299.37,59.981,1470650403,"201051344000900","219011344069620",0.00,14.00,0,286.44,302.07,0.0,0.0,0.000,522930.2,522930.2,2298,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470650469,851881.00
08/08/2016 06:00,2,0.000,ALERT,211.48,298.47,59.938,1470650403,"201051344000648","219011344069620",0.00,13.70,0,286.44,302.37,0.0,0.0,0.000,512689.6,512689.6,2288,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470650471,851882.00
08/08/2016 06:00,2,0.000,ALERT,211.48,299.67,59.938,1470650403,"201051344000569","219011344069620",0.00,14.30,0,287.65,302.98,0.0,0.0,0.000,523308.8,523308.8,2294,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650472,851883.00
08/08/2016 06:00,2,0.000,ALERT,211.25,299.37,59.933,1470650403,"201051344000983","219011344069620",0.00,14.30,0,287.35,302.98,0.0,0.0,0.000,515416.6,515416.6,2289,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470650474,851884.00
08/08/2016 06:00,2,0.000,ALERT,211.48,299.07,59.938,1470650403,"201051344001158","219011344069620",0.00,13.70,0,286.44,302.07,0.0,0.0,0.000,508065.9,508065.9,2296,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650476,851885.00
08/08/2016 06:00,2,0.000,ALERT,211.70,299.37,59.938,1470650403,"201051344000576","219011344069620",0.00,14.00,0,287.05,302.68,0.0,0.0,0.000,515414.0,515414.0,2294,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470650478,851886.00
08/08/2016 06:00,2,0.000,ALERT,211.03,296.96,59.933,1470650403,"274151322000087","219011344069620",0.00,15.00,0,284.94,300.27,0.0,0.0,0.000,732452.5,732452.5,2294,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470650480,851887.00
08/08/2016 06:15,2,0.000,ALERT,213.06,301.17,59.938,1470651303,"201051344000645","219011344069620",0.00,14.30,0,293.66,303.28,0.0,0.0,0.000,514967.8,514967.8,2295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651305,851888.00
08/08/2016 06:15,2,0.000,ALERT,212.16,299.97,59.975,1470651303,"274151322000085","219011344069620",0.00,14.00,0,292.76,301.77,0.0,0.0,0.000,760184.9,760184.9,2270,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470651307,851889.00
08/08/2016 06:15,2,0.000,ALERT,213.29,300.87,59.981,1470651303,"201051344000633","219011344069620",0.00,13.70,0,292.16,302.37,0.0,0.0,0.000,506403.2,506403.2,2291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651309,851890.00
08/08/2016 06:15,2,0.000,ALERT,212.61,300.87,59.981,1470651303,"201051344000469","219011344069620",0.00,13.30,0,292.76,302.37,0.0,0.0,0.000,508585.0,508585.0,2303,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651311,851891.00
08/08/2016 06:15,2,0.000,ALERT,212.38,299.67,59.991,1470651303,"201051344000646","219011344069620",0.00,13.30,0,291.85,301.47,0.0,0.0,0.000,509870.5,509870.5,2293,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651313,851892.00
08/08/2016 06:15,2,0.000,ALERT,211.93,299.67,59.981,1470651303,"274151322000052","219011344069620",0.00,14.70,0,292.46,302.68,0.0,0.0,0.000,779372.4,779372.4,2272,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651315,851893.00
08/08/2016 06:15,2,0.000,ALERT,212.83,299.97,59.991,1470651303,"201051344000585","219011344069620",0.00,13.70,0,292.16,301.77,0.0,0.0,0.000,518787.2,518787.2,2287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651316,851894.00
08/08/2016 06:15,2,0.000,ALERT,212.61,299.97,59.996,1470651303,"201051344001230","219011344069620",0.00,13.30,0,293.06,302.07,0.0,0.0,0.000,513228.1,513228.1,2302,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651318,851895.00
08/08/2016 06:15,2,0.000,ALERT,213.06,300.57,59.996,1470651303,"201051344000582","219011344069620",0.00,13.00,0,293.36,302.37,0.0,0.0,0.000,506047.7,506047.7,2291,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651320,851896.00
08/08/2016 06:15,2,0.000,ALERT,212.38,299.67,60.028,1470651303,"201051344000955","219011344069620",0.00,13.70,0,292.46,301.47,0.0,0.0,0.000,519557.7,519557.7,2298,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651322,851897.00
08/08/2016 06:15,2,0.000,ALERT,211.93,299.07,60.007,1470651303,"274151322000094","219011344069620",0.00,13.70,0,292.16,301.47,0.0,0.0,0.000,637778.1,637778.1,2312,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651323,851898.00
08/08/2016 06:15,2,0.000,ALERT,212.61,301.77,59.996,1470651303,"201051344000579","219011344069620",0.00,14.00,0,294.26,303.88,0.0,0.0,0.000,522807.4,522807.4,2301,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651325,851899.00
08/08/2016 06:15,2,0.000,ALERT,212.61,300.27,60.002,1470651303,"201051344000890","219011344069620",0.00,13.70,0,293.06,302.68,0.0,0.0,0.000,516809.1,516809.1,2289,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651327,851900.00
08/08/2016 06:15,2,0.000,ALERT,212.83,299.97,60.007,1470651303,"201051344000438","219011344069620",0.00,13.30,0,292.76,302.07,0.0,0.0,0.000,518407.7,518407.7,2300,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651329,851901.00
08/08/2016 06:15,2,0.000,ALERT,212.83,299.37,60.012,1470651303,"201051344000417","219011344069620",0.00,13.70,0,292.16,300.87,0.0,0.0,0.000,509943.1,509943.1,2293,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651331,851902.00
08/08/2016 06:15,2,0.000,ALERT,212.16,299.97,59.996,1470651303,"274151322000083","219011344069620",0.00,14.00,0,292.76,302.68,0.0,0.0,0.000,772361.9,772361.9,2276,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651332,851903.00
08/08/2016 06:15,2,0.000,ALERT,212.83,299.97,59.975,1470651303,"274151322000076","219011344069620",0.00,14.30,0,292.46,302.07,0.0,0.0,0.000,823724.8,823724.8,2282,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651334,851904.00
08/08/2016 06:15,2,0.000,ALERT,212.61,301.77,59.991,1470651303,"201051344000868","219011344069620",0.00,13.70,0,294.26,304.18,0.0,0.0,0.000,507463.2,507463.2,2296,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651336,851905.00
08/08/2016 06:15,2,0.000,ALERT,211.93,300.87,59.991,1470651303,"274151322000095","219011344069620",0.00,13.70,0,293.66,302.98,0.0,0.0,0.000,815411.1,815411.1,2286,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651338,851906.00
08/08/2016 06:15,2,0.000,ALERT,212.38,301.17,59.975,1470651303,"201051344000988","219011344069620",0.00,14.00,0,291.25,302.68,0.0,0.0,0.000,503757.0,503757.0,2302,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651340,851907.00
08/08/2016 06:15,2,0.000,ALERT,212.61,299.07,59.996,1470651303,"201051344001025","219011344069620",0.00,13.00,0,291.85,302.07,0.0,0.0,0.000,517819.0,517819.0,2293,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651342,851908.00
08/08/2016 06:15,2,0.000,ALERT,212.38,301.17,59.981,1470651303,"201051344000458","219011344069620",0.00,14.70,0,293.96,303.88,0.0,0.0,0.000,514915.6,514915.6,2293,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651343,851909.00
08/08/2016 06:15,2,0.000,ALERT,213.06,301.17,59.991,1470651303,"201051344000853","219011344069620",0.00,13.70,0,293.66,303.28,0.0,0.0,0.000,514034.7,514034.7,2294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651345,851910.00
08/08/2016 06:15,2,0.000,ALERT,212.83,299.97,59.986,1470651303,"201051344000685","219011344069620",0.00,13.70,0,292.76,301.47,0.0,0.0,0.000,517713.3,517713.3,2302,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651347,851911.00
08/08/2016 06:15,2,0.000,ALERT,212.83,299.37,59.970,1470651303,"201051344000917","219011344069620",0.00,14.30,0,291.25,301.17,0.0,0.0,0.000,514637.6,514637.6,2306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470651349,851912.00
08/08/2016 06:15,2,0.000,ALERT,213.06,300.27,59.970,1470651303,"201051344001145","219011344069620",0.00,13.30,0,292.76,302.37,0.0,0.0,0.000,519854.7,519854.7,2306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651351,851913.00
08/08/2016 06:15,2,0.000,ALERT,212.83,299.07,59.991,1470651303,"201051344000651","219011344069620",0.00,12.70,0,291.85,301.17,0.0,0.0,0.000,512623.5,512623.5,2292,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470651353,851914.00
08/08/2016 06:15,2,0.000,ALERT,211.70,299.37,59.975,1470651303,"274151322000088","219011344069620",0.00,14.70,0,292.46,302.07,0.0,0.0,0.000,744302.3,744302.3,2274,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470651355,851915.00
08/08/2016 06:15,2,0.000,ALERT,212.83,299.07,60.002,1470651303,"274151322000068","219011344069620",0.00,15.00,0,291.85,301.17,0.0,0.0,0.000,637947.1,637947.1,2309,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651356,851916.00
08/08/2016 06:15,2,0.000,ALERT,212.61,299.97,59.986,1470651303,"201051344001135","219011344069620",0.00,13.30,0,292.76,302.07,0.0,0.0,0.000,508712.5,508712.5,2294,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651358,851917.00
08/08/2016 06:15,2,0.000,ALERT,212.38,301.77,60.034,1470651303,"201051344000594","219011344069620",0.00,14.00,0,293.66,303.28,0.0,0.0,0.000,519289.3,519289.3,2297,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651360,851918.00
08/08/2016 06:15,2,0.000,ALERT,213.06,299.97,59.991,1470651303,"201051344001203","219011344069620",0.00,13.30,0,292.16,303.28,0.0,0.0,0.000,516589.5,516589.5,2302,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470651362,851919.00
08/08/2016 06:15,2,0.000,ALERT,211.93,300.87,59.986,1470651303,"274151322000054","219011344069620",0.00,15.00,0,292.46,302.68,0.0,0.0,0.000,759782.8,759782.8,2271,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470651364,851920.00
08/08/2016 06:15,2,0.000,ALERT,212.83,300.87,59.996,1470651303,"201051344000867","219011344069620",0.00,14.30,0,293.66,303.58,0.0,0.0,0.000,506564.0,506564.0,2294,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651365,851921.00
08/08/2016 06:15,2,0.000,ALERT,212.83,300.27,60.002,1470651303,"201051344001093","219011344069620",0.00,14.30,0,292.46,301.47,0.0,0.0,0.000,514018.5,514018.5,2306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651367,851922.00
08/08/2016 06:15,2,0.000,ALERT,212.61,301.17,59.991,1470651303,"201051344000900","219011344069620",0.00,14.00,0,293.36,302.68,0.0,0.0,0.000,522930.2,522930.2,2300,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651369,851923.00
08/08/2016 06:15,2,0.000,ALERT,212.83,300.57,59.996,1470651303,"201051344000648","219011344069620",0.00,13.30,0,293.06,303.58,0.0,0.0,0.000,512689.6,512689.6,2290,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470651371,851924.00
08/08/2016 06:15,2,0.000,ALERT,212.61,301.47,59.996,1470651303,"201051344000569","219011344069620",0.00,14.00,0,294.26,303.88,0.0,0.0,0.000,523308.8,523308.8,2296,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470651373,851925.00
08/08/2016 06:15,2,0.000,ALERT,212.61,301.47,60.028,1470651303,"201051344000983","219011344069620",0.00,14.00,0,294.26,303.58,0.0,0.0,0.000,515416.6,515416.6,2291,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651374,851926.00
08/08/2016 06:15,2,0.000,ALERT,212.61,300.87,59.991,1470651303,"201051344001158","219011344069620",0.00,13.30,0,293.06,302.68,0.0,0.0,0.000,508065.9,508065.9,2298,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651376,851927.00
08/08/2016 06:15,2,0.000,ALERT,213.06,301.77,59.959,1470651303,"201051344000576","219011344069620",0.00,14.00,0,293.96,303.28,0.0,0.0,0.000,515414.0,515414.0,2296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651378,851928.00
08/08/2016 06:15,2,0.000,ALERT,212.16,299.37,59.991,1470651303,"274151322000087","219011344069620",0.00,14.70,0,291.85,301.77,0.0,0.0,0.000,732452.5,732452.5,2296,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470651380,851929.00
08/08/2016 06:30,2,0.000,ALERT,213.29,301.77,59.991,1470652203,"201051344000645","219011344069620",0.00,14.30,0,299.37,314.70,0.0,0.0,0.000,514967.8,514967.8,2297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652205,851930.00
08/08/2016 06:30,2,0.000,ALERT,212.38,300.27,59.986,1470652203,"274151322000085","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,760184.9,760184.9,2272,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652207,851931.00
08/08/2016 06:30,2,0.000,ALERT,213.51,301.77,59.991,1470652203,"201051344000633","219011344069620",0.00,13.30,0,297.26,315.00,0.0,0.0,0.000,506403.2,506403.2,2293,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652209,851932.00
08/08/2016 06:30,2,0.000,ALERT,213.06,302.07,59.986,1470652203,"201051344000469","219011344069620",0.00,13.00,0,298.47,313.50,0.0,0.0,0.000,508585.0,508585.0,2305,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652211,851933.00
08/08/2016 06:30,2,0.000,ALERT,212.61,300.57,60.023,1470652203,"201051344000646","219011344069620",0.00,13.30,0,297.57,303.88,0.0,0.0,0.000,509870.5,509870.5,2295,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652213,851934.00
08/08/2016 06:30,2,0.000,ALERT,212.16,299.97,59.986,1470652203,"274151322000052","219011344069620",0.00,14.30,0,297.57,303.28,0.0,0.0,0.000,779372.4,779372.4,2274,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652215,851935.00
08/08/2016 06:30,2,0.000,ALERT,213.06,300.87,59.986,1470652203,"201051344000585","219011344069620",0.00,13.70,0,297.26,304.18,0.0,0.0,0.000,518787.2,518787.2,2289,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652217,851936.00
08/08/2016 06:30,2,0.000,ALERT,212.83,301.17,59.991,1470652203,"201051344001230","219011344069620",0.00,13.30,0,297.87,304.78,0.0,0.0,0.000,513228.1,513228.1,2304,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652219,851937.00
08/08/2016 06:30,2,0.000,ALERT,213.51,301.47,59.981,1470652203,"201051344000582","219011344069620",0.00,13.00,0,298.77,305.08,0.0,0.0,0.000,506047.7,506047.7,2293,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652220,851938.00
08/08/2016 06:30,2,0.000,ALERT,212.61,300.57,60.007,1470652203,"201051344000955","219011344069620",0.00,13.70,0,297.57,304.18,0.0,0.0,0.000,519557.7,519557.7,2300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652222,851939.00
08/08/2016 06:30,2,0.000,ALERT,212.61,299.67,59.975,1470652203,"274151322000094","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,637778.1,637778.1,2314,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652224,851940.00
08/08/2016 06:30,2,0.000,ALERT,213.06,302.98,59.975,1470652203,"201051344000579","219011344069620",0.00,13.70,0,299.97,314.70,0.0,0.0,0.000,522807.4,522807.4,2303,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652226,851941.00
08/08/2016 06:30,2,0.000,ALERT,212.83,300.87,60.007,1470652203,"201051344000890","219011344069620",0.00,13.70,0,298.47,305.68,0.0,0.0,0.000,516809.1,516809.1,2291,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652228,851942.00
08/08/2016 06:30,2,0.000,ALERT,213.06,300.57,59.975,1470652203,"201051344000438","219011344069620",0.00,13.00,0,298.17,304.78,0.0,0.0,0.000,518407.7,518407.7,2302,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652229,851943.00
08/08/2016 06:30,2,0.000,ALERT,213.29,299.97,59.970,1470652203,"201051344000417","219011344069620",0.00,13.70,0,296.96,303.88,0.0,0.0,0.000,509943.1,509943.1,2295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652231,851944.00
08/08/2016 06:30,2,0.000,ALERT,212.38,300.87,59.970,1470652203,"274151322000083","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,772361.9,772361.9,2278,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652233,851945.00
08/08/2016 06:30,2,0.000,ALERT,213.06,300.87,59.986,1470652203,"274151322000076","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,823724.8,823724.8,2284,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652235,851946.00
08/08/2016 06:30,2,0.000,ALERT,213.06,302.68,59.970,1470652203,"201051344000868","219011344069620",0.00,13.70,0,299.97,316.20,0.0,0.0,0.000,507463.2,507463.2,2298,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652237,851947.00
08/08/2016 06:30,2,0.000,ALERT,212.61,300.87,59.975,1470652203,"274151322000095","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,815411.1,815411.1,2288,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652238,851948.00
08/08/2016 06:30,2,0.000,ALERT,213.06,302.07,59.970,1470652203,"201051344000988","219011344069620",0.00,14.00,0,296.96,313.20,0.0,0.0,0.000,503757.0,503757.0,2304,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652240,851949.00
08/08/2016 06:30,2,0.000,ALERT,212.83,299.97,59.975,1470652203,"201051344001025","219011344069620",0.00,13.00,0,297.26,304.78,0.0,0.0,0.000,517819.0,517819.0,2295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652242,851950.00
08/08/2016 06:30,2,0.000,ALERT,213.06,302.07,59.970,1470652203,"201051344000458","219011344069620",0.00,14.70,0,299.37,314.70,0.0,0.0,0.000,514915.6,514915.6,2295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652244,851951.00
08/08/2016 06:30,2,0.000,ALERT,213.74,302.07,59.981,1470652203,"201051344000853","219011344069620",0.00,13.70,0,299.07,314.40,0.0,0.0,0.000,514034.7,514034.7,2296,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652246,851952.00
08/08/2016 06:30,2,0.000,ALERT,213.29,300.57,59.965,1470652203,"201051344000685","219011344069620",0.00,13.70,0,297.87,304.78,0.0,0.0,0.000,517713.3,517713.3,2304,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652248,851953.00
08/08/2016 06:30,2,0.000,ALERT,213.06,299.67,59.975,1470652203,"201051344000917","219011344069620",0.00,14.30,0,296.96,303.28,0.0,0.0,0.000,514637.6,514637.6,2308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652249,851954.00
08/08/2016 06:30,2,0.000,ALERT,213.29,300.87,59.986,1470652203,"201051344001145","219011344069620",0.00,13.00,0,298.47,305.38,0.0,0.0,0.000,519854.7,519854.7,2308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652251,851955.00
08/08/2016 06:30,2,0.000,ALERT,213.06,299.97,59.981,1470652203,"201051344000651","219011344069620",0.00,12.70,0,297.26,304.18,0.0,0.0,0.000,512623.5,512623.5,2294,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652253,851956.00
08/08/2016 06:30,2,0.000,ALERT,212.16,300.27,59.965,1470652203,"274151322000088","219011344069620",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,744302.3,744302.3,2276,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652255,851957.00
08/08/2016 06:30,2,0.000,ALERT,213.06,299.37,59.954,1470652203,"274151322000068","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,637947.1,637947.1,2311,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652256,851958.00
08/08/2016 06:30,2,0.000,ALERT,212.83,300.57,59.986,1470652203,"201051344001135","219011344069620",0.00,13.30,0,298.47,304.78,0.0,0.0,0.000,508712.5,508712.5,2296,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652258,851959.00
08/08/2016 06:30,2,0.000,ALERT,212.83,302.98,60.012,1470652203,"201051344000594","219011344069620",0.00,13.70,0,299.07,315.90,0.0,0.0,0.000,519289.3,519289.3,2299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652260,851960.00
08/08/2016 06:30,2,0.000,ALERT,213.29,300.27,59.970,1470652203,"201051344001203","219011344069620",0.00,13.30,0,297.87,305.98,0.0,0.0,0.000,516589.5,516589.5,2304,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652262,851961.00
08/08/2016 06:30,2,0.000,ALERT,212.38,299.97,59.965,1470652203,"274151322000054","219011344069620",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,759782.8,759782.8,2273,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652264,851962.00
08/08/2016 06:30,2,0.000,ALERT,213.29,301.77,59.981,1470652203,"201051344000867","219011344069620",0.00,14.30,0,298.77,315.60,0.0,0.0,0.000,506564.0,506564.0,2296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652265,851963.00
08/08/2016 06:30,2,0.000,ALERT,213.06,300.57,59.970,1470652203,"201051344001093","219011344069620",0.00,14.00,0,298.17,304.18,0.0,0.0,0.000,514018.5,514018.5,2308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652267,851964.00
08/08/2016 06:30,2,0.000,ALERT,213.06,302.07,59.970,1470652203,"201051344000900","219011344069620",0.00,13.70,0,299.07,314.10,0.0,0.0,0.000,522930.2,522930.2,2302,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652269,851965.00
08/08/2016 06:30,2,0.000,ALERT,213.29,301.47,59.970,1470652203,"201051344000648","219011344069620",0.00,13.30,0,298.47,315.00,0.0,0.0,0.000,512689.6,512689.6,2292,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652271,851966.00
08/08/2016 06:30,2,0.000,ALERT,213.29,302.98,59.938,1470652203,"201051344000569","219011344069620",0.00,14.00,0,299.97,315.30,0.0,0.0,0.000,523308.8,523308.8,2298,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652273,851967.00
08/08/2016 06:30,2,0.000,ALERT,213.29,302.68,59.970,1470652203,"201051344000983","219011344069620",0.00,14.00,0,299.67,314.70,0.0,0.0,0.000,515416.6,515416.6,2293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652275,851968.00
08/08/2016 06:30,2,0.000,ALERT,213.29,302.07,59.970,1470652203,"201051344001158","219011344069620",0.00,13.30,0,298.47,313.20,0.0,0.0,0.000,508065.9,508065.9,2300,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652277,851969.00
08/08/2016 06:30,2,0.000,ALERT,213.74,302.68,59.970,1470652203,"201051344000576","219011344069620",0.00,13.70,0,298.77,314.40,0.0,0.0,0.000,515414.0,515414.0,2298,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470652278,851970.00
08/08/2016 06:30,2,0.000,ALERT,212.61,299.67,59.959,1470652203,"274151322000087","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,732452.5,732452.5,2298,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470652280,851971.00
08/08/2016 06:45,2,0.119,ALERT,213.74,302.37,59.996,1470653103,"201051344000645","219011344069620",21.71,14.30,0,299.97,303.88,2.6,0.6,0.000,514967.9,514967.9,2299,0,0,0,L,1122011218,0,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1470653105,851972.00
08/08/2016 06:45,2,0.059,ALERT,212.83,299.97,59.954,1470653103,"274151322000085","219011344069620",21.07,14.00,0,298.77,302.37,1.3,0.0,0.000,760184.9,760184.9,2274,0,0,0,L,1151911521,0,122.46,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1470653107,851973.00
08/08/2016 06:45,2,0.137,ALERT,213.96,302.07,59.975,1470653103,"201051344000633","219011344069620",20.65,13.30,0,298.47,303.58,2.9,0.8,0.000,506403.2,506403.2,2295,0,0,0,L,1122011218,0,122.46,122.68,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470653109,851974.00
08/08/2016 06:45,2,0.158,ALERT,213.29,302.37,59.996,1470653103,"201051344000469","219011344069620",21.37,13.00,0,298.47,303.58,3.4,1.4,0.000,508585.1,508585.1,2307,0,0,0,L,1122011218,0,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1470653111,851975.00
08/08/2016 06:45,2,0.141,ALERT,212.16,299.07,60.012,1470653103,"201051344000646","219011344069620",20.54,13.30,0,297.26,302.37,2.9,0.9,0.000,509870.5,509870.5,2297,0,0,0,L,1122011218,0,122.01,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1470653113,851976.00
08/08/2016 06:45,2,0.086,ALERT,212.61,301.17,59.996,1470653103,"274151322000052","219011344069620",20.91,14.30,0,298.17,302.68,1.9,0.0,0.000,779372.4,779372.4,2276,0,0,0,L,1151911521,0,121.10,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1470653115,851977.00
08/08/2016 06:45,2,0.146,ALERT,212.61,299.37,59.996,1470653103,"201051344000585","219011344069620",20.59,13.70,0,297.57,302.68,3.1,1.1,0.000,518787.2,518787.2,2291,0,0,0,L,1122011218,0,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1470653117,851978.00
08/08/2016 06:45,2,0.137,ALERT,212.38,299.67,60.002,1470653103,"201051344001230","219011344069620",17.91,13.30,0,298.17,302.98,2.5,0.5,0.000,513228.1,513228.1,2306,0,0,0,L,1122011218,0,122.01,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1470653119,851979.00
08/08/2016 06:45,2,0.145,ALERT,212.83,300.27,59.996,1470653103,"201051344000582","219011344069620",20.26,13.00,0,298.47,303.28,3.0,1.0,0.000,506047.8,506047.8,2295,0,0,0,L,1122011218,0,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1470653120,851980.00
08/08/2016 06:45,2,0.160,ALERT,212.38,299.37,59.986,1470653103,"201051344000955","219011344069620",20.61,13.70,0,297.87,302.37,3.4,1.3,0.000,519557.8,519557.8,2302,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1470653122,851981.00
08/08/2016 06:45,2,0.000,ALERT,212.83,300.27,59.991,1470653103,"274151322000094","219011344069620",39.48,13.70,0,297.87,372.71,0.0,0.0,0.000,637778.1,637778.1,2316,0,0,0,L,1151911521,0,121.78,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1470653124,851982.00
08/08/2016 06:45,2,0.168,ALERT,213.29,303.28,59.991,1470653103,"201051344000579","219011344069620",21.09,14.00,0,300.87,304.78,3.6,1.6,0.000,522807.5,522807.5,2305,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1470653126,851983.00
08/08/2016 06:45,2,0.150,ALERT,212.38,299.97,59.996,1470653103,"201051344000890","219011344069620",21.09,13.70,0,298.47,303.58,3.2,1.2,0.000,516809.1,516809.1,2293,0,0,0,L,1122011218,0,122.01,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470653127,851984.00
08/08/2016 06:45,2,0.154,ALERT,212.61,299.37,59.970,1470653103,"201051344000438","219011344069620",20.99,13.00,0,297.87,302.98,3.3,1.3,0.000,518407.8,518407.8,2304,0,0,0,L,1122011218,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1470653129,851985.00
08/08/2016 06:45,2,0.184,ALERT,212.61,298.47,59.970,1470653103,"201051344000417","219011344069620",20.71,13.30,0,297.26,301.77,3.9,1.8,0.000,509943.2,509943.2,2297,0,0,0,L,1122011218,0,121.78,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1470653131,851986.00
08/08/2016 06:45,2,0.062,ALERT,212.61,300.87,59.991,1470653103,"274151322000083","219011344069620",21.21,14.00,0,298.77,302.68,1.4,0.0,0.000,772361.9,772361.9,2280,0,0,0,L,1151911521,0,121.78,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1470653133,851987.00
08/08/2016 06:45,2,0.062,ALERT,213.29,300.27,60.023,1470653103,"274151322000076","219011344069620",21.83,14.30,0,298.47,302.68,1.4,0.0,0.000,823724.8,823724.8,2286,0,0,0,L,1151911521,0,122.01,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1470653135,851988.00
08/08/2016 06:45,2,0.137,ALERT,213.06,302.98,59.996,1470653103,"201051344000868","219011344069620",20.89,13.70,0,300.87,304.78,2.9,0.9,0.000,507463.3,507463.3,2300,0,0,0,L,1122011218,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1470653137,851989.00
08/08/2016 06:45,2,0.055,ALERT,212.61,301.47,59.996,1470653103,"274151322000095","219011344069620",21.53,13.70,0,299.67,303.28,1.2,0.0,0.000,815411.1,815411.1,2290,0,0,0,L,1151911521,0,122.23,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1470653138,851990.00
08/08/2016 06:45,2,0.113,ALERT,213.06,302.37,60.002,1470653103,"201051344000988","219011344069620",21.69,13.70,0,297.87,303.58,2.5,0.5,0.000,503757.0,503757.0,2306,0,0,0,L,1122011218,0,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1470653140,851991.00
08/08/2016 06:45,2,0.133,ALERT,212.38,298.47,59.996,1470653103,"201051344001025","219011344069620",21.51,13.00,0,297.26,303.28,2.9,0.9,0.000,517819.0,517819.0,2297,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1470653142,851992.00
08/08/2016 06:45,2,0.139,ALERT,213.29,302.98,59.991,1470653103,"201051344000458","219011344069620",21.57,14.70,0,300.27,304.78,3.1,1.0,0.000,514915.6,514915.6,2297,0,0,0,L,1122011218,0,122.01,122.23,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470653144,851993.00
08/08/2016 06:45,2,0.129,ALERT,213.74,302.37,59.991,1470653103,"201051344000853","219011344069620",20.40,13.70,0,300.27,304.18,2.7,0.7,0.000,514034.7,514034.7,2298,0,0,0,L,1122011218,0,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1470653146,851994.00
08/08/2016 06:45,2,0.121,ALERT,212.83,299.37,59.981,1470653103,"201051344000685","219011344069620",20.69,13.30,0,297.87,302.68,2.6,0.6,0.000,517713.3,517713.3,2306,0,0,0,L,1122011218,0,122.68,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1470653147,851995.00
08/08/2016 06:45,2,0.129,ALERT,212.38,298.77,59.996,1470653103,"201051344000917","219011344069620",19.34,14.30,0,296.66,302.07,2.6,0.6,0.000,514637.6,514637.6,2310,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1470653149,851996.00
08/08/2016 06:45,2,0.125,ALERT,212.61,299.67,60.023,1470653103,"201051344001145","219011344069620",20.32,13.30,0,298.17,303.28,2.6,0.6,0.000,519854.7,519854.7,2310,0,0,0,L,1122011218,0,122.01,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470653151,851997.00
