ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 06:45,2,0.148,ALERT,212.61,298.77,59.991,1470653103,"201051344000651","219011344069620",21.29,12.70,0,297.26,302.37,3.2,1.2,0.000,512623.6,512623.6,2296,0,0,0,L,1122011218,0,122.46,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470653153,851998.00
08/08/2016 06:45,2,0.049,ALERT,212.16,300.27,59.991,1470653103,"274151322000088","219011344069620",21.35,14.70,0,298.17,302.37,1.1,0.0,0.000,744302.3,744302.3,2278,0,0,0,L,1151911521,0,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1470653155,851999.00
08/08/2016 06:45,2,0.010,ALERT,213.29,299.67,59.986,1470653103,"274151322000068","219011344069620",39.84,15.00,0,297.87,379.32,0.0,0.0,0.000,637947.1,637947.1,2313,0,0,0,L,1151911521,0,122.23,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1470653157,852000.00
08/08/2016 06:45,2,0.143,ALERT,212.16,299.37,59.996,1470653103,"201051344001135","219011344069620",21.75,13.30,0,297.87,302.98,3.2,1.1,0.000,508712.6,508712.6,2298,0,0,0,L,1122011218,0,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470653158,852001.00
08/08/2016 06:45,2,0.143,ALERT,213.06,302.98,59.981,1470653103,"201051344000594","219011344069620",21.85,13.70,0,300.27,304.48,3.2,1.1,0.000,519289.3,519289.3,2301,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1470653160,852002.00
08/08/2016 06:45,2,0.143,ALERT,212.61,299.07,59.991,1470653103,"201051344001203","219011344069620",20.65,13.30,0,297.57,304.18,3.0,1.0,0.000,516589.6,516589.6,2306,0,0,0,L,1122011218,0,122.46,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1470653162,852003.00
08/08/2016 06:45,2,0.061,ALERT,212.61,301.17,59.959,1470653103,"274151322000054","219011344069620",21.63,15.00,0,298.17,302.98,1.3,0.0,0.000,759782.8,759782.8,2275,0,0,0,L,1151911521,0,121.78,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1470653164,852004.00
08/08/2016 06:45,2,0.135,ALERT,213.51,302.07,59.996,1470653103,"201051344000867","219011344069620",21.69,14.30,0,299.67,304.18,3.0,1.0,0.000,506564.1,506564.1,2298,0,0,0,L,1122011218,0,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1470653165,852005.00
08/08/2016 06:45,2,0.178,ALERT,212.38,299.37,59.954,1470653103,"201051344001093","219011344069620",20.06,14.00,0,297.87,302.37,3.6,1.6,0.000,514018.5,514018.5,2310,0,0,0,L,1122011218,0,122.01,121.78,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470653167,852006.00
08/08/2016 06:45,2,0.092,ALERT,213.06,302.68,59.981,1470653103,"201051344000900","219011344069620",21.17,14.00,0,299.97,303.88,2.0,0.0,0.000,522930.2,522930.2,2304,0,0,0,L,1122011218,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1470653169,852007.00
08/08/2016 06:45,2,0.150,ALERT,213.51,302.07,60.012,1470653103,"201051344000648","219011344069620",21.93,13.30,0,299.67,304.18,3.4,1.3,0.000,512689.6,512689.6,2294,0,0,0,L,1122011218,0,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1470653171,852008.00
08/08/2016 06:45,2,0.145,ALERT,213.51,302.98,59.991,1470653103,"201051344000569","219011344069620",21.99,14.00,0,300.87,304.78,3.3,1.2,0.000,523308.8,523308.8,2300,0,0,0,L,1122011218,0,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1470653173,852009.00
08/08/2016 06:45,2,0.150,ALERT,213.29,302.68,59.986,1470653103,"201051344000983","219011344069620",21.41,14.00,0,300.57,304.48,3.3,1.3,0.000,515416.7,515416.7,2295,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1470653175,852010.00
08/08/2016 06:45,2,0.133,ALERT,213.51,302.37,59.981,1470653103,"201051344001158","219011344069620",21.03,13.30,0,299.67,303.58,2.9,0.8,0.000,508065.9,508065.9,2302,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470653176,852011.00
08/08/2016 06:45,2,0.152,ALERT,213.74,302.98,60.018,1470653103,"201051344000576","219011344069620",20.67,13.70,0,300.27,304.18,3.2,1.2,0.000,515414.0,515414.0,2300,0,0,0,L,1122011218,0,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1470653178,852012.00
08/08/2016 06:45,2,0.074,ALERT,212.61,299.97,59.975,1470653103,"274151322000087","219011344069620",20.93,14.70,0,297.57,302.07,1.6,0.0,0.000,732452.5,732452.5,2300,0,0,0,L,1151911521,0,121.78,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1470653180,852013.00
08/08/2016 07:00,2,0.193,ACTIVE,213.74,339.95,60.002,1470654004,"201051344000645","219011344069620",26.90,15.30,0,300.57,354.67,5.3,3.2,0.009,514968.3,514968.3,2301,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654005,852014.00
08/08/2016 07:00,2,0.113,ACTIVE,212.61,338.44,60.002,1470654004,"274151322000085","219011344069620",25.80,15.30,0,299.07,347.46,3.0,1.0,0.000,760184.9,760184.9,2276,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654006,852015.00
08/08/2016 07:00,2,0.221,ACTIVE,213.74,341.15,60.007,1470654004,"201051344000633","219011344069620",25.82,14.30,0,298.77,355.88,5.8,3.7,0.004,506403.8,506403.8,2297,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654007,852016.00
08/08/2016 07:00,2,0.227,ALERT,213.29,339.34,59.996,1470654004,"201051344000469","219011344069620",27.10,14.30,0,299.67,354.67,6.3,4.1,0.009,508585.8,508585.8,2309,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654009,852017.00
08/08/2016 07:00,2,0.215,ACTIVE,211.93,336.34,60.028,1470654004,"201051344000646","219011344069620",26.86,14.30,0,296.66,347.16,5.8,3.7,0.013,509871.1,509871.1,2299,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654010,852018.00
08/08/2016 07:00,2,0.145,ACTIVE,212.38,338.44,60.007,1470654004,"274151322000052","219011344069620",25.96,15.80,0,298.77,370.00,3.8,1.8,0.009,779372.6,779372.6,2278,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654011,852019.00
08/08/2016 07:00,2,0.221,ACTIVE,212.16,336.64,60.007,1470654004,"201051344000585","219011344069620",26.56,15.00,0,297.26,347.16,6.0,3.8,0.004,518787.8,518787.8,2293,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654012,852020.00
08/08/2016 07:00,2,0.184,ACTIVE,212.16,335.44,60.002,1470654004,"201051344001230","219011344069620",26.56,14.00,0,297.87,345.66,5.0,2.9,0.004,513228.6,513228.6,2308,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654013,852021.00
08/08/2016 07:00,2,0.203,ACTIVE,212.61,336.64,60.018,1470654004,"201051344000582","219011344069620",26.76,14.00,0,298.17,348.96,5.5,3.4,0.013,506048.3,506048.3,2297,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654014,852022.00
08/08/2016 07:00,2,0.234,ACTIVE,211.93,335.14,59.959,1470654004,"201051344000955","219011344069620",26.40,14.70,0,297.57,349.56,6.3,4.2,0.009,519558.5,519558.5,2304,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654015,852023.00
08/08/2016 07:00,2,0.061,ALERT,212.61,345.06,59.996,1470654004,"274151322000094","219011344069620",29.08,14.70,0,298.47,391.64,1.8,0.0,0.000,637778.1,637778.1,2318,0,0,0,L,1151911521,0,121.78,122.68,0002,11,0,0,0,0,0,0,249,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1470654017,852024.00
08/08/2016 07:00,2,0.246,ALERT,213.06,338.74,60.002,1470654004,"201051344000579","219011344069620",26.78,15.00,0,301.47,353.77,6.7,4.5,0.009,522808.3,522808.3,2307,0,0,0,L,1122011218,0,121.78,121.78,0002,11,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654018,852025.00
08/08/2016 07:00,2,0.225,ACTIVE,212.16,335.14,59.991,1470654004,"201051344000890","219011344069620",25.82,14.70,0,298.17,345.96,5.8,3.7,0.009,516809.8,516809.8,2295,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654019,852026.00
08/08/2016 07:00,2,0.227,ACTIVE,212.38,336.34,59.991,1470654004,"201051344000438","219011344069620",26.50,14.00,0,297.87,347.46,6.1,3.9,0.000,518408.4,518408.4,2306,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654020,852027.00
08/08/2016 07:00,2,0.256,ACTIVE,212.38,336.64,60.002,1470654004,"201051344000417","219011344069620",26.24,14.70,0,296.66,346.86,6.8,4.7,0.009,509944.0,509944.0,2299,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654021,852028.00
08/08/2016 07:00,2,0.090,ACTIVE,212.38,338.74,59.986,1470654004,"274151322000083","219011344069620",28.59,15.30,0,299.37,343.85,2.6,0.6,0.000,772361.9,772361.9,2282,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654022,852029.00
08/08/2016 07:00,2,0.123,ACTIVE,212.83,339.04,59.996,1470654004,"274151322000076","219011344069620",26.94,15.80,0,298.77,344.15,3.4,1.3,0.009,823724.9,823724.9,2288,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654023,852030.00
08/08/2016 07:00,2,0.213,ACTIVE,213.06,339.04,59.949,1470654004,"201051344000868","219011344069620",25.96,14.70,0,300.87,350.47,5.6,3.5,0.009,507463.8,507463.8,2302,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654024,852031.00
08/08/2016 07:00,2,0.111,ACTIVE,212.38,337.84,59.954,1470654004,"274151322000095","219011344069620",25.72,15.00,0,299.97,345.06,2.9,0.9,0.009,815411.1,815411.1,2292,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654025,852032.00
08/08/2016 07:00,2,0.184,ACTIVE,213.06,340.55,59.986,1470654004,"201051344000988","219011344069620",26.78,15.00,0,298.17,352.57,5.0,2.9,0.013,503757.4,503757.4,2308,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654026,852033.00
08/08/2016 07:00,2,0.203,ACTIVE,212.16,335.74,59.986,1470654004,"201051344001025","219011344069620",26.56,14.00,0,296.96,349.26,5.5,3.4,0.004,517819.6,517819.6,2299,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654026,852034.00
08/08/2016 07:00,2,0.191,ACTIVE,213.06,338.74,59.991,1470654004,"201051344000458","219011344069620",28.67,15.50,0,300.57,348.36,5.6,3.4,0.004,514916.2,514916.2,2299,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654027,852035.00
08/08/2016 07:00,2,0.188,ACTIVE,213.74,340.85,59.959,1470654004,"201051344000853","219011344069620",27.83,14.70,0,300.57,350.77,5.3,3.2,0.009,514035.2,514035.2,2300,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654028,852036.00
08/08/2016 07:00,2,0.201,ACTIVE,212.61,337.84,59.991,1470654004,"201051344000685","219011344069620",25.47,14.30,0,297.57,351.07,5.2,3.1,0.009,517713.8,517713.8,2308,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654029,852037.00
08/08/2016 07:00,2,0.174,ACTIVE,212.38,336.94,59.991,1470654004,"201051344000917","219011344069620",27.43,15.30,0,295.76,346.26,4.9,2.8,0.004,514638.0,514638.0,2312,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654030,852038.00
08/08/2016 07:00,2,0.189,ACTIVE,212.61,336.94,59.996,1470654004,"201051344001145","219011344069620",25.17,14.00,0,297.87,349.86,4.9,2.8,0.004,519855.1,519855.1,2312,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654031,852039.00
08/08/2016 07:00,2,0.186,ACTIVE,212.38,336.34,59.975,1470654004,"201051344000651","219011344069620",28.31,13.70,0,296.66,345.66,5.4,3.3,0.009,512624.1,512624.1,2298,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654032,852040.00
08/08/2016 07:00,2,0.105,ACTIVE,212.16,338.44,59.986,1470654004,"274151322000088","219011344069620",24.23,15.80,0,299.07,347.76,2.6,0.6,0.000,744302.3,744302.3,2280,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654033,852041.00
08/08/2016 07:00,2,0.082,ALERT,213.06,339.34,59.991,1470654004,"274151322000068","219011344069620",29.12,15.80,0,298.17,397.05,2.4,0.4,0.004,637947.1,637947.1,2315,0,0,0,L,1151911521,0,122.23,122.91,0002,14,0,0,0,0,0,0,239,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1470654035,852042.00
08/08/2016 07:00,2,0.213,ACTIVE,211.93,335.44,59.991,1470654004,"201051344001135","219011344069620",26.46,14.30,0,297.87,345.36,5.7,3.6,0.009,508713.2,508713.2,2300,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654036,852043.00
08/08/2016 07:00,2,0.221,ACTIVE,212.83,339.34,59.991,1470654004,"201051344000594","219011344069620",26.06,15.00,0,300.27,353.17,5.9,3.7,0.013,519289.9,519289.9,2303,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654037,852044.00
08/08/2016 07:00,2,0.215,ACTIVE,212.38,336.34,59.959,1470654004,"201051344001203","219011344069620",25.54,14.30,0,297.57,350.17,5.6,3.4,0.013,516590.1,516590.1,2308,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654038,852045.00
08/08/2016 07:00,2,0.115,ACTIVE,212.38,338.74,59.991,1470654004,"274151322000054","219011344069620",25.96,16.00,0,299.07,347.16,3.0,1.0,0.004,759782.9,759782.9,2277,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654038,852046.00
08/08/2016 07:00,2,0.207,ACTIVE,213.29,339.34,59.975,1470654004,"201051344000867","219011344069620",26.44,15.30,0,299.97,352.87,5.6,3.5,0.013,506564.6,506564.6,2300,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654039,852047.00
08/08/2016 07:00,2,0.238,ACTIVE,212.38,336.94,59.981,1470654004,"201051344001093","219011344069620",24.99,15.00,0,297.26,349.86,6.1,3.9,0.000,514019.2,514019.2,2312,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654040,852048.00
08/08/2016 07:00,2,0.160,ACTIVE,213.06,339.65,59.986,1470654004,"201051344000900","219011344069620",26.14,15.00,0,300.57,351.97,4.3,2.2,0.004,522930.5,522930.5,2306,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654041,852049.00
08/08/2016 07:00,2,0.227,ACTIVE,213.29,339.34,59.991,1470654004,"201051344000648","219011344069620",26.42,14.30,0,300.27,354.37,6.1,3.9,0.009,512690.3,512690.3,2296,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654042,852050.00
08/08/2016 07:00,2,0.209,ACTIVE,213.06,339.65,59.996,1470654004,"201051344000569","219011344069620",27.65,15.30,0,301.47,351.37,5.8,3.7,0.004,523309.4,523309.4,2302,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654043,852051.00
08/08/2016 07:00,2,0.221,ACTIVE,213.06,339.04,59.986,1470654004,"201051344000983","219011344069620",26.36,15.00,0,300.87,352.57,5.9,3.8,0.009,515417.3,515417.3,2297,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654044,852052.00
08/08/2016 07:00,2,0.199,ACTIVE,213.06,339.04,59.965,1470654004,"201051344001158","219011344069620",26.36,14.30,0,300.57,352.57,5.3,3.2,0.009,508066.4,508066.4,2304,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654045,852053.00
08/08/2016 07:00,2,0.232,ACTIVE,213.51,340.55,59.975,1470654004,"201051344000576","219011344069620",25.37,14.70,0,300.57,351.67,6.0,3.8,0.013,515414.7,515414.7,2302,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654046,852054.00
08/08/2016 07:00,2,0.107,ALERT,212.38,326.12,59.981,1470654004,"274151322000087","219011344069620",26.54,15.30,0,298.47,339.95,2.9,0.9,0.000,732452.5,732452.5,2302,0,0,0,L,1151911521,0,122.01,122.68,0002,14,0,0,0,0,0,0,47,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654047,852055.00
08/08/2016 07:15,2,0.248,ALERT,211.70,337.54,59.981,1470654903,"201051344000645","219011344069620",27.95,16.00,0,300.27,342.65,7.0,4.9,0.027,514969.4,514969.4,2302,0,0,0,L,1122011218,0,121.10,121.33,0002,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654905,852056.00
08/08/2016 07:15,2,0.184,ACTIVE,211.25,336.64,60.002,1470654903,"274151322000085","219011344069620",26.26,16.30,0,320.11,352.87,4.9,2.8,0.018,760185.4,760185.4,2277,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654906,852057.00
08/08/2016 07:15,2,0.271,ALERT,212.38,339.34,59.991,1470654903,"201051344000633","219011344069620",27.85,15.50,0,298.17,345.66,7.7,5.5,0.027,506405.0,506405.0,2298,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654907,852058.00
08/08/2016 07:15,2,0.279,ACTIVE,212.16,338.74,59.991,1470654903,"201051344000469","219011344069620",28.05,15.30,0,299.37,343.25,8.0,5.8,0.027,508587.0,508587.0,2311,0,0,0,L,1122011218,0,120.65,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654908,852059.00
08/08/2016 07:15,2,0.273,ALERT,210.80,335.14,59.986,1470654903,"201051344000646","219011344069620",27.15,15.50,0,296.36,340.25,7.6,5.4,0.022,509872.3,509872.3,2300,0,0,0,L,1122011218,0,121.33,120.65,0002,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654910,852060.00
08/08/2016 07:15,2,0.215,ACTIVE,211.03,337.84,59.981,1470654903,"274151322000052","219011344069620",27.08,17.00,0,330.63,343.25,5.9,3.8,0.027,779373.2,779373.2,2279,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654911,852061.00
08/08/2016 07:15,2,0.275,ALERT,211.48,336.04,59.970,1470654903,"201051344000585","219011344069620",28.29,15.80,0,296.96,340.85,7.9,5.7,0.027,518789.0,518789.0,2294,0,0,0,L,1122011218,0,120.88,121.33,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654913,852062.00
08/08/2016 07:15,2,0.262,ALERT,211.03,334.54,59.986,1470654903,"201051344001230","219011344069620",27.02,15.30,0,297.26,338.74,7.2,5.0,0.022,513229.6,513229.6,2309,0,0,0,L,1122011218,0,121.33,120.42,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654915,852063.00
08/08/2016 07:15,2,0.264,ALERT,211.48,335.74,59.975,1470654903,"201051344000582","219011344069620",27.51,15.30,0,297.87,340.85,7.4,5.2,0.027,506049.4,506049.4,2298,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654917,852064.00
08/08/2016 07:15,2,0.287,ALERT,210.80,334.84,59.938,1470654903,"201051344000955","219011344069620",28.23,15.80,0,297.57,339.95,8.2,6.0,0.027,519559.8,519559.8,2305,0,0,0,L,1122011218,0,120.88,120.88,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654919,852065.00
08/08/2016 07:15,2,0.115,ACTIVE,211.25,337.24,59.981,1470654903,"274151322000094","219011344069620",30.26,15.80,0,298.17,397.05,3.5,1.5,0.013,637778.2,637778.2,2320,0,0,0,L,1151911521,0,120.65,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654920,852066.00
08/08/2016 07:15,2,0.301,ACTIVE,211.93,338.14,59.981,1470654903,"201051344000579","219011344069620",27.31,16.30,0,301.17,343.85,8.4,6.2,0.027,522809.6,522809.6,2309,0,0,0,L,1122011218,0,120.88,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654921,852067.00
08/08/2016 07:15,2,0.277,ALERT,211.03,334.24,59.981,1470654903,"201051344000890","219011344069620",28.17,15.50,0,297.87,339.65,8.0,5.8,0.022,516810.9,516810.9,2296,0,0,0,L,1122011218,0,121.55,120.42,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654922,852068.00
08/08/2016 07:15,2,0.273,ALERT,211.25,335.14,59.981,1470654903,"201051344000438","219011344069620",28.53,15.30,0,297.26,340.85,7.9,5.7,0.027,518409.6,518409.6,2307,0,0,0,L,1122011218,0,121.55,120.88,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654924,852069.00
08/08/2016 07:15,2,0.299,ALERT,211.25,335.44,59.944,1470654903,"201051344000417","219011344069620",28.19,15.50,0,296.66,341.15,8.5,6.3,0.027,509945.3,509945.3,2300,0,0,0,L,1122011218,0,121.10,120.88,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654926,852070.00
08/08/2016 07:15,2,0.189,ALERT,211.03,336.34,59.975,1470654903,"274151322000083","219011344069620",26.80,16.30,0,299.67,341.15,5.2,3.1,0.013,772362.5,772362.5,2283,0,0,0,L,1151911521,0,121.10,121.55,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654928,852071.00
08/08/2016 07:15,2,0.199,ACTIVE,211.48,337.54,59.944,1470654903,"274151322000076","219011344069620",27.45,17.00,0,331.83,342.35,5.6,3.4,0.022,823725.5,823725.5,2289,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654929,852072.00
08/08/2016 07:15,2,0.266,ALERT,211.93,337.54,59.986,1470654903,"201051344000868","219011344069620",28.21,15.50,0,300.87,342.65,7.7,5.5,0.022,507465.0,507465.0,2303,0,0,0,L,1122011218,0,121.10,121.78,0002,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654931,852073.00
08/08/2016 07:15,2,0.188,ACTIVE,211.25,336.34,59.986,1470654903,"274151322000095","219011344069620",26.60,16.00,0,318.91,353.77,5.0,2.9,0.009,815411.6,815411.6,2293,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654931,852074.00
08/08/2016 07:15,2,0.248,ALERT,211.93,338.74,59.986,1470654903,"201051344000988","219011344069620",27.31,16.00,0,299.07,344.15,6.9,4.7,0.027,503758.4,503758.4,2309,0,0,0,L,1122011218,0,120.88,121.55,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654933,852075.00
08/08/2016 07:15,2,0.260,ALERT,210.80,333.63,59.970,1470654903,"201051344001025","219011344069620",28.35,15.30,0,298.17,340.55,7.5,5.3,0.022,517820.7,517820.7,2300,0,0,0,L,1122011218,0,120.88,120.88,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654935,852076.00
08/08/2016 07:15,2,0.277,ALERT,211.93,336.94,59.981,1470654903,"201051344000458","219011344069620",27.15,16.70,0,300.87,343.55,7.7,5.5,0.031,514917.4,514917.4,2300,0,0,0,L,1122011218,0,121.33,121.55,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654937,852077.00
08/08/2016 07:15,2,0.270,ALERT,212.61,338.74,59.970,1470654903,"201051344000853","219011344069620",27.73,15.80,0,302.07,344.15,7.6,5.4,0.027,514036.3,514036.3,2301,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654939,852078.00
08/08/2016 07:15,2,0.244,ALERT,211.48,335.44,59.954,1470654903,"201051344000685","219011344069620",28.17,15.50,0,297.26,340.25,7.0,4.8,0.022,517714.8,517714.8,2309,0,0,0,L,1122011218,0,122.01,120.88,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654941,852079.00
08/08/2016 07:15,2,0.252,ALERT,211.25,335.44,59.996,1470654903,"201051344000917","219011344069620",27.63,16.30,0,296.36,339.65,7.1,4.9,0.027,514639.0,514639.0,2313,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654942,852080.00
08/08/2016 07:15,2,0.248,ALERT,211.48,335.74,59.981,1470654903,"201051344001145","219011344069620",27.47,15.30,0,297.87,340.25,7.0,4.8,0.027,519856.1,519856.1,2313,0,0,0,L,1122011218,0,121.33,120.88,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654944,852081.00
08/08/2016 07:15,2,0.268,ALERT,211.48,335.14,59.970,1470654903,"201051344000651","219011344069620",27.85,15.00,0,297.26,340.25,7.6,5.4,0.022,512625.3,512625.3,2299,0,0,0,L,1122011218,0,121.78,120.65,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654946,852082.00
08/08/2016 07:15,2,0.178,ACTIVE,211.03,336.94,59.991,1470654903,"274151322000088","219011344069620",24.93,17.30,0,324.92,348.36,4.5,2.4,0.022,744302.7,744302.7,2281,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654947,852083.00
08/08/2016 07:15,2,0.137,ACTIVE,211.93,338.14,59.996,1470654903,"274151322000068","219011344069620",30.51,17.30,0,298.47,397.35,4.3,2.2,0.013,637947.4,637947.4,2317,0,0,0,L,1151911521,0,121.55,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654948,852084.00
08/08/2016 07:15,2,0.275,ACTIVE,210.80,333.63,59.959,1470654903,"201051344001135","219011344069620",28.13,15.50,0,305.68,358.88,7.9,5.7,0.031,508714.3,508714.3,2301,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654949,852085.00
08/08/2016 07:15,2,0.271,ALERT,211.93,337.54,59.975,1470654903,"201051344000594","219011344069620",28.43,16.00,0,300.57,342.95,7.8,5.6,0.031,519291.2,519291.2,2304,0,0,0,L,1122011218,0,121.10,121.10,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654951,852086.00
08/08/2016 07:15,2,0.262,ALERT,211.48,334.54,59.975,1470654903,"201051344001203","219011344069620",28.03,15.50,0,297.87,341.15,7.5,5.3,0.027,516591.2,516591.2,2309,0,0,0,L,1122011218,0,122.01,120.65,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654952,852087.00
08/08/2016 07:15,2,0.189,ACTIVE,211.03,337.24,59.944,1470654903,"274151322000054","219011344069620",26.26,17.30,0,330.33,345.06,5.0,2.9,0.027,759783.3,759783.3,2278,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654953,852088.00
08/08/2016 07:15,2,0.268,ALERT,212.16,336.94,59.975,1470654903,"201051344000867","219011344069620",27.93,16.30,0,300.27,343.25,7.6,5.4,0.027,506565.7,506565.7,2301,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654955,852089.00
08/08/2016 07:15,2,0.281,ALERT,211.03,333.93,59.975,1470654903,"201051344001093","219011344069620",28.15,16.00,0,297.57,340.85,8.1,5.8,0.022,514020.5,514020.5,2313,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654957,852090.00
08/08/2016 07:15,2,0.225,ALERT,211.70,337.84,59.975,1470654903,"201051344000900","219011344069620",27.33,15.80,0,300.57,342.65,6.2,4.1,0.027,522931.3,522931.3,2307,0,0,0,L,1122011218,0,121.10,121.33,0002,13,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654959,852091.00
08/08/2016 07:15,2,0.283,ALERT,212.16,337.54,59.965,1470654903,"201051344000648","219011344069620",27.55,15.30,0,300.57,343.85,8.0,5.8,0.031,512691.5,512691.5,2297,0,0,0,L,1122011218,0,120.88,121.78,0002,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654960,852092.00
08/08/2016 07:15,2,0.270,ACTIVE,212.16,337.84,59.965,1470654903,"201051344000569","219011344069620",28.53,16.00,0,309.59,361.59,7.8,5.7,0.027,523310.6,523310.6,2303,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654961,852093.00
08/08/2016 07:15,2,0.275,ALERT,211.93,337.24,59.944,1470654903,"201051344000983","219011344069620",28.55,16.00,0,301.17,343.25,8.0,5.8,0.027,515418.5,515418.5,2298,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654963,852094.00
08/08/2016 07:15,2,0.258,ALERT,211.93,337.54,59.986,1470654903,"201051344001158","219011344069620",27.99,15.50,0,299.97,342.95,7.3,5.2,0.031,508067.5,508067.5,2305,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654965,852095.00
08/08/2016 07:15,2,0.271,ALERT,212.61,339.34,59.965,1470654903,"201051344000576","219011344069620",28.47,15.80,0,300.87,344.45,7.9,5.7,0.027,515415.9,515415.9,2303,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654967,852096.00
08/08/2016 07:15,2,0.197,ALERT,211.48,338.14,59.922,1470654903,"274151322000087","219011344069620",25.29,17.80,0,298.17,349.86,5.1,3.0,0.022,732453.0,732453.0,2304,0,0,0,L,1151911521,0,121.55,121.78,0002,16,0,0,0,0,0,0,30,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470654969,852097.00
08/08/2016 07:30,2,0.350,ACTIVE,211.70,336.94,59.975,1470655804,"201051344000645","219011344069620",27.97,17.30,0,331.53,344.15,9.9,7.7,0.049,514970.9,514970.9,2304,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655805,852098.00
08/08/2016 07:30,2,0.264,ACTIVE,210.57,335.14,59.965,1470655804,"274151322000085","219011344069620",27.35,17.50,0,330.33,339.95,7.3,5.1,0.035,760186.4,760186.4,2278,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655806,852099.00
08/08/2016 07:30,2,0.367,ACTIVE,211.70,338.14,59.954,1470655804,"201051344000633","219011344069620",27.95,16.70,0,331.53,345.96,10.4,8.2,0.057,506406.6,506406.6,2300,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655807,852100.00
08/08/2016 07:30,2,0.371,ACTIVE,211.25,336.04,59.965,1470655804,"201051344000469","219011344069620",28.51,16.30,0,330.33,343.25,10.8,8.5,0.053,508588.8,508588.8,2312,0,0,0,L,1122011218,0,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655808,852101.00
08/08/2016 07:30,2,0.344,ACTIVE,211.03,334.24,59.965,1470655804,"201051344000646","219011344069620",28.53,16.70,0,328.22,339.95,10.0,7.7,0.044,509873.9,509873.9,2302,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655809,852102.00
08/08/2016 07:30,2,0.309,ACTIVE,210.35,334.84,59.954,1470655804,"274151322000052","219011344069620",27.45,18.00,0,329.43,340.55,8.6,6.3,0.044,779374.5,779374.5,2280,0,0,0,L,1151911521,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655810,852103.00
08/08/2016 07:30,2,0.355,ACTIVE,211.48,335.14,59.970,1470655804,"201051344000585","219011344069620",27.93,17.00,0,329.13,341.15,10.1,7.8,0.053,518790.7,518790.7,2296,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655811,852104.00
08/08/2016 07:30,2,0.340,ACTIVE,211.25,334.24,59.970,1470655804,"201051344001230","219011344069620",28.29,16.00,0,328.22,339.65,9.7,7.5,0.049,513231.1,513231.1,2311,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655812,852105.00
08/08/2016 07:30,2,0.346,ACTIVE,211.70,335.44,59.970,1470655804,"201051344000582","219011344069620",27.75,16.00,0,328.82,340.55,9.8,7.5,0.044,506051.0,506051.0,2300,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655813,852106.00
08/08/2016 07:30,2,0.400,ACTIVE,210.80,333.93,59.986,1470655804,"201051344000955","219011344069620",27.43,16.70,0,328.22,340.25,11.1,8.8,0.057,519561.5,519561.5,2307,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655814,852107.00
08/08/2016 07:30,2,0.172,ACTIVE,210.80,371.21,59.959,1470655804,"274151322000094","219011344069620",34.69,17.30,0,332.73,373.31,6.0,3.8,0.027,637778.9,637778.9,2321,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655815,852108.00
08/08/2016 07:30,2,0.387,ACTIVE,211.25,335.44,59.991,1470655804,"201051344000579","219011344069620",28.53,17.50,0,330.63,342.95,11.2,8.9,0.049,522811.5,522811.5,2310,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655815,852109.00
08/08/2016 07:30,2,0.361,ACTIVE,211.03,333.63,59.991,1470655804,"201051344000890","219011344069620",29.00,16.70,0,329.13,340.25,10.7,8.4,0.049,516812.7,516812.7,2298,0,0,0,L,1122011218,0,121.10,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655816,852110.00
08/08/2016 07:30,2,0.359,ACTIVE,211.48,334.84,59.975,1470655804,"201051344000438","219011344069620",29.14,16.30,0,329.43,341.45,10.6,8.3,0.049,518411.3,518411.3,2309,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655817,852111.00
08/08/2016 07:30,2,0.395,ACTIVE,211.25,334.54,59.970,1470655804,"201051344000417","219011344069620",27.73,16.70,0,328.82,341.45,11.1,8.8,0.044,509947.2,509947.2,2302,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655818,852112.00
08/08/2016 07:30,2,0.270,ACTIVE,210.35,334.84,59.970,1470655804,"274151322000083","219011344069620",27.53,17.30,0,330.63,340.55,7.5,5.3,0.040,772363.5,772363.5,2285,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655819,852113.00
08/08/2016 07:30,2,0.295,ACTIVE,211.03,334.84,59.975,1470655804,"274151322000076","219011344069620",27.67,18.00,0,331.23,340.55,8.2,6.0,0.040,823726.7,823726.7,2290,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655820,852114.00
08/08/2016 07:30,2,0.377,ACTIVE,211.03,336.34,59.970,1470655804,"201051344000868","219011344069620",27.47,16.70,0,330.93,343.25,10.5,8.2,0.057,507466.6,507466.6,2305,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655821,852115.00
08/08/2016 07:30,2,0.268,ACTIVE,210.80,335.44,59.970,1470655804,"274151322000095","219011344069620",27.51,17.30,0,330.33,340.25,7.5,5.3,0.040,815412.6,815412.6,2294,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655822,852116.00
08/08/2016 07:30,2,0.352,ACTIVE,211.03,336.64,59.938,1470655804,"201051344000988","219011344069620",27.47,17.30,0,330.03,344.76,9.8,7.6,0.057,503759.9,503759.9,2311,0,0,0,L,1122011218,0,120.20,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655823,852117.00
08/08/2016 07:30,2,0.340,ACTIVE,211.03,333.33,60.007,1470655804,"201051344001025","219011344069620",28.65,16.30,0,328.82,341.15,9.9,7.6,0.044,517822.2,517822.2,2302,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655824,852118.00
08/08/2016 07:30,2,0.363,ACTIVE,211.03,335.44,59.965,1470655804,"201051344000458","219011344069620",27.79,17.80,0,330.93,342.95,10.2,8.0,0.053,514919.0,514919.0,2302,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655825,852119.00
08/08/2016 07:30,2,0.344,ACTIVE,211.70,336.94,59.970,1470655804,"201051344000853","219011344069620",28.31,17.00,0,332.43,344.76,9.9,7.6,0.053,514037.9,514037.9,2303,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655826,852120.00
08/08/2016 07:30,2,0.330,ACTIVE,211.25,334.84,59.965,1470655804,"201051344000685","219011344069620",27.83,16.70,0,329.13,342.05,9.3,7.1,0.049,517716.2,517716.2,2311,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655826,852121.00
08/08/2016 07:30,2,0.318,ACTIVE,211.25,334.54,59.970,1470655804,"201051344000917","219011344069620",28.55,17.30,0,328.22,340.85,9.2,7.0,0.044,514640.4,514640.4,2315,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655827,852122.00
08/08/2016 07:30,2,0.320,ACTIVE,211.25,335.14,59.970,1470655804,"201051344001145","219011344069620",28.11,16.00,0,329.43,340.85,9.2,6.9,0.040,519857.5,519857.5,2315,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655828,852123.00
08/08/2016 07:30,2,0.354,ACTIVE,211.25,335.14,59.965,1470655804,"201051344000651","219011344069620",27.85,15.80,0,329.73,339.95,10.0,7.7,0.053,512626.9,512626.9,2301,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655829,852124.00
08/08/2016 07:30,2,0.262,ACTIVE,210.35,336.04,59.954,1470655804,"274151322000088","219011344069620",26.38,18.00,0,329.43,339.95,7.0,4.8,0.035,744303.6,744303.6,2282,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655830,852125.00
08/08/2016 07:30,2,0.191,ACTIVE,211.25,385.63,59.959,1470655804,"274151322000068","219011344069620",36.26,19.00,0,333.93,388.34,7.0,4.9,0.031,637948.3,637948.3,2318,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655831,852126.00
08/08/2016 07:30,2,0.359,ACTIVE,211.03,333.63,59.965,1470655804,"201051344001135","219011344069620",28.31,16.30,0,328.22,339.65,10.4,8.1,0.053,508716.0,508716.0,2302,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655832,852127.00
08/08/2016 07:30,2,0.377,ACTIVE,210.80,336.04,59.965,1470655804,"201051344000594","219011344069620",27.43,17.00,0,330.03,343.85,10.5,8.2,0.053,519292.8,519292.8,2306,0,0,0,L,1122011218,0,120.42,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655833,852128.00
08/08/2016 07:30,2,0.354,ACTIVE,211.03,333.03,59.959,1470655804,"201051344001203","219011344069620",28.45,16.00,0,329.13,342.05,10.2,7.9,0.053,516592.8,516592.8,2311,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655834,852129.00
08/08/2016 07:30,2,0.275,ACTIVE,210.35,335.14,59.959,1470655804,"274151322000054","219011344069620",26.94,18.70,0,330.03,339.95,7.5,5.3,0.031,759784.3,759784.3,2279,0,0,0,L,1151911521,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655835,852130.00
08/08/2016 07:30,2,0.365,ACTIVE,211.48,335.44,59.965,1470655804,"201051344000867","219011344069620",28.19,17.30,0,330.93,343.25,10.5,8.2,0.053,506567.4,506567.4,2303,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655836,852131.00
08/08/2016 07:30,2,0.385,ACTIVE,211.25,334.84,59.965,1470655804,"201051344001093","219011344069620",28.88,17.00,0,328.52,339.95,11.3,9.0,0.049,514022.2,514022.2,2315,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655837,852132.00
08/08/2016 07:30,2,0.326,ACTIVE,211.03,336.04,59.959,1470655804,"201051344000900","219011344069620",27.25,16.70,0,330.93,342.95,9.0,6.8,0.053,522932.6,522932.6,2309,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655838,852133.00
08/08/2016 07:30,2,0.365,ACTIVE,211.48,336.04,59.981,1470655804,"201051344000648","219011344069620",27.93,16.30,0,331.53,343.55,10.4,8.1,0.049,512693.2,512693.2,2299,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655839,852134.00
08/08/2016 07:30,2,0.365,ACTIVE,211.48,336.64,59.970,1470655804,"201051344000569","219011344069620",28.01,17.30,0,331.23,343.25,10.4,8.1,0.053,523312.3,523312.3,2304,0,0,0,L,1122011218,0,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655840,852135.00
08/08/2016 07:30,2,0.365,ACTIVE,211.25,335.74,59.949,1470655804,"201051344000983","219011344069620",28.05,17.30,0,330.33,343.25,10.4,8.1,0.053,515420.2,515420.2,2300,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655841,852136.00
08/08/2016 07:30,2,0.352,ACTIVE,211.48,336.04,59.928,1470655804,"201051344001158","219011344069620",28.23,16.70,0,330.63,344.15,10.1,7.8,0.057,508069.0,508069.0,2307,0,0,0,L,1122011218,0,120.42,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655842,852137.00
08/08/2016 07:30,2,0.363,ACTIVE,211.70,337.54,59.959,1470655804,"201051344000576","219011344069620",28.25,16.70,0,331.23,344.45,10.4,8.1,0.049,515417.5,515417.5,2305,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655842,852138.00
08/08/2016 07:30,2,0.275,ACTIVE,210.57,335.14,59.938,1470655804,"274151322000087","219011344069620",26.40,19.30,0,329.43,340.55,7.3,5.2,0.031,732454.0,732454.0,2306,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470655843,852139.00
08/08/2016 07:45,2,0.529,ACTIVE,212.38,339.04,59.991,1470656703,"201051344000645","219011344069620",28.65,18.00,0,331.23,345.96,15.4,12.9,0.097,514973.4,514973.4,2305,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656704,852140.00
08/08/2016 07:45,2,0.375,ACTIVE,211.03,337.84,59.986,1470656703,"274151322000085","219011344069620",28.03,18.30,0,330.93,340.55,10.6,8.3,0.062,760188.0,760188.0,2279,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656705,852141.00
