ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 07:45,2,0.545,ACTIVE,212.38,340.85,60.002,1470656703,"201051344000633","219011344069620",29.22,17.50,0,330.33,347.16,16.1,13.7,0.110,506409.3,506409.3,2301,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656706,852142.00
08/08/2016 07:45,2,0.574,ACTIVE,212.16,339.34,60.012,1470656703,"201051344000469","219011344069620",28.49,17.50,0,329.13,345.96,16.6,14.1,0.115,508591.5,508591.5,2313,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656707,852143.00
08/08/2016 07:45,2,0.500,ACTIVE,210.80,335.44,59.996,1470656703,"201051344000646","219011344069620",25.19,17.80,0,327.02,343.25,12.8,10.4,0.075,509876.3,509876.3,2303,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656708,852144.00
08/08/2016 07:45,2,0.412,ACTIVE,210.57,337.54,60.012,1470656703,"274151322000052","219011344069620",29.52,19.30,0,330.33,341.15,12.4,10.0,0.071,779376.5,779376.5,2281,0,0,0,L,1151911521,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656708,852145.00
08/08/2016 07:45,2,0.502,ACTIVE,211.48,336.34,59.996,1470656703,"201051344000585","219011344069620",28.86,18.30,0,327.62,342.65,14.7,12.2,0.088,518793.1,518793.1,2297,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656709,852146.00
08/08/2016 07:45,2,0.537,ACTIVE,211.25,335.74,59.959,1470656703,"201051344001230","219011344069620",28.86,17.80,0,327.32,343.25,15.7,13.2,0.093,513233.6,513233.6,2312,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656710,852147.00
08/08/2016 07:45,2,0.520,ACTIVE,211.93,336.64,60.002,1470656703,"201051344000582","219011344069620",28.51,17.30,0,327.92,342.95,15.0,12.6,0.088,506053.4,506053.4,2301,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656711,852148.00
08/08/2016 07:45,2,0.586,ACTIVE,211.03,336.64,60.007,1470656703,"201051344000955","219011344069620",29.16,17.80,0,327.02,343.85,17.3,14.8,0.115,519564.3,519564.3,2308,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656712,852149.00
08/08/2016 07:45,2,0.230,ACTIVE,211.03,403.07,59.991,1470656703,"274151322000094","219011344069620",37.95,19.00,0,333.03,407.87,8.8,6.6,0.044,637780.1,637780.1,2322,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656713,852150.00
08/08/2016 07:45,2,0.574,ACTIVE,211.93,338.74,59.996,1470656703,"201051344000579","219011344069620",28.96,18.70,0,330.33,345.66,16.9,14.4,0.106,522814.3,522814.3,2311,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656714,852151.00
08/08/2016 07:45,2,0.562,ACTIVE,211.25,336.34,60.002,1470656703,"201051344000890","219011344069620",29.02,17.80,0,327.62,344.45,16.6,14.0,0.106,516815.4,516815.4,2299,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656715,852152.00
08/08/2016 07:45,2,0.561,ACTIVE,211.70,336.64,59.991,1470656703,"201051344000438","219011344069620",28.71,17.50,0,328.22,343.85,16.3,13.8,0.106,518414.0,518414.0,2310,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656716,852153.00
08/08/2016 07:45,2,0.566,ACTIVE,211.48,336.94,60.018,1470656703,"201051344000417","219011344069620",29.06,17.80,0,327.92,343.85,16.7,14.2,0.097,509950.0,509950.0,2303,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656717,852154.00
08/08/2016 07:45,2,0.354,ACTIVE,211.03,335.74,59.986,1470656703,"274151322000083","219011344069620",27.81,18.30,0,330.93,340.55,9.9,7.7,0.053,772365.1,772365.1,2286,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656718,852155.00
08/08/2016 07:45,2,0.424,ACTIVE,211.48,336.94,59.981,1470656703,"274151322000076","219011344069620",30.08,19.30,0,331.83,342.05,12.9,10.5,0.080,823728.6,823728.6,2291,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656718,852156.00
08/08/2016 07:45,2,0.566,ACTIVE,211.93,338.74,59.991,1470656703,"201051344000868","219011344069620",28.86,17.50,0,328.22,345.36,16.6,14.1,0.110,507469.3,507469.3,2306,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656719,852157.00
08/08/2016 07:45,2,0.359,ACTIVE,211.03,335.44,59.975,1470656703,"274151322000095","219011344069620",27.87,18.00,0,330.93,339.95,10.2,7.9,0.057,815414.2,815414.2,2295,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656720,852158.00
08/08/2016 07:45,2,0.535,ACTIVE,211.93,340.85,59.991,1470656703,"201051344000988","219011344069620",28.92,18.30,0,328.52,347.46,15.7,13.2,0.115,503762.3,503762.3,2312,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656721,852159.00
08/08/2016 07:45,2,0.518,ACTIVE,211.48,336.34,59.996,1470656703,"201051344001025","219011344069620",29.10,17.50,0,327.32,343.55,15.3,12.8,0.093,517824.7,517824.7,2303,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656722,852160.00
08/08/2016 07:45,2,0.525,ACTIVE,212.16,338.74,59.996,1470656703,"201051344000458","219011344069620",28.84,19.00,0,328.52,344.76,15.4,12.9,0.102,514921.5,514921.5,2303,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656723,852161.00
08/08/2016 07:45,2,0.529,ACTIVE,212.83,340.85,59.986,1470656703,"201051344000853","219011344069620",28.53,18.00,0,330.93,346.86,15.3,12.9,0.097,514040.4,514040.4,2304,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656724,852162.00
08/08/2016 07:45,2,0.510,ACTIVE,211.70,338.14,59.991,1470656703,"201051344000685","219011344069620",28.63,17.50,0,327.32,343.25,14.8,12.4,0.102,517718.5,517718.5,2312,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656725,852163.00
08/08/2016 07:45,2,0.479,ACTIVE,211.70,337.24,60.018,1470656703,"201051344000917","219011344069620",29.42,18.30,0,327.62,342.95,14.2,11.8,0.088,514642.7,514642.7,2316,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656726,852164.00
08/08/2016 07:45,2,0.477,ACTIVE,211.70,336.94,59.991,1470656703,"201051344001145","219011344069620",29.40,17.30,0,328.82,342.95,14.2,11.8,0.084,519859.8,519859.8,2316,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656726,852165.00
08/08/2016 07:45,2,0.525,ACTIVE,211.70,336.64,60.012,1470656703,"201051344000651","219011344069620",29.08,17.00,0,328.22,343.25,15.5,13.0,0.097,512629.4,512629.4,2302,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656727,852166.00
08/08/2016 07:45,2,0.432,ACTIVE,210.80,334.84,59.986,1470656703,"274151322000088","219011344069620",27.67,19.30,0,330.33,341.15,12.1,9.7,0.066,744305.2,744305.2,2283,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656728,852167.00
08/08/2016 07:45,2,0.229,ACTIVE,211.93,437.33,59.996,1470656703,"274151322000068","219011344069620",41.61,21.30,0,333.63,440.04,9.8,7.6,0.049,637949.8,637949.8,2319,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656729,852168.00
08/08/2016 07:45,2,0.545,ACTIVE,211.25,335.44,59.986,1470656703,"201051344001135","219011344069620",28.80,17.50,0,327.02,343.85,15.9,13.5,0.106,508718.6,508718.6,2303,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656730,852169.00
08/08/2016 07:45,2,0.564,ACTIVE,211.70,338.44,59.981,1470656703,"201051344000594","219011344069620",28.77,18.00,0,328.22,345.36,16.4,14.0,0.106,519295.5,519295.5,2307,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656731,852170.00
08/08/2016 07:45,2,0.555,ACTIVE,211.70,336.04,60.018,1470656703,"201051344001203","219011344069620",29.18,17.30,0,327.62,345.06,16.4,13.9,0.110,516595.4,516595.4,2312,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656732,852171.00
08/08/2016 07:45,2,0.447,ACTIVE,211.03,338.14,60.007,1470656703,"274151322000054","219011344069620",27.77,19.80,0,330.33,341.75,12.5,10.2,0.071,759786.2,759786.2,2280,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656733,852172.00
08/08/2016 07:45,2,0.557,ACTIVE,212.16,338.74,59.996,1470656703,"201051344000867","219011344069620",29.08,18.30,0,329.43,345.66,16.4,14.0,0.102,506570.0,506570.0,2304,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656734,852173.00
08/08/2016 07:45,2,0.611,ACTIVE,211.48,338.14,60.007,1470656703,"201051344001093","219011344069620",29.10,18.00,0,327.32,344.45,18.1,15.5,0.115,514025.2,514025.2,2316,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656735,852174.00
08/08/2016 07:45,2,0.510,ACTIVE,212.16,339.95,60.002,1470656703,"201051344000900","219011344069620",28.77,17.80,0,329.73,345.66,14.9,12.4,0.106,522934.9,522934.9,2310,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656736,852175.00
08/08/2016 07:45,2,0.557,ACTIVE,212.38,339.04,60.007,1470656703,"201051344000648","219011344069620",28.77,17.30,0,330.33,345.66,16.2,13.7,0.102,512695.8,512695.8,2300,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656737,852176.00
08/08/2016 07:45,2,0.541,ACTIVE,212.16,338.74,60.002,1470656703,"201051344000569","219011344069620",29.08,18.30,0,330.03,345.96,15.9,13.5,0.106,523314.9,523314.9,2305,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656738,852177.00
08/08/2016 07:45,2,0.533,ACTIVE,212.16,338.74,60.002,1470656703,"201051344000983","219011344069620",29.20,18.30,0,329.43,345.06,15.8,13.3,0.102,515422.8,515422.8,2301,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656739,852178.00
08/08/2016 07:45,2,0.533,ACTIVE,212.16,338.74,60.018,1470656703,"201051344001158","219011344069620",29.34,18.00,0,330.03,346.26,15.9,13.4,0.110,508071.5,508071.5,2308,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656740,852179.00
08/08/2016 07:45,2,0.559,ACTIVE,212.38,340.55,60.002,1470656703,"201051344000576","219011344069620",28.61,17.50,0,330.03,346.26,16.2,13.7,0.106,515420.2,515420.2,2306,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656741,852180.00
08/08/2016 07:45,2,0.375,ACTIVE,211.25,335.74,60.012,1470656703,"274151322000087","219011344069620",27.99,20.70,0,330.93,341.15,10.7,8.4,0.044,732455.6,732455.6,2307,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470656742,852181.00
08/08/2016 08:00,2,0.840,ACTIVE,212.16,342.65,59.996,1470657604,"201051344000645","219011344069620",28.98,19.30,0,331.53,352.27,24.7,21.9,0.190,514977.7,514977.7,2306,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657605,852182.00
08/08/2016 08:00,2,0.723,ACTIVE,210.80,337.24,59.996,1470657604,"274151322000085","219011344069620",28.61,19.50,0,329.13,345.96,20.9,18.3,0.133,760191.4,760191.4,2280,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657606,852183.00
08/08/2016 08:00,2,0.852,ACTIVE,212.16,342.95,59.996,1470657604,"201051344000633","219011344069620",29.52,18.70,0,331.23,353.47,25.5,22.7,0.194,506413.7,506413.7,2302,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657606,852184.00
08/08/2016 08:00,2,0.877,ACTIVE,211.93,342.05,59.986,1470657604,"201051344000469","219011344069620",29.44,19.00,0,330.33,352.27,26.2,23.3,0.203,508596.1,508596.1,2314,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657607,852185.00
08/08/2016 08:00,2,0.816,ACTIVE,211.03,339.34,59.996,1470657604,"201051344000646","219011344069620",29.38,19.00,0,327.32,350.47,24.3,21.6,0.186,509880.4,509880.4,2304,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657608,852186.00
08/08/2016 08:00,2,0.797,ACTIVE,210.35,336.04,59.991,1470657604,"274151322000052","219011344069620",28.86,20.30,0,329.13,347.46,23.4,20.6,0.146,779380.4,779380.4,2282,0,0,0,L,1151911521,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657609,852187.00
08/08/2016 08:00,2,0.775,ACTIVE,211.48,339.34,59.986,1470657604,"201051344000585","219011344069620",29.18,20.00,0,327.92,348.66,22.9,20.2,0.168,518797.1,518797.1,2298,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657610,852188.00
08/08/2016 08:00,2,0.857,ACTIVE,211.03,339.95,59.996,1470657604,"201051344001230","219011344069620",28.94,19.50,0,326.72,350.47,25.2,22.4,0.190,513238.0,513238.0,2313,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657611,852189.00
08/08/2016 08:00,2,0.809,ACTIVE,211.70,339.95,59.981,1470657604,"201051344000582","219011344069620",29.08,18.70,0,329.13,349.86,23.9,21.1,0.177,506057.5,506057.5,2302,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657612,852190.00
08/08/2016 08:00,2,0.893,ACTIVE,210.80,339.34,59.986,1470657604,"201051344000955","219011344069620",29.86,19.30,0,327.32,351.67,27.0,24.1,0.199,519569.1,519569.1,2309,0,0,0,L,1122011218,0,120.42,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657613,852191.00
08/08/2016 08:00,2,0.508,ACTIVE,210.57,410.58,59.975,1470657604,"274151322000094","219011344069620",38.41,20.70,0,333.03,428.61,19.8,17.2,0.128,637783.3,637783.3,2323,0,0,0,L,1151911521,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657614,852192.00
08/08/2016 08:00,2,0.881,ACTIVE,211.70,341.15,59.986,1470657604,"201051344000579","219011344069620",29.38,20.00,0,330.93,352.27,26.2,23.4,0.190,522818.9,522818.9,2312,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657615,852193.00
08/08/2016 08:00,2,0.879,ACTIVE,211.25,338.44,59.981,1470657604,"201051344000890","219011344069620",29.44,19.30,0,327.32,351.07,26.2,23.4,0.186,516820.0,516820.0,2300,0,0,0,L,1122011218,0,121.10,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657616,852194.00
08/08/2016 08:00,2,0.865,ACTIVE,211.48,339.65,59.975,1470657604,"201051344000438","219011344069620",29.54,18.70,0,328.52,351.07,25.9,23.1,0.190,518418.5,518418.5,2311,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657617,852195.00
08/08/2016 08:00,2,0.861,ACTIVE,211.48,339.95,59.981,1470657604,"201051344000417","219011344069620",29.44,19.00,0,327.32,350.47,25.7,22.9,0.190,509954.5,509954.5,2304,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657618,852196.00
08/08/2016 08:00,2,0.697,ACTIVE,210.80,338.44,59.981,1470657604,"274151322000083","219011344069620",29.18,19.30,0,330.03,345.96,20.6,18.0,0.146,772368.4,772368.4,2287,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657619,852197.00
08/08/2016 08:00,2,0.781,ACTIVE,211.03,337.84,59.944,1470657604,"274151322000076","219011344069620",29.78,20.70,0,330.93,348.06,23.6,20.8,0.155,823732.5,823732.5,2292,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657620,852198.00
08/08/2016 08:00,2,0.885,ACTIVE,211.48,341.15,59.975,1470657604,"201051344000868","219011344069620",29.34,18.70,0,330.93,352.27,26.3,23.5,0.203,507473.9,507473.9,2307,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657621,852199.00
08/08/2016 08:00,2,0.691,ACTIVE,210.57,336.94,59.970,1470657604,"274151322000095","219011344069620",29.78,19.00,0,330.03,345.66,20.8,18.2,0.137,815417.5,815417.5,2296,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657622,852200.00
08/08/2016 08:00,2,0.873,ACTIVE,211.48,342.65,59.965,1470657604,"201051344000988","219011344069620",28.88,19.80,0,331.23,354.07,25.6,22.8,0.208,503766.8,503766.8,2313,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657623,852201.00
08/08/2016 08:00,2,0.830,ACTIVE,211.48,340.55,59.970,1470657604,"201051344000458","219011344069620",28.84,20.00,0,331.83,351.07,24.3,21.5,0.186,514925.8,514925.8,2304,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657625,852202.00
08/08/2016 08:00,2,0.832,ACTIVE,212.16,343.25,59.991,1470657604,"201051344000853","219011344069620",29.20,19.30,0,333.33,353.17,24.6,21.9,0.194,514044.7,514044.7,2305,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657626,852203.00
08/08/2016 08:00,2,0.797,ACTIVE,211.48,340.55,59.970,1470657604,"201051344000685","219011344069620",29.40,19.00,0,329.43,350.17,23.8,21.0,0.181,517722.6,517722.6,2313,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657627,852204.00
08/08/2016 08:00,2,0.785,ACTIVE,211.25,340.55,59.970,1470657604,"201051344000917","219011344069620",29.50,19.50,0,328.52,349.26,23.5,20.7,0.172,514646.7,514646.7,2317,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657628,852205.00
08/08/2016 08:00,2,0.785,ACTIVE,211.48,339.65,59.965,1470657604,"201051344001145","219011344069620",29.20,18.70,0,329.73,349.56,23.2,20.5,0.168,519863.7,519863.7,2317,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657629,852206.00
08/08/2016 08:00,2,0.820,ACTIVE,211.48,340.55,59.965,1470657604,"201051344000651","219011344069620",29.48,18.30,0,329.73,349.86,24.5,21.7,0.181,512633.7,512633.7,2303,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657629,852207.00
08/08/2016 08:00,2,0.713,ACTIVE,210.35,342.35,59.954,1470657604,"274151322000088","219011344069620",28.63,20.30,0,328.82,345.96,20.7,18.1,0.137,744308.6,744308.6,2284,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657630,852208.00
08/08/2016 08:00,2,0.518,ACTIVE,211.25,413.29,59.965,1470657604,"274151322000068","219011344069620",38.82,22.50,0,333.63,442.44,20.3,17.7,0.124,637953.1,637953.1,2320,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657631,852209.00
08/08/2016 08:00,2,0.852,ACTIVE,211.03,338.74,59.965,1470657604,"201051344001135","219011344069620",29.12,19.00,0,328.52,350.47,25.1,22.3,0.186,508723.0,508723.0,2304,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657632,852210.00
08/08/2016 08:00,2,0.879,ACTIVE,211.03,341.15,59.991,1470657604,"201051344000594","219011344069620",29.00,19.50,0,329.43,351.67,25.9,23.0,0.194,519300.1,519300.1,2308,0,0,0,L,1122011218,0,120.65,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657633,852211.00
08/08/2016 08:00,2,0.875,ACTIVE,211.25,339.65,59.959,1470657604,"201051344001203","219011344069620",29.36,18.70,0,329.13,351.67,26.0,23.2,0.208,516600.0,516600.0,2313,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657634,852212.00
08/08/2016 08:00,2,0.732,ACTIVE,210.35,336.34,59.959,1470657604,"274151322000054","219011344069620",28.65,21.00,0,329.13,346.56,21.2,18.6,0.133,759789.7,759789.7,2281,0,0,0,L,1151911521,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657635,852213.00
08/08/2016 08:00,2,0.893,ACTIVE,211.70,340.55,59.959,1470657604,"201051344000867","219011344069620",28.94,19.50,0,330.93,351.97,26.2,23.4,0.199,506574.6,506574.6,2305,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657636,852214.00
08/08/2016 08:00,2,0.941,ACTIVE,211.25,340.85,59.965,1470657604,"201051344001093","219011344069620",29.44,19.50,0,328.22,351.97,28.1,25.2,0.212,514030.2,514030.2,2317,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657637,852215.00
08/08/2016 08:00,2,0.830,ACTIVE,211.48,341.75,59.986,1470657604,"201051344000900","219011344069620",29.52,18.70,0,330.93,351.97,24.9,22.1,0.194,522939.1,522939.1,2311,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657638,852216.00
08/08/2016 08:00,2,0.857,ACTIVE,211.48,341.15,59.981,1470657604,"201051344000648","219011344069620",29.08,18.30,0,331.53,352.27,25.3,22.5,0.194,512700.3,512700.3,2301,0,0,0,L,1122011218,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657639,852217.00
08/08/2016 08:00,2,0.855,ACTIVE,211.48,341.15,59.922,1470657604,"201051344000569","219011344069620",29.40,19.30,0,331.23,351.97,25.5,22.7,0.190,523319.3,523319.3,2306,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657640,852218.00
08/08/2016 08:00,2,0.842,ACTIVE,211.48,340.85,59.970,1470657604,"201051344000983","219011344069620",29.30,19.50,0,330.93,351.37,25.1,22.3,0.186,515427.2,515427.2,2302,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657640,852219.00
08/08/2016 08:00,2,0.855,ACTIVE,211.70,341.15,59.965,1470657604,"201051344001158","219011344069620",29.42,19.30,0,331.23,352.27,25.5,22.7,0.199,508076.0,508076.0,2309,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657641,852220.00
08/08/2016 08:00,2,0.863,ACTIVE,211.93,342.65,59.970,1470657604,"201051344000576","219011344069620",29.14,18.70,0,332.13,352.57,25.6,22.8,0.194,515424.6,515424.6,2307,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657642,852221.00
08/08/2016 08:00,2,0.715,ACTIVE,210.80,339.04,59.975,1470657604,"274151322000087","219011344069620",28.15,22.00,0,328.52,345.66,20.4,17.7,0.115,732458.9,732458.9,2308,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657643,852222.00
08/08/2016 08:00,2,0.824,ACTIVE,211.03,338.44,59.975,1470657604,"201051344001025","219011344069620",29.42,19.00,0,327.92,350.47,24.6,21.8,0.181,517829.1,517829.1,2304,0,0,0,L,1122011218,1,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470657644,852223.00
08/08/2016 08:15,2,1.236,ACTIVE,213.29,346.86,59.975,1470658503,"201051344000645","219011344069620",29.16,20.70,0,331.23,361.59,36.6,33.4,0.292,514984.4,514984.4,2307,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658504,852224.00
08/08/2016 08:15,2,1.072,ACTIVE,211.48,340.55,59.991,1470658503,"274151322000085","219011344069620",28.80,21.00,0,328.82,352.27,31.3,28.3,0.208,760197.1,760197.1,2281,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658505,852225.00
08/08/2016 08:15,2,1.264,ACTIVE,213.06,348.36,59.986,1470658503,"201051344000633","219011344069620",29.38,20.30,0,331.23,363.09,37.7,34.4,0.301,506420.6,506420.6,2303,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658506,852226.00
08/08/2016 08:15,2,1.307,ACTIVE,212.83,347.16,59.991,1470658503,"201051344000469","219011344069620",29.06,20.70,0,327.02,362.79,38.5,35.2,0.314,508603.2,508603.2,2315,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658507,852227.00
08/08/2016 08:15,2,1.193,ACTIVE,211.70,343.55,59.981,1470658503,"201051344000646","219011344069620",29.62,20.70,0,327.32,358.88,35.8,32.6,0.287,509886.9,509886.9,2305,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658508,852228.00
08/08/2016 08:15,2,1.137,ACTIVE,211.03,340.85,60.007,1470658503,"274151322000052","219011344069620",29.12,22.30,0,327.62,353.47,33.5,30.4,0.221,779386.6,779386.6,2283,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658509,852229.00
08/08/2016 08:15,2,1.156,ACTIVE,212.16,344.76,59.991,1470658503,"201051344000585","219011344069620",29.46,21.80,0,329.43,357.68,34.6,31.4,0.274,518803.3,518803.3,2299,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658510,852230.00
08/08/2016 08:15,2,1.236,ACTIVE,211.70,343.55,59.986,1470658503,"201051344001230","219011344069620",29.62,22.00,0,327.02,358.28,37.1,33.9,0.292,513244.8,513244.8,2314,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658511,852231.00
08/08/2016 08:15,2,1.188,ACTIVE,212.38,345.06,59.986,1470658503,"201051344000582","219011344069620",29.22,20.30,0,329.73,359.18,35.2,32.0,0.283,506063.9,506063.9,2303,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658512,852232.00
08/08/2016 08:15,2,1.318,ACTIVE,211.70,344.45,59.991,1470658503,"201051344000955","219011344069620",29.54,21.00,0,327.02,360.08,39.4,36.1,0.323,519576.5,519576.5,2310,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658512,852233.00
08/08/2016 08:15,2,0.738,ACTIVE,211.48,419.60,59.986,1470658503,"274151322000094","219011344069620",39.00,22.50,0,332.73,433.12,29.1,26.2,0.194,637788.6,637788.6,2324,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658513,852234.00
08/08/2016 08:15,2,1.293,ACTIVE,212.61,346.56,59.938,1470658503,"201051344000579","219011344069620",29.40,21.50,0,324.92,362.19,38.5,35.3,0.309,522826.1,522826.1,2313,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658514,852235.00
08/08/2016 08:15,2,1.289,ACTIVE,211.70,343.85,60.002,1470658503,"201051344000890","219011344069620",29.46,21.30,0,326.72,359.78,38.5,35.2,0.305,516827.0,516827.0,2301,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658515,852236.00
08/08/2016 08:15,2,1.260,ACTIVE,212.16,344.45,59.975,1470658503,"201051344000438","219011344069620",29.80,20.70,0,329.13,360.38,38.1,34.8,0.309,518425.5,518425.5,2312,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658516,852237.00
08/08/2016 08:15,2,1.238,ACTIVE,212.16,344.15,60.007,1470658503,"201051344000417","219011344069620",29.54,20.70,0,327.32,358.88,37.1,33.9,0.292,509961.4,509961.4,2305,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658517,852238.00
08/08/2016 08:15,2,1.039,ACTIVE,211.48,340.25,60.002,1470658503,"274151322000083","219011344069620",29.28,21.00,0,328.52,351.97,30.8,27.8,0.208,772374.0,772374.0,2288,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658518,852239.00
08/08/2016 08:15,2,1.189,ACTIVE,211.70,344.45,60.002,1470658503,"274151322000076","219011344069620",29.98,22.00,0,329.43,354.97,36.2,33.0,0.247,823739.0,823739.0,2293,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658519,852240.00
08/08/2016 08:15,2,1.295,ACTIVE,212.61,346.86,59.996,1470658503,"201051344000868","219011344069620",29.22,20.00,0,330.03,362.19,38.4,35.1,0.301,507481.0,507481.0,2308,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658520,852241.00
08/08/2016 08:15,2,1.088,ACTIVE,211.48,345.36,59.975,1470658503,"274151322000095","219011344069620",29.66,21.00,0,328.22,352.27,32.7,29.6,0.221,815423.3,815423.3,2297,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658521,852242.00
08/08/2016 08:15,2,1.295,ACTIVE,212.61,347.76,59.986,1470658503,"201051344000988","219011344069620",29.18,21.50,0,329.13,363.69,38.3,35.1,0.314,503773.7,503773.7,2314,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658522,852243.00
08/08/2016 08:15,2,1.232,ACTIVE,212.16,343.55,59.981,1470658503,"201051344001025","219011344069620",29.24,21.00,0,328.22,359.18,36.5,33.3,0.283,517835.6,517835.6,2305,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658523,852244.00
08/08/2016 08:15,2,1.229,ACTIVE,212.61,345.66,59.986,1470658503,"201051344000458","219011344069620",29.30,21.80,0,329.43,360.99,36.5,33.3,0.296,514932.4,514932.4,2305,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658524,852245.00
08/08/2016 08:15,2,1.246,ACTIVE,213.29,346.86,59.928,1470658503,"201051344000853","219011344069620",29.20,21.00,0,331.83,362.79,36.9,33.7,0.292,514051.4,514051.4,2306,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658525,852246.00
08/08/2016 08:15,2,1.199,ACTIVE,212.16,344.76,59.996,1470658503,"201051344000685","219011344069620",29.56,20.70,0,328.82,359.48,36.0,32.8,0.301,517729.1,517729.1,2314,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658525,852247.00
08/08/2016 08:15,2,1.180,ACTIVE,212.16,344.76,59.965,1470658503,"201051344000917","219011344069620",29.50,21.50,0,328.82,358.28,35.3,32.1,0.283,514653.1,514653.1,2318,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658526,852248.00
08/08/2016 08:15,2,1.164,ACTIVE,212.16,344.76,59.975,1470658503,"201051344001145","219011344069620",29.42,20.70,0,329.73,358.58,34.7,31.6,0.274,519870.0,519870.0,2318,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658527,852249.00
08/08/2016 08:15,2,1.227,ACTIVE,212.38,345.36,59.986,1470658503,"201051344000651","219011344069620",29.54,19.80,0,329.43,359.78,36.7,33.5,0.292,512640.3,512640.3,2304,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658528,852250.00
08/08/2016 08:15,2,1.088,ACTIVE,211.03,345.36,59.981,1470658503,"274151322000088","219011344069620",28.75,22.00,0,327.02,351.97,31.7,28.7,0.212,744314.3,744314.3,2285,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658529,852251.00
08/08/2016 08:15,2,0.701,ACTIVE,212.16,429.22,59.996,1470658503,"274151322000068","219011344069620",40.35,24.50,0,333.33,445.75,28.7,25.7,0.181,637958.5,637958.5,2321,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658530,852252.00
08/08/2016 08:15,2,1.248,ACTIVE,212.38,343.85,59.986,1470658503,"201051344001135","219011344069620",29.34,20.70,0,327.02,358.88,37.2,33.9,0.287,508729.8,508729.8,2305,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658531,852253.00
08/08/2016 08:15,2,1.297,ACTIVE,212.61,346.56,60.039,1470658503,"201051344000594","219011344069620",29.20,20.70,0,326.42,361.89,38.4,35.1,0.305,519307.1,519307.1,2309,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658532,852254.00
08/08/2016 08:15,2,1.312,ACTIVE,212.83,345.66,59.986,1470658503,"201051344001203","219011344069620",29.18,20.70,0,329.43,362.19,38.8,35.5,0.309,516607.0,516607.0,2314,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658533,852255.00
08/08/2016 08:15,2,1.107,ACTIVE,212.16,342.35,59.986,1470658503,"274151322000054","219011344069620",28.59,22.30,0,328.22,353.47,32.0,29.0,0.217,759795.5,759795.5,2282,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658534,852256.00
08/08/2016 08:15,2,1.301,ACTIVE,213.51,347.16,59.991,1470658503,"201051344000867","219011344069620",29.34,21.30,0,329.13,362.79,38.7,35.4,0.305,506581.7,506581.7,2306,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658535,852257.00
08/08/2016 08:15,2,1.361,ACTIVE,213.06,347.46,59.981,1470658503,"201051344001093","219011344069620",29.70,21.30,0,328.82,363.09,41.0,37.6,0.327,514037.7,514037.7,2318,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658536,852258.00
08/08/2016 08:15,2,1.246,ACTIVE,213.29,348.06,60.002,1470658503,"201051344000900","219011344069620",29.66,20.00,0,330.03,362.49,37.4,34.2,0.305,522945.9,522945.9,2312,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658537,852259.00
08/08/2016 08:15,2,1.256,ACTIVE,213.51,347.46,60.007,1470658503,"201051344000648","219011344069620",29.32,19.80,0,327.92,362.79,37.3,34.1,0.296,512707.1,512707.1,2302,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658538,852260.00
08/08/2016 08:15,2,1.236,ACTIVE,213.51,347.76,59.981,1470658503,"201051344000569","219011344069620",29.80,21.00,0,329.13,362.79,37.3,34.1,0.296,523326.2,523326.2,2307,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658539,852261.00
08/08/2016 08:15,2,1.258,ACTIVE,213.74,347.76,59.986,1470658503,"201051344000983","219011344069620",29.56,21.30,0,327.92,362.19,37.7,34.5,0.305,515433.9,515433.9,2303,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658540,852262.00
08/08/2016 08:15,2,1.293,ACTIVE,213.51,347.76,59.986,1470658503,"201051344001158","219011344069620",29.08,21.00,0,329.73,363.09,38.1,34.8,0.309,508082.9,508082.9,2310,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658541,852263.00
08/08/2016 08:15,2,1.270,ACTIVE,213.74,348.36,59.986,1470658503,"201051344000576","219011344069620",29.08,20.00,0,331.23,363.69,37.4,34.2,0.301,515431.5,515431.5,2308,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658542,852264.00
08/08/2016 08:15,2,1.074,ACTIVE,211.93,342.95,59.981,1470658503,"274151322000087","219011344069620",28.59,24.30,0,327.62,353.77,31.1,28.1,0.190,732464.4,732464.4,2309,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470658542,852265.00
08/08/2016 08:30,2,1.729,ACTIVE,213.29,351.97,59.975,1470659403,"201051344000645","219011344069620",29.58,22.00,0,333.33,372.71,51.8,48.1,0.424,514994.6,514994.6,2308,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659404,852266.00
08/08/2016 08:30,2,1.533,ACTIVE,211.93,341.75,59.981,1470659403,"274151322000085","219011344069620",28.69,22.50,0,333.33,359.78,44.5,41.0,0.296,760205.7,760205.7,2282,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659405,852267.00
08/08/2016 08:30,2,1.758,ACTIVE,213.06,352.87,59.944,1470659403,"201051344000633","219011344069620",29.46,22.00,0,332.73,373.61,52.5,48.8,0.442,506431.0,506431.0,2304,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659406,852268.00
08/08/2016 08:30,2,1.799,ACTIVE,213.29,352.27,59.954,1470659403,"201051344000469","219011344069620",29.40,22.00,0,332.73,373.61,53.6,49.8,0.451,508613.8,508613.8,2316,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659407,852269.00
08/08/2016 08:30,2,1.717,ACTIVE,212.16,348.36,59.949,1470659403,"201051344000646","219011344069620",28.84,22.30,0,329.13,369.70,50.2,46.5,0.420,509896.8,509896.8,2306,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659407,852270.00
08/08/2016 08:30,2,1.592,ACTIVE,211.03,348.96,59.949,1470659403,"274151322000052","219011344069620",29.28,23.50,0,332.73,360.99,47.2,43.7,0.327,779395.8,779395.8,2284,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659408,852271.00
08/08/2016 08:30,2,1.637,ACTIVE,212.83,349.26,59.965,1470659403,"201051344000585","219011344069620",29.56,23.80,0,330.93,368.50,49.0,45.4,0.393,518812.9,518812.9,2300,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659409,852272.00
08/08/2016 08:30,2,1.736,ACTIVE,211.93,347.46,59.975,1470659403,"201051344001230","219011344069620",29.44,24.50,0,327.62,369.10,51.8,48.1,0.424,513255.0,513255.0,2315,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659410,852273.00
08/08/2016 08:30,2,1.684,ACTIVE,212.83,349.56,59.970,1470659403,"201051344000582","219011344069620",29.10,22.00,0,330.93,370.30,49.6,46.0,0.407,506073.7,506073.7,2304,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659411,852274.00
08/08/2016 08:30,2,1.812,ACTIVE,212.16,349.26,60.007,1470659403,"201051344000955","219011344069620",29.54,22.80,0,329.73,370.90,54.2,50.4,0.451,519587.3,519587.3,2311,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659412,852275.00
08/08/2016 08:30,2,1.045,ACTIVE,211.70,422.30,59.959,1470659403,"274151322000094","219011344069620",39.28,24.50,0,331.23,441.84,41.2,37.8,0.287,637796.6,637796.6,2325,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659413,852276.00
08/08/2016 08:30,2,1.775,ACTIVE,213.29,351.97,59.970,1470659403,"201051344000579","219011344069620",29.64,23.00,0,332.73,373.31,53.3,49.5,0.438,522836.7,522836.7,2314,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659414,852277.00
08/08/2016 08:30,2,1.756,ACTIVE,212.16,348.06,59.933,1470659403,"201051344000890","219011344069620",29.82,23.50,0,329.73,370.90,53.0,49.2,0.429,516837.6,516837.6,2302,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659415,852278.00
08/08/2016 08:30,2,1.742,ACTIVE,212.83,350.17,59.975,1470659403,"201051344000438","219011344069620",29.84,22.30,0,330.03,371.81,52.6,48.9,0.438,518436.0,518436.0,2313,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659416,852279.00
08/08/2016 08:30,2,1.719,ACTIVE,212.61,349.56,59.959,1470659403,"201051344000417","219011344069620",29.46,23.00,0,330.33,369.70,51.4,47.6,0.420,509971.6,509971.6,2306,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659417,852280.00
08/08/2016 08:30,2,1.469,ACTIVE,211.25,344.45,59.965,1470659403,"274151322000083","219011344069620",29.38,22.50,0,333.03,359.18,43.7,40.3,0.314,772382.5,772382.5,2289,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659418,852281.00
08/08/2016 08:30,2,1.705,ACTIVE,211.93,344.15,59.965,1470659403,"274151322000076","219011344069620",30.16,23.80,0,333.33,364.59,52.0,48.3,0.362,823749.2,823749.2,2294,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659419,852282.00
08/08/2016 08:30,2,1.783,ACTIVE,212.83,350.77,59.965,1470659403,"201051344000868","219011344069620",29.44,21.80,0,332.13,372.41,53.2,49.4,0.429,507491.6,507491.6,2309,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659419,852283.00
08/08/2016 08:30,2,1.604,ACTIVE,211.25,342.05,59.949,1470659403,"274151322000095","219011344069620",29.94,23.00,0,332.43,362.19,48.7,45.0,0.327,815432.6,815432.6,2298,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659420,852284.00
08/08/2016 08:30,2,1.809,ACTIVE,213.06,352.87,59.949,1470659403,"201051344000988","219011344069620",29.16,22.80,0,332.43,374.81,53.4,49.6,0.446,503784.3,503784.3,2315,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659421,852285.00
