ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 08:30,2,1.721,ACTIVE,212.38,348.36,59.970,1470659403,"201051344001025","219011344069620",29.34,23.00,0,331.23,370.90,51.1,47.4,0.415,517845.6,517845.6,2306,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659422,852286.00
08/08/2016 08:30,2,1.717,ACTIVE,213.06,350.47,60.012,1470659403,"201051344000458","219011344069620",29.44,23.00,0,333.03,372.11,51.3,47.6,0.438,514942.4,514942.4,2306,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659423,852287.00
08/08/2016 08:30,2,1.736,ACTIVE,213.74,352.87,59.996,1470659403,"201051344000853","219011344069620",29.48,22.00,0,333.93,373.61,51.9,48.1,0.433,514061.6,514061.6,2307,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659424,852288.00
08/08/2016 08:30,2,1.695,ACTIVE,212.61,349.26,59.970,1470659403,"201051344000685","219011344069620",29.44,22.50,0,330.33,370.60,50.6,46.9,0.438,517739.0,517739.0,2315,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659425,852289.00
08/08/2016 08:30,2,1.686,ACTIVE,212.61,349.26,59.981,1470659403,"201051344000917","219011344069620",29.14,23.00,0,330.63,369.70,49.8,46.1,0.411,514662.8,514662.8,2319,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659426,852290.00
08/08/2016 08:30,2,1.656,ACTIVE,212.38,348.96,59.970,1470659403,"201051344001145","219011344069620",29.34,22.30,0,330.93,369.10,49.3,45.6,0.402,519879.7,519879.7,2319,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659427,852291.00
08/08/2016 08:30,2,1.725,ACTIVE,212.83,349.86,59.975,1470659403,"201051344000651","219011344069620",29.42,21.80,0,331.83,371.21,51.4,47.7,0.424,512650.5,512650.5,2305,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659428,852292.00
08/08/2016 08:30,2,1.555,ACTIVE,211.03,350.77,59.975,1470659403,"274151322000088","219011344069620",28.59,23.50,0,332.13,359.78,45.1,41.6,0.301,744323.0,744323.0,2286,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659429,852293.00
08/08/2016 08:30,2,1.023,ACTIVE,211.93,425.31,59.944,1470659403,"274151322000068","219011344069620",39.80,26.00,0,332.13,443.34,41.9,38.5,0.278,637966.5,637966.5,2322,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659430,852294.00
08/08/2016 08:30,2,1.730,ACTIVE,212.38,348.96,59.970,1470659403,"201051344001135","219011344069620",29.36,22.50,0,331.23,369.70,51.5,47.8,0.415,508740.0,508740.0,2306,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659431,852295.00
08/08/2016 08:30,2,1.785,ACTIVE,212.61,350.47,59.965,1470659403,"201051344000594","219011344069620",29.38,22.30,0,330.93,372.11,53.1,49.4,0.429,519317.6,519317.6,2310,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659431,852296.00
08/08/2016 08:30,2,1.797,ACTIVE,212.61,350.17,59.981,1470659403,"201051344001203","219011344069620",29.52,22.50,0,332.43,373.61,53.7,49.9,0.451,516617.7,516617.7,2315,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659432,852297.00
08/08/2016 08:30,2,1.551,ACTIVE,211.48,352.87,59.965,1470659403,"274151322000054","219011344069620",28.82,24.00,0,332.13,361.59,45.3,41.8,0.309,759804.3,759804.3,2283,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659433,852298.00
08/08/2016 08:30,2,1.797,ACTIVE,213.06,350.47,59.981,1470659403,"201051344000867","219011344069620",29.30,22.50,0,333.33,372.41,53.3,49.5,0.433,506592.3,506592.3,2307,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659434,852299.00
08/08/2016 08:30,2,1.875,ACTIVE,212.83,351.97,59.970,1470659403,"201051344001093","219011344069620",29.22,23.00,0,332.13,373.01,55.5,51.7,0.455,514048.9,514048.9,2319,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659435,852300.00
08/08/2016 08:30,2,1.740,ACTIVE,213.06,352.27,59.975,1470659403,"201051344000900","219011344069620",29.98,21.50,0,333.03,373.01,52.9,49.1,0.433,522956.3,522956.3,2313,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659436,852301.00
08/08/2016 08:30,2,1.727,ACTIVE,213.29,351.07,59.970,1470659403,"201051344000648","219011344069620",29.62,21.30,0,333.93,373.31,51.9,48.1,0.424,512717.3,512717.3,2303,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659437,852302.00
08/08/2016 08:30,2,1.738,ACTIVE,213.29,351.67,59.965,1470659403,"201051344000569","219011344069620",29.54,22.30,0,332.43,373.31,52.0,48.3,0.424,523336.4,523336.4,2308,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659438,852303.00
08/08/2016 08:30,2,1.758,ACTIVE,213.29,351.97,59.965,1470659403,"201051344000983","219011344069620",29.52,22.50,0,334.24,373.01,52.6,48.8,0.438,515444.3,515444.3,2304,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659439,852304.00
08/08/2016 08:30,2,1.781,ACTIVE,213.29,352.27,59.954,1470659403,"201051344001158","219011344069620",29.34,22.50,0,333.63,373.91,53.0,49.2,0.442,508093.4,508093.4,2311,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659440,852305.00
08/08/2016 08:30,2,1.740,ACTIVE,213.51,352.57,59.938,1470659403,"201051344000576","219011344069620",29.48,21.50,0,333.93,373.31,52.0,48.2,0.429,515441.8,515441.8,2309,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659441,852306.00
08/08/2016 08:30,2,1.510,ACTIVE,211.48,340.55,59.959,1470659403,"274151322000087","219011344069620",28.77,27.30,0,332.43,359.18,44.0,40.6,0.278,732472.9,732472.9,2310,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470659441,852307.00
08/08/2016 08:45,2,2.273,ACTIVE,213.51,357.08,59.965,1470660303,"201051344000645","219011344069620",29.34,23.30,0,334.54,383.53,67.6,63.3,0.548,515008.5,515008.5,2309,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660304,852308.00
08/08/2016 08:45,2,2.020,ACTIVE,211.25,345.36,59.954,1470660303,"274151322000085","219011344069620",28.53,24.30,0,333.03,366.70,58.5,54.5,0.393,760217.6,760217.6,2283,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660305,852309.00
08/08/2016 08:45,2,2.289,ACTIVE,213.29,357.38,59.981,1470660303,"201051344000633","219011344069620",29.34,23.50,0,331.83,384.13,68.0,63.8,0.583,506445.1,506445.1,2305,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660306,852310.00
08/08/2016 08:45,2,2.307,ACTIVE,213.29,357.98,59.965,1470660303,"201051344000469","219011344069620",29.50,23.50,0,332.13,384.13,69.0,64.6,0.592,508628.1,508628.1,2317,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660307,852311.00
08/08/2016 08:45,2,2.199,ACTIVE,211.48,352.57,59.954,1470660303,"201051344000646","219011344069620",29.48,24.00,0,331.23,379.32,65.7,61.5,0.557,509910.4,509910.4,2307,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660308,852312.00
08/08/2016 08:45,2,2.113,ACTIVE,211.25,345.66,59.970,1470660303,"274151322000052","219011344069620",28.78,25.80,0,331.23,368.20,61.6,57.6,0.438,779408.5,779408.5,2285,0,0,0,L,1151911521,0,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660309,852313.00
08/08/2016 08:45,2,2.172,ACTIVE,212.38,353.47,59.981,1470660303,"201051344000585","219011344069620",29.22,25.50,0,332.43,378.42,64.3,60.1,0.539,518826.1,518826.1,2301,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660310,852314.00
08/08/2016 08:45,2,2.246,ACTIVE,211.93,352.27,59.975,1470660303,"201051344001230","219011344069620",29.66,26.00,0,327.32,379.02,67.5,63.2,0.557,513268.9,513268.9,2316,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660310,852315.00
08/08/2016 08:45,2,2.164,ACTIVE,212.83,354.37,59.986,1470660303,"201051344000582","219011344069620",29.56,23.50,0,332.13,380.22,64.8,60.6,0.530,506087.0,506087.0,2305,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660311,852316.00
08/08/2016 08:45,2,2.324,ACTIVE,211.48,353.17,59.991,1470660303,"201051344000955","219011344069620",29.66,24.30,0,328.52,381.12,69.8,65.5,0.592,519601.8,519601.8,2312,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660312,852317.00
08/08/2016 08:45,2,1.426,ACTIVE,211.25,416.89,59.965,1470660303,"274151322000094","219011344069620",37.95,26.50,0,395.25,448.75,54.5,50.7,0.371,637807.7,637807.7,2326,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660313,852318.00
08/08/2016 08:45,2,2.295,ACTIVE,213.29,357.08,59.970,1470660303,"201051344000579","219011344069620",29.60,24.30,0,333.93,384.13,68.8,64.5,0.570,522850.9,522850.9,2315,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660314,852319.00
08/08/2016 08:45,2,2.307,ACTIVE,211.70,353.77,59.954,1470660303,"201051344000890","219011344069620",29.42,24.80,0,330.03,380.82,68.7,64.4,0.566,516851.8,516851.8,2303,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660315,852320.00
08/08/2016 08:45,2,2.256,ACTIVE,212.16,353.77,59.970,1470660303,"201051344000438","219011344069620",29.86,23.50,0,332.13,381.42,68.3,64.0,0.575,518450.1,518450.1,2314,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660316,852321.00
08/08/2016 08:45,2,2.223,ACTIVE,211.93,352.87,59.959,1470660303,"201051344000417","219011344069620",29.54,24.30,0,330.03,379.32,66.5,62.3,0.570,509985.3,509985.3,2307,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660317,852322.00
08/08/2016 08:45,2,1.973,ACTIVE,211.25,350.77,59.965,1470660303,"274151322000083","219011344069620",29.12,24.50,0,330.03,366.10,58.1,54.2,0.420,772394.2,772394.2,2290,0,0,0,L,1151911521,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660318,852323.00
08/08/2016 08:45,2,2.256,ACTIVE,211.93,346.56,59.975,1470660303,"274151322000076","219011344069620",29.90,25.80,0,333.33,372.11,68.3,64.0,0.482,823763.2,823763.2,2295,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660319,852324.00
08/08/2016 08:45,2,2.316,ACTIVE,212.83,355.58,59.975,1470660303,"201051344000868","219011344069620",29.28,23.30,0,332.43,382.63,68.7,64.4,0.557,507505.8,507505.8,2310,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660320,852325.00
08/08/2016 08:45,2,2.150,ACTIVE,211.03,345.06,59.954,1470660303,"274151322000095","219011344069620",29.68,25.00,0,330.03,369.10,64.6,60.4,0.446,815445.8,815445.8,2299,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660321,852326.00
08/08/2016 08:45,2,2.322,ACTIVE,213.29,357.98,59.970,1470660303,"201051344000988","219011344069620",28.90,24.30,0,332.43,384.73,68.0,63.8,0.583,503798.4,503798.4,2316,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660322,852327.00
08/08/2016 08:45,2,2.215,ACTIVE,212.16,352.87,59.986,1470660303,"201051344001025","219011344069620",29.62,25.00,0,331.53,380.52,66.5,62.3,0.548,517859.3,517859.3,2307,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660323,852328.00
08/08/2016 08:45,2,2.234,ACTIVE,213.29,355.88,59.965,1470660303,"201051344000458","219011344069620",29.42,24.30,0,333.33,382.63,66.7,62.4,0.575,514956.2,514956.2,2307,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660324,852329.00
08/08/2016 08:45,2,2.275,ACTIVE,213.96,357.68,59.933,1470660303,"201051344000853","219011344069620",29.18,23.50,0,334.84,384.13,67.2,63.0,0.561,514075.5,514075.5,2308,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660325,852330.00
08/08/2016 08:45,2,2.174,ACTIVE,211.93,353.77,59.959,1470660303,"201051344000685","219011344069620",30.08,23.50,0,330.63,379.92,66.2,62.0,0.583,517752.6,517752.6,2316,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660325,852331.00
08/08/2016 08:45,2,2.174,ACTIVE,212.38,353.47,59.975,1470660303,"201051344000917","219011344069620",29.66,24.50,0,330.93,379.32,65.2,61.1,0.552,514676.3,514676.3,2320,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660326,852332.00
08/08/2016 08:45,2,2.160,ACTIVE,211.70,352.27,59.970,1470660303,"201051344001145","219011344069620",29.70,23.80,0,332.13,379.32,65.0,60.8,0.535,519893.0,519893.0,2320,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660327,852333.00
08/08/2016 08:45,2,2.225,ACTIVE,212.16,354.07,59.996,1470660303,"201051344000651","219011344069620",29.62,23.80,0,331.83,381.12,66.8,62.6,0.557,512664.2,512664.2,2306,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660328,852334.00
08/08/2016 08:45,2,2.066,ACTIVE,210.80,356.18,59.959,1470660303,"274151322000088","219011344069620",28.23,25.50,0,329.13,366.70,59.0,55.0,0.402,744335.1,744335.1,2287,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660329,852335.00
08/08/2016 08:45,2,1.426,ACTIVE,212.16,406.97,59.991,1470660303,"274151322000068","219011344069620",37.99,28.00,0,334.24,451.76,55.0,51.2,0.371,637977.7,637977.7,2323,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660330,852336.00
08/08/2016 08:45,2,2.234,ACTIVE,211.93,352.57,59.959,1470660303,"201051344001135","219011344069620",29.52,24.30,0,331.23,380.52,66.8,62.6,0.557,508753.8,508753.8,2307,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660331,852337.00
08/08/2016 08:45,2,2.305,ACTIVE,212.38,354.97,60.002,1470660303,"201051344000594","219011344069620",29.50,23.80,0,330.63,382.93,68.8,64.5,0.570,519331.8,519331.8,2311,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660332,852338.00
08/08/2016 08:45,2,2.322,ACTIVE,212.16,353.47,59.975,1470660303,"201051344001203","219011344069620",29.38,24.30,0,331.83,382.63,69.2,64.8,0.592,516632.0,516632.0,2316,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660333,852339.00
08/08/2016 08:45,2,2.053,ACTIVE,211.25,350.77,59.965,1470660303,"274151322000054","219011344069620",28.49,26.00,0,331.53,367.90,59.3,55.3,0.420,759816.4,759816.4,2284,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660334,852340.00
08/08/2016 08:45,2,2.271,ACTIVE,213.06,354.37,59.975,1470660303,"201051344000867","219011344069620",29.88,24.00,0,332.43,382.93,68.8,64.5,0.561,506606.5,506606.5,2308,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660335,852341.00
08/08/2016 08:45,2,2.365,ACTIVE,212.16,355.28,59.965,1470660303,"201051344001093","219011344069620",29.54,25.00,0,331.53,382.93,70.8,66.4,0.588,514063.6,514063.6,2320,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660336,852342.00
08/08/2016 08:45,2,2.281,ACTIVE,213.06,356.48,59.933,1470660303,"201051344000900","219011344069620",29.70,22.80,0,332.13,383.53,68.6,64.3,0.570,522970.5,522970.5,2314,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660337,852343.00
08/08/2016 08:45,2,2.232,ACTIVE,213.29,355.28,59.965,1470660303,"201051344000648","219011344069620",29.70,22.80,0,334.24,383.23,67.1,62.9,0.566,512731.2,512731.2,2304,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660338,852344.00
08/08/2016 08:45,2,2.260,ACTIVE,213.29,356.78,59.949,1470660303,"201051344000569","219011344069620",29.44,23.50,0,333.93,383.53,67.4,63.1,0.561,523350.3,523350.3,2309,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660338,852345.00
08/08/2016 08:45,2,2.240,ACTIVE,213.29,356.18,59.917,1470660303,"201051344000983","219011344069620",30.00,24.00,0,333.33,383.23,68.1,63.8,0.570,515458.3,515458.3,2305,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660339,852346.00
08/08/2016 08:45,2,2.320,ACTIVE,213.06,355.88,60.018,1470660303,"201051344001158","219011344069620",29.04,24.00,0,333.63,383.53,68.3,64.0,0.575,508107.5,508107.5,2312,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660340,852347.00
08/08/2016 08:45,2,2.254,ACTIVE,213.29,357.38,59.922,1470660303,"201051344000576","219011344069620",29.58,23.00,0,333.63,383.53,67.6,63.3,0.561,515455.7,515455.7,2310,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660341,852348.00
08/08/2016 08:45,2,1.998,ACTIVE,211.48,345.66,59.917,1470660303,"274151322000087","219011344069620",28.53,30.30,0,332.43,364.89,57.7,53.8,0.367,732484.7,732484.7,2311,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470660342,852349.00
08/08/2016 09:00,2,2.744,ACTIVE,215.09,348.06,59.970,1470661203,"201051344000645","219011344069620",29.44,25.50,0,334.84,394.95,81.9,77.1,0.380,515025.1,515025.1,2310,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661204,852350.00
08/08/2016 09:00,2,2.502,ACTIVE,212.16,345.66,59.991,1470661203,"274151322000085","219011344069620",28.11,26.30,0,332.73,373.31,71.2,66.8,0.486,760232.0,760232.0,2284,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661205,852351.00
08/08/2016 09:00,2,2.779,ACTIVE,215.09,349.56,59.959,1470661203,"201051344000633","219011344069620",29.18,25.30,0,332.73,392.25,82.2,77.4,0.384,506461.8,506461.8,2306,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661205,852352.00
08/08/2016 09:00,2,2.816,ACTIVE,215.32,348.66,59.975,1470661203,"201051344000469","219011344069620",29.10,25.50,0,333.63,392.55,83.0,78.2,0.384,508645.0,508645.0,2318,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661206,852353.00
08/08/2016 09:00,2,2.689,ACTIVE,213.51,357.38,59.986,1470661203,"201051344000646","219011344069620",29.20,25.80,0,328.22,388.94,79.5,74.8,0.672,509926.5,509926.5,2308,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661207,852354.00
08/08/2016 09:00,2,2.584,ACTIVE,211.93,357.38,59.970,1470661203,"274151322000052","219011344069620",28.84,28.00,0,331.83,375.71,75.5,70.9,0.530,779423.6,779423.6,2286,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661208,852355.00
08/08/2016 09:00,2,2.648,ACTIVE,214.41,357.98,59.959,1470661203,"201051344000585","219011344069620",29.24,27.30,0,330.03,388.64,78.5,73.8,0.658,518842.0,518842.0,2302,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661209,852356.00
08/08/2016 09:00,2,2.764,ACTIVE,213.51,345.36,59.965,1470661203,"201051344001230","219011344069620",29.16,26.80,0,326.12,388.34,81.7,76.9,0.380,513285.4,513285.4,2317,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661210,852357.00
08/08/2016 09:00,2,2.654,ACTIVE,214.41,358.58,59.981,1470661203,"201051344000582","219011344069620",29.44,25.00,0,331.23,390.14,79.2,74.5,0.663,506102.9,506102.9,2306,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661211,852358.00
08/08/2016 09:00,2,2.811,ACTIVE,213.51,346.86,60.002,1470661203,"201051344000955","219011344069620",29.46,27.50,0,327.62,388.94,83.9,79.1,0.393,519618.8,519618.8,2313,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661212,852359.00
08/08/2016 09:00,2,1.748,ACTIVE,211.93,413.29,59.965,1470661203,"274151322000094","219011344069620",38.39,28.50,0,391.34,453.86,68.0,63.7,0.468,637821.0,637821.0,2327,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661213,852360.00
08/08/2016 09:00,2,2.820,ACTIVE,215.32,348.06,59.970,1470661203,"201051344000579","219011344069620",29.08,26.30,0,334.54,392.55,83.1,78.3,0.384,522867.7,522867.7,2316,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661214,852361.00
08/08/2016 09:00,2,2.805,ACTIVE,213.74,345.66,59.965,1470661203,"201051344000890","219011344069620",29.16,26.80,0,329.73,389.54,82.8,78.0,0.380,516868.6,516868.6,2304,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661215,852362.00
08/08/2016 09:00,2,2.758,ACTIVE,214.19,348.06,59.949,1470661203,"201051344000438","219011344069620",29.66,25.30,0,330.93,390.74,82.9,78.1,0.389,518466.8,518466.8,2315,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661216,852363.00
08/08/2016 09:00,2,2.750,ACTIVE,214.19,347.16,59.949,1470661203,"201051344000417","219011344069620",28.94,26.00,0,331.23,389.24,80.7,75.9,0.380,510001.6,510001.6,2308,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661217,852364.00
08/08/2016 09:00,2,2.482,ACTIVE,211.93,350.47,59.954,1470661203,"274151322000083","219011344069620",28.73,26.80,0,331.83,373.91,72.2,67.8,0.521,772408.6,772408.6,2291,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661218,852365.00
08/08/2016 09:00,2,2.777,ACTIVE,212.83,345.96,59.965,1470661203,"274151322000076","219011344069620",29.86,29.00,0,333.33,379.02,84.0,79.1,0.318,823780.0,823780.0,2296,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661219,852366.00
08/08/2016 09:00,2,2.811,ACTIVE,214.64,347.76,59.959,1470661203,"201051344000868","219011344069620",29.34,25.00,0,333.33,391.34,83.5,78.7,0.384,507522.6,507522.6,2311,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661219,852367.00
08/08/2016 09:00,2,2.658,ACTIVE,211.70,343.25,59.965,1470661203,"274151322000095","219011344069620",29.78,26.50,0,331.53,376.92,80.2,75.5,0.301,815461.8,815461.8,2300,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661220,852368.00
08/08/2016 09:00,2,2.854,ACTIVE,215.32,349.86,59.996,1470661203,"201051344000988","219011344069620",27.67,26.50,0,333.03,395.25,80.0,75.3,0.380,503815.0,503815.0,2317,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661221,852369.00
08/08/2016 09:00,2,2.715,ACTIVE,214.19,346.56,59.949,1470661203,"201051344001025","219011344069620",29.44,27.00,0,329.73,390.14,81.0,76.3,0.367,517875.7,517875.7,2308,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661222,852370.00
08/08/2016 09:00,2,2.730,ACTIVE,215.32,347.76,60.007,1470661203,"201051344000458","219011344069620",29.24,26.00,0,334.84,394.35,81.0,76.2,0.384,514972.5,514972.5,2308,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661223,852371.00
08/08/2016 09:00,2,2.723,ACTIVE,216.00,349.56,59.970,1470661203,"201051344000853","219011344069620",29.70,25.30,0,335.14,396.15,82.0,77.2,0.380,514092.0,514092.0,2309,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661224,852372.00
08/08/2016 09:00,2,2.693,ACTIVE,213.74,348.36,59.970,1470661203,"201051344000685","219011344069620",29.50,25.00,0,330.03,389.84,80.5,75.7,0.393,517768.9,517768.9,2317,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661225,852373.00
08/08/2016 09:00,2,2.652,ACTIVE,214.19,357.98,59.922,1470661203,"201051344000917","219011344069620",29.52,26.00,0,330.63,389.54,79.3,74.7,0.676,514692.3,514692.3,2321,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661226,852374.00
08/08/2016 09:00,2,2.670,ACTIVE,213.96,357.08,59.996,1470661203,"201051344001145","219011344069620",29.12,25.30,0,331.23,389.54,78.8,74.1,0.650,519908.9,519908.9,2321,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661227,852375.00
08/08/2016 09:00,2,2.723,ACTIVE,214.64,347.46,60.012,1470661203,"201051344000651","219011344069620",29.30,25.50,0,331.83,390.74,80.8,76.1,0.376,512680.6,512680.6,2307,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661228,852376.00
08/08/2016 09:00,2,2.520,ACTIVE,211.70,351.37,59.965,1470661203,"274151322000088","219011344069620",28.19,27.00,0,332.13,374.51,71.9,67.5,0.495,744349.5,744349.5,2288,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661228,852377.00
08/08/2016 09:00,2,1.732,ACTIVE,212.61,425.91,59.965,1470661203,"274151322000068","219011344069620",38.84,30.00,0,394.95,454.46,67.5,63.2,0.460,637991.2,637991.2,2324,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661229,852378.00
08/08/2016 09:00,2,2.711,ACTIVE,214.19,345.96,59.954,1470661203,"201051344001135","219011344069620",29.22,25.80,0,331.23,389.24,80.2,75.5,0.367,508770.1,508770.1,2308,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661230,852379.00
08/08/2016 09:00,2,2.770,ACTIVE,214.41,347.46,59.938,1470661203,"201051344000594","219011344069620",29.46,25.80,0,330.93,391.34,82.7,77.8,0.380,519348.7,519348.7,2312,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661231,852380.00
08/08/2016 09:00,2,2.805,ACTIVE,214.41,347.76,59.986,1470661203,"201051344001203","219011344069620",29.42,26.50,0,331.23,392.25,83.6,78.8,0.393,516648.9,516648.9,2317,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661232,852381.00
08/08/2016 09:00,2,2.523,ACTIVE,212.38,356.18,59.959,1470661203,"274151322000054","219011344069620",28.33,28.00,0,331.83,374.81,72.3,67.9,0.499,759831.0,759831.0,2285,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661233,852382.00
08/08/2016 09:00,2,2.781,ACTIVE,214.87,345.96,59.975,1470661203,"201051344000867","219011344069620",29.58,26.30,0,332.13,391.04,83.4,78.5,0.380,506623.4,506623.4,2309,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661234,852383.00
08/08/2016 09:00,2,2.877,ACTIVE,214.19,347.46,59.965,1470661203,"201051344001093","219011344069620",29.10,27.80,0,330.33,390.14,84.8,79.9,0.389,514080.9,514080.9,2321,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661235,852384.00
08/08/2016 09:00,2,2.777,ACTIVE,215.09,347.46,59.970,1470661203,"201051344000900","219011344069620",29.78,24.80,0,333.63,392.55,83.8,79.0,0.389,522987.4,522987.4,2315,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661236,852385.00
08/08/2016 09:00,2,2.727,ACTIVE,215.32,348.06,59.970,1470661203,"201051344000648","219011344069620",29.50,24.30,0,333.63,391.64,81.5,76.7,0.380,512747.6,512747.6,2305,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661237,852386.00
08/08/2016 09:00,2,2.721,ACTIVE,215.32,348.36,59.970,1470661203,"201051344000569","219011344069620",29.64,25.30,0,333.63,391.64,81.7,77.0,0.384,523366.9,523366.9,2310,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661238,852387.00
08/08/2016 09:00,2,2.762,ACTIVE,215.32,349.56,59.965,1470661203,"201051344000983","219011344069620",29.50,26.30,0,332.73,391.64,82.6,77.8,0.376,515475.1,515475.1,2306,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661239,852388.00
08/08/2016 09:00,2,2.773,ACTIVE,215.32,348.36,59.986,1470661203,"201051344001158","219011344069620",29.14,26.00,0,333.93,391.94,81.9,77.1,0.384,508124.2,508124.2,2313,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661240,852389.00
08/08/2016 09:00,2,2.709,ACTIVE,215.77,349.26,59.970,1470661203,"201051344000576","219011344069620",29.94,24.50,0,333.33,395.55,82.2,77.4,0.380,515472.3,515472.3,2311,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661241,852390.00
08/08/2016 09:00,2,2.494,ACTIVE,212.38,358.88,59.965,1470661203,"274151322000087","219011344069620",28.07,33.80,0,332.13,371.81,70.9,66.5,0.455,732498.9,732498.9,2312,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470661242,852391.00
08/08/2016 09:15,2,3.307,ACTIVE,216.22,351.67,59.970,1470662103,"201051344000645","219011344069620",28.82,28.00,0,335.14,373.31,96.5,91.3,0.438,515046.3,515046.3,2311,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662104,852392.00
08/08/2016 09:15,2,3.033,ACTIVE,212.38,351.67,59.975,1470662103,"274151322000085","219011344069620",27.77,30.80,0,332.43,378.12,85.3,80.4,0.323,760250.5,760250.5,2285,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662105,852393.00
08/08/2016 09:15,2,3.312,ACTIVE,215.77,352.87,59.981,1470662103,"201051344000633","219011344069620",28.80,28.50,0,333.03,373.91,96.7,91.4,0.460,506483.0,506483.0,2307,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662106,852394.00
08/08/2016 09:15,2,3.342,ACTIVE,216.22,352.57,59.981,1470662103,"201051344000469","219011344069620",28.82,28.50,0,333.33,373.91,97.6,92.3,0.473,508666.5,508666.5,2319,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662107,852395.00
08/08/2016 09:15,2,3.248,ACTIVE,213.96,348.06,59.975,1470662103,"201051344000646","219011344069620",28.57,29.80,0,331.83,390.74,94.0,88.8,0.446,509947.1,509947.1,2309,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662108,852396.00
08/08/2016 09:15,2,3.107,ACTIVE,212.38,348.96,59.970,1470662103,"274151322000052","219011344069620",28.55,32.80,0,332.13,377.22,89.9,84.9,0.349,779443.2,779443.2,2287,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662108,852397.00
08/08/2016 09:15,2,3.225,ACTIVE,214.64,348.66,59.975,1470662103,"201051344000585","219011344069620",28.47,31.50,0,332.73,388.94,93.0,87.8,0.429,518862.3,518862.3,2303,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662109,852398.00
08/08/2016 09:15,2,3.268,ACTIVE,213.96,346.86,59.949,1470662103,"201051344001230","219011344069620",28.82,31.50,0,332.43,370.00,95.5,90.3,0.442,513306.4,513306.4,2318,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662110,852399.00
08/08/2016 09:15,2,3.215,ACTIVE,214.87,350.17,59.996,1470662103,"201051344000582","219011344069620",28.53,28.80,0,332.73,392.55,93.0,87.8,0.429,506123.3,506123.3,2307,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662111,852400.00
08/08/2016 09:15,2,3.334,ACTIVE,213.96,347.76,59.981,1470662103,"201051344000955","219011344069620",28.94,29.80,0,332.73,371.21,97.8,92.5,0.464,519640.4,519640.4,2314,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662112,852401.00
08/08/2016 09:15,2,2.047,ACTIVE,212.38,414.79,59.975,1470662103,"274151322000094","219011344069620",39.00,32.60,0,391.34,461.38,81.3,76.6,0.314,637838.5,637838.5,2328,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662113,852402.00
08/08/2016 09:15,2,3.346,ACTIVE,216.00,351.07,59.991,1470662103,"201051344000579","219011344069620",28.71,29.80,0,334.84,373.61,97.3,92.0,0.451,522889.1,522889.1,2317,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662114,852403.00
08/08/2016 09:15,2,3.297,ACTIVE,214.19,347.16,59.981,1470662103,"201051344000890","219011344069620",28.88,30.00,0,333.03,371.21,96.5,91.2,0.442,516889.8,516889.8,2305,0,0,0,L,1122011218,0,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662115,852404.00
08/08/2016 09:15,2,3.299,ACTIVE,214.64,347.76,60.002,1470662103,"201051344000438","219011344069620",28.86,28.80,0,333.63,372.41,96.4,91.2,0.460,518488.1,518488.1,2316,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662116,852405.00
08/08/2016 09:15,2,3.230,ACTIVE,214.41,348.96,59.970,1470662103,"201051344000417","219011344069620",28.75,30.50,0,333.63,371.21,94.1,88.9,0.442,510022.3,510022.3,2309,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662116,852406.00
08/08/2016 09:15,2,2.992,ACTIVE,212.38,344.76,59.975,1470662103,"274151322000083","219011344069620",28.55,31.50,0,312.29,408.78,86.5,81.6,0.345,772427.3,772427.3,2292,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662117,852407.00
08/08/2016 09:15,2,3.330,ACTIVE,213.29,350.77,59.981,1470662103,"274151322000076","219011344069620",29.40,33.80,0,334.54,364.89,99.2,93.8,0.380,823801.8,823801.8,2297,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662118,852408.00
08/08/2016 09:15,2,3.320,ACTIVE,215.54,350.47,60.007,1470662103,"201051344000868","219011344069620",28.88,27.80,0,334.54,372.71,97.1,91.8,0.446,507544.1,507544.1,2312,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662119,852409.00
08/08/2016 09:15,2,3.217,ACTIVE,212.61,352.87,59.981,1470662103,"274151322000095","219011344069620",29.32,32.40,0,332.73,361.29,95.5,90.3,0.358,815482.6,815482.6,2301,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662120,852410.00
08/08/2016 09:15,2,3.357,ALERT,216.22,353.17,59.986,1470662103,"201051344000988","219011344069620",28.55,29.50,0,299.97,389.54,97.1,91.8,0.460,503836.2,503836.2,2318,0,0,0,L,1122011218,0,122.91,123.36,0002,25,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662122,852411.00
08/08/2016 09:15,2,3.291,ACTIVE,214.64,348.36,59.991,1470662103,"201051344001025","219011344069620",28.53,31.50,0,333.93,371.21,95.0,89.8,0.433,517896.6,517896.6,2309,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662123,852412.00
08/08/2016 09:15,2,3.287,ACTIVE,216.22,351.07,59.981,1470662103,"201051344000458","219011344069620",28.67,29.50,0,334.84,372.41,95.5,90.3,0.460,514993.5,514993.5,2309,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662124,852413.00
08/08/2016 09:15,2,3.318,ACTIVE,216.67,354.07,59.986,1470662103,"201051344000853","219011344069620",28.75,28.00,0,336.34,376.31,96.6,91.3,0.455,514113.2,514113.2,2310,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662125,852414.00
08/08/2016 09:15,2,3.266,ACTIVE,214.19,348.06,59.965,1470662103,"201051344000685","219011344069620",28.69,28.00,0,333.93,372.11,94.9,89.7,0.464,517789.7,517789.7,2318,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662126,852415.00
08/08/2016 09:15,2,3.217,ACTIVE,214.87,350.77,59.949,1470662103,"201051344000917","219011344069620",28.75,30.30,0,331.53,390.44,93.6,88.4,0.451,514712.9,514712.9,2322,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662127,852416.00
08/08/2016 09:15,2,3.180,ACTIVE,214.41,348.06,59.986,1470662103,"201051344001145","219011344069620",29.08,29.30,0,332.43,389.54,93.6,88.4,0.424,519929.4,519929.4,2322,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662128,852417.00
08/08/2016 09:15,2,3.277,ACTIVE,214.87,349.56,59.991,1470662103,"201051344000651","219011344069620",28.69,29.00,0,334.54,371.81,95.3,90.1,0.438,512701.6,512701.6,2308,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662128,852418.00
08/08/2016 09:15,2,3.059,ACTIVE,211.93,342.35,59.986,1470662103,"274151322000088","219011344069620",27.77,32.00,0,332.43,377.82,86.0,81.1,0.323,744368.3,744368.3,2289,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662129,852419.00
08/08/2016 09:15,2,2.055,ACTIVE,213.29,422.30,59.981,1470662103,"274151322000068","219011344069620",39.18,33.50,0,395.85,464.68,81.3,76.6,0.305,638008.8,638008.8,2325,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662130,852420.00
08/08/2016 09:15,2,3.271,ACTIVE,214.64,347.16,59.981,1470662103,"201051344001135","219011344069620",28.65,29.50,0,333.33,370.90,94.9,89.7,0.446,508790.9,508790.9,2309,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662131,852421.00
08/08/2016 09:15,2,3.359,ACTIVE,215.09,350.77,59.986,1470662103,"201051344000594","219011344069620",28.61,29.50,0,333.63,373.01,97.4,92.1,0.451,519370.1,519370.1,2313,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662132,852422.00
08/08/2016 09:15,2,3.354,ACTIVE,214.87,349.56,59.981,1470662103,"201051344001203","219011344069620",28.77,30.00,0,334.24,373.61,97.7,92.4,0.460,516670.5,516670.5,2318,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662133,852423.00
08/08/2016 09:15,2,3.066,ACTIVE,212.61,344.76,59.981,1470662103,"274151322000054","219011344069620",27.87,32.60,0,332.13,378.72,86.5,81.6,0.331,759849.8,759849.8,2286,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662134,852424.00
08/08/2016 09:15,2,3.332,ACTIVE,215.77,350.47,59.986,1470662103,"201051344000867","219011344069620",28.86,29.80,0,334.54,372.41,97.5,92.1,0.442,506644.9,506644.9,2310,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662135,852425.00
08/08/2016 09:15,2,3.365,ACTIVE,214.87,349.86,59.981,1470662103,"201051344001093","219011344069620",28.94,31.30,0,333.63,372.71,98.7,93.4,0.451,514102.7,514102.7,2322,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662136,852426.00
08/08/2016 09:15,2,3.352,ALERT,216.00,352.27,59.986,1470662103,"201051344000900","219011344069620",29.04,27.80,0,301.77,389.84,98.6,93.3,0.460,523009.0,523009.0,2316,0,0,0,L,1122011218,0,123.14,123.14,0002,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662138,852427.00
08/08/2016 09:15,2,3.289,ACTIVE,216.22,351.07,59.991,1470662103,"201051344000648","219011344069620",28.73,27.30,0,335.14,373.31,95.8,90.5,0.451,512768.7,512768.7,2306,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662139,852428.00
08/08/2016 09:15,2,3.279,ACTIVE,216.45,351.97,59.986,1470662103,"201051344000569","219011344069620",29.02,29.00,0,334.24,373.31,96.5,91.2,0.451,523388.1,523388.1,2311,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662139,852429.00
