ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 09:15,2,3.332,ACTIVE,216.45,351.67,59.986,1470662103,"201051344000983","219011344069620",28.78,28.80,0,334.24,373.61,97.2,91.8,0.455,515496.5,515496.5,2307,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662140,852430.00
08/08/2016 09:15,2,3.326,ACTIVE,216.45,351.97,59.986,1470662103,"201051344001158","219011344069620",28.63,29.30,0,334.54,373.31,96.4,91.1,0.455,508145.4,508145.4,2314,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662141,852431.00
08/08/2016 09:15,2,3.301,ACTIVE,216.45,353.47,59.991,1470662103,"201051344000576","219011344069620",28.92,27.80,0,333.93,375.71,96.6,91.3,0.455,515493.6,515493.6,2312,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662142,852432.00
08/08/2016 09:15,2,3.031,ACTIVE,212.61,344.76,59.949,1470662103,"274151322000087","219011344069620",27.71,40.00,0,332.13,376.31,85.1,80.2,0.292,732517.4,732517.4,2313,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470662143,852433.00
08/08/2016 09:30,2,3.809,ALERT,216.67,352.87,60.018,1470663003,"201051344000645","219011344069620",28.55,30.00,0,299.37,385.93,110.2,104.4,0.508,515070.6,515070.6,2312,0,0,0,L,1122011218,0,123.59,123.59,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663005,852434.00
08/08/2016 09:30,2,3.523,ACTIVE,212.83,351.67,60.012,1470663003,"274151322000085","219011344069620",27.29,33.80,0,332.13,384.13,97.4,92.1,0.367,760272.1,760272.1,2286,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663006,852435.00
08/08/2016 09:30,2,3.811,ACTIVE,216.22,353.77,60.012,1470663003,"201051344000633","219011344069620",28.55,31.00,0,322.51,383.53,110.2,104.5,0.521,506507.4,506507.4,2308,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663007,852436.00
08/08/2016 09:30,2,3.795,ALERT,216.90,353.77,60.018,1470663003,"201051344000469","219011344069620",28.90,30.50,0,296.96,391.34,111.0,105.2,0.539,508691.0,508691.0,2320,0,0,0,L,1122011218,0,122.91,123.81,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663008,852437.00
08/08/2016 09:30,2,3.760,ACTIVE,214.41,350.17,60.012,1470663003,"201051344000646","219011344069620",28.13,33.00,0,329.73,375.71,107.1,101.5,0.508,509970.8,509970.8,2310,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663009,852438.00
08/08/2016 09:30,2,3.609,ACTIVE,212.83,351.97,60.007,1470663003,"274151322000052","219011344069620",28.11,35.80,0,332.43,366.10,102.8,97.3,0.402,779466.0,779466.0,2288,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663010,852439.00
08/08/2016 09:30,2,3.727,ACTIVE,215.32,350.17,60.023,1470663003,"201051344000585","219011344069620",28.25,35.00,0,333.33,374.81,106.6,100.9,0.495,518885.9,518885.9,2304,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663011,852440.00
08/08/2016 09:30,2,3.773,ALERT,214.41,349.56,59.975,1470663003,"201051344001230","219011344069620",28.45,34.80,0,293.06,405.17,108.7,102.9,0.508,513330.4,513330.4,2319,0,0,0,L,1122011218,0,123.14,122.01,0002,30,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663013,852441.00
08/08/2016 09:30,2,3.711,ALERT,215.54,350.47,60.023,1470663003,"201051344000582","219011344069620",28.19,31.30,0,297.87,386.23,106.1,100.5,0.482,506146.7,506146.7,2308,0,0,0,L,1122011218,0,123.59,122.91,0002,27,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663015,852442.00
08/08/2016 09:30,2,3.883,ACTIVE,214.41,349.26,60.012,1470663003,"201051344000955","219011344069620",28.17,32.00,0,329.73,376.01,110.8,105.0,0.526,519665.0,519665.0,2315,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663016,852443.00
08/08/2016 09:30,2,2.352,ACTIVE,213.06,419.30,60.007,1470663003,"274151322000094","219011344069620",38.92,37.00,0,390.14,472.20,92.2,87.0,0.358,637859.1,637859.1,2329,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663017,852444.00
08/08/2016 09:30,2,3.834,ALERT,216.90,353.17,59.986,1470663003,"201051344000579","219011344069620",28.53,32.40,0,291.85,388.04,110.8,105.0,0.517,522913.7,522913.7,2318,0,0,0,L,1122011218,0,123.36,123.36,0002,27,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663019,852445.00
08/08/2016 09:30,2,3.842,ALERT,214.64,348.96,60.007,1470663003,"201051344000890","219011344069620",27.99,33.80,0,290.95,387.44,109.0,103.3,0.482,516914.1,516914.1,2306,0,0,0,L,1122011218,0,123.59,121.78,0002,32,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663021,852446.00
08/08/2016 09:30,2,3.781,ALERT,215.09,350.47,59.986,1470663003,"201051344000438","219011344069620",28.61,31.00,0,297.57,390.14,109.5,103.8,0.508,518512.4,518512.4,2317,0,0,0,L,1122011218,0,123.59,122.46,0002,29,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663022,852447.00
08/08/2016 09:30,2,3.768,ACTIVE,215.09,351.37,60.012,1470663003,"201051344000417","219011344069620",27.97,34.50,0,332.43,375.41,106.8,101.2,0.504,510046.1,510046.1,2310,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663023,852448.00
08/08/2016 09:30,2,3.477,ALERT,212.83,346.86,60.002,1470663003,"274151322000083","219011344069620",28.25,36.00,0,296.06,383.83,99.6,94.2,0.402,772449.3,772449.3,2293,0,0,0,L,1151911521,0,122.01,122.68,0002,26,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663025,852449.00
08/08/2016 09:30,2,3.820,ACTIVE,213.51,343.55,59.991,1470663003,"274151322000076","219011344069620",28.92,36.30,0,316.20,414.49,112.0,106.2,0.433,823826.9,823826.9,2298,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663026,852450.00
08/08/2016 09:30,2,3.867,ALERT,216.00,352.87,60.012,1470663003,"201051344000868","219011344069620",28.23,31.00,0,299.97,387.14,110.6,104.8,0.513,507568.8,507568.8,2313,0,0,0,L,1122011218,0,122.91,123.36,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663028,852451.00
08/08/2016 09:30,2,3.750,ALERT,212.83,345.96,60.002,1470663003,"274151322000095","219011344069620",28.59,36.00,0,292.16,388.04,108.5,102.8,0.411,815506.8,815506.8,2302,0,0,0,L,1151911521,0,122.46,122.68,0002,28,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663030,852452.00
08/08/2016 09:30,2,3.896,ALERT,216.90,354.67,60.002,1470663003,"201051344000988","219011344069620",28.03,32.00,0,297.87,389.24,110.7,104.9,0.517,503860.8,503860.8,2320,0,0,0,L,1122011218,0,123.14,123.59,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663031,852453.00
08/08/2016 09:30,2,3.779,ACTIVE,215.09,349.26,60.012,1470663003,"201051344001025","219011344069620",28.49,34.80,0,332.73,376.31,108.9,103.2,0.504,517920.9,517920.9,2310,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663032,852454.00
08/08/2016 09:30,2,3.777,ACTIVE,216.67,352.87,60.012,1470663003,"201051344000458","219011344069620",28.63,31.80,0,334.84,377.52,109.5,103.7,0.521,515017.9,515017.9,2310,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663034,852455.00
08/08/2016 09:30,2,3.783,ACTIVE,217.13,355.28,59.996,1470663003,"201051344000853","219011344069620",28.84,30.30,0,335.44,380.82,110.6,104.8,0.521,514137.9,514137.9,2311,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663035,852456.00
08/08/2016 09:30,2,3.754,ALERT,214.64,350.17,60.023,1470663003,"201051344000685","219011344069620",28.49,31.30,0,295.76,389.24,108.4,102.7,0.526,517813.8,517813.8,2319,0,0,0,L,1122011218,0,123.81,122.01,0002,27,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663036,852457.00
08/08/2016 09:30,2,3.764,ALERT,215.09,350.17,60.018,1470663003,"201051344000917","219011344069620",28.07,32.40,0,296.36,387.14,107.0,101.4,0.504,514736.8,514736.8,2323,0,0,0,L,1122011218,0,123.14,122.68,0002,28,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663038,852458.00
08/08/2016 09:30,2,3.686,ALERT,214.41,349.86,59.981,1470663003,"201051344001145","219011344069620",28.67,31.30,0,300.27,387.14,107.1,101.5,0.486,519953.3,519953.3,2323,0,0,0,L,1122011218,0,122.91,122.01,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663040,852459.00
08/08/2016 09:30,2,3.824,ACTIVE,215.32,350.77,60.002,1470663003,"201051344000651","219011344069620",28.07,32.00,0,333.33,375.71,108.7,103.0,0.513,512726.0,512726.0,2309,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663041,852460.00
08/08/2016 09:30,2,3.539,ACTIVE,212.38,348.06,59.981,1470663003,"274151322000088","219011344069620",27.41,35.00,0,315.90,407.87,98.2,92.9,0.362,744390.3,744390.3,2290,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663042,852461.00
08/08/2016 09:30,2,2.363,ACTIVE,213.51,421.10,59.996,1470663003,"274151322000068","219011344069620",39.04,38.00,0,397.05,476.41,93.4,88.2,0.358,638029.6,638029.6,2326,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663043,852462.00
08/08/2016 09:30,2,3.740,ACTIVE,214.87,349.26,60.012,1470663003,"201051344001135","219011344069620",28.53,32.40,0,330.33,375.41,108.0,102.4,0.504,508815.2,508815.2,2310,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663044,852463.00
08/08/2016 09:30,2,3.861,ACTIVE,215.54,352.57,59.970,1470663003,"201051344000594","219011344069620",28.37,32.20,0,315.30,384.13,111.0,105.2,0.513,519395.0,519395.0,2314,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663045,852464.00
08/08/2016 09:30,2,3.799,ACTIVE,215.54,351.37,60.012,1470663003,"201051344001203","219011344069620",28.84,33.80,0,333.63,376.92,111.0,105.2,0.544,516695.5,516695.5,2319,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663046,852465.00
08/08/2016 09:30,2,3.545,ALERT,212.83,351.67,60.002,1470663003,"274151322000054","219011344069620",27.51,36.50,0,296.66,371.21,98.7,93.4,0.380,759871.9,759871.9,2287,0,0,0,L,1151911521,0,122.46,122.46,0002,30,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663047,852466.00
08/08/2016 09:30,2,3.850,ACTIVE,216.22,353.17,60.002,1470663003,"201051344000867","219011344069620",28.51,32.40,0,314.70,401.56,111.2,105.4,0.508,506669.9,506669.9,2311,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663048,852467.00
08/08/2016 09:30,2,3.861,ALERT,215.32,351.37,60.007,1470663003,"201051344001093","219011344069620",28.57,34.00,0,295.46,391.34,111.8,105.9,0.517,514127.9,514127.9,2323,0,0,0,L,1122011218,0,123.59,122.46,0002,32,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663050,852468.00
08/08/2016 09:30,2,3.869,ALERT,216.45,352.87,60.002,1470663003,"201051344000900","219011344069620",28.71,30.00,0,299.67,390.44,112.5,106.6,0.517,523034.3,523034.3,2318,0,0,0,L,1122011218,0,123.36,123.36,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663052,852469.00
08/08/2016 09:30,2,3.801,ALERT,216.67,353.77,60.002,1470663003,"201051344000648","219011344069620",28.41,29.30,0,299.07,389.54,109.4,103.6,0.517,512793.2,512793.2,2307,0,0,0,L,1122011218,0,122.91,123.81,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663054,852470.00
08/08/2016 09:30,2,3.793,ACTIVE,216.67,354.07,59.996,1470663003,"201051344000569","219011344069620",28.71,30.80,0,335.14,377.82,110.3,104.5,0.504,523412.9,523412.9,2312,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663055,852471.00
08/08/2016 09:30,2,3.850,ACTIVE,216.67,352.57,60.034,1470663003,"201051344000983","219011344069620",28.51,30.80,0,333.93,378.12,111.1,105.3,0.517,515521.5,515521.5,2308,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663056,852472.00
08/08/2016 09:30,2,3.832,ALERT,216.67,353.47,60.002,1470663003,"201051344001158","219011344069620",28.35,31.80,0,299.37,386.53,110.0,104.3,0.517,508170.1,508170.1,2315,0,0,0,L,1122011218,0,123.14,123.36,0002,29,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663057,852473.00
08/08/2016 09:30,2,3.803,ALERT,216.67,353.77,60.002,1470663003,"201051344000576","219011344069620",28.63,29.80,0,290.95,391.94,110.3,104.6,0.517,515518.4,515518.4,2313,0,0,0,L,1122011218,0,123.36,123.36,0002,26,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663059,852474.00
08/08/2016 09:30,2,3.473,ALERT,212.83,354.37,60.002,1470663003,"274151322000087","219011344069620",27.61,46.20,0,295.46,389.54,97.1,91.8,0.345,732539.2,732539.2,2314,0,0,0,L,1151911521,0,122.23,122.68,0002,38,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663061,852475.00
08/08/2016 09:45,2,4.307,ACTIVE,216.45,354.67,59.975,1470663903,"201051344000645","219011344069620",28.29,32.40,0,337.84,381.73,123.4,117.2,0.566,515098.2,515098.2,2314,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663904,852476.00
08/08/2016 09:45,2,3.984,ACTIVE,212.38,342.95,59.975,1470663903,"274151322000085","219011344069620",26.96,37.30,0,333.33,365.49,108.8,103.1,0.420,760296.4,760296.4,2287,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663905,852477.00
08/08/2016 09:45,2,4.350,ACTIVE,216.00,355.28,59.996,1470663903,"201051344000633","219011344069620",27.97,33.80,0,335.44,382.03,123.3,117.1,0.588,506535.0,506535.0,2309,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663906,852478.00
08/08/2016 09:45,2,4.328,ACTIVE,216.90,354.37,59.975,1470663903,"201051344000469","219011344069620",28.37,32.60,0,336.64,382.63,124.4,118.2,0.597,508718.9,508718.9,2322,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663907,852479.00
08/08/2016 09:45,2,4.203,ACTIVE,214.41,351.97,59.991,1470663903,"201051344000646","219011344069620",28.25,36.00,0,333.63,380.52,120.3,114.2,0.583,509997.7,509997.7,2311,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663908,852480.00
08/08/2016 09:45,2,4.100,ACTIVE,212.16,351.97,59.944,1470663903,"274151322000052","219011344069620",27.87,39.30,0,332.13,368.50,115.6,109.7,0.451,779491.8,779491.8,2289,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663909,852481.00
08/08/2016 09:45,2,4.236,ACTIVE,215.54,350.77,60.018,1470663903,"201051344000585","219011344069620",28.01,37.80,0,333.03,378.72,120.2,114.0,0.566,518912.7,518912.7,2305,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663910,852482.00
08/08/2016 09:45,2,4.314,ACTIVE,214.41,349.56,59.965,1470663903,"201051344001230","219011344069620",27.79,37.50,0,332.73,379.92,121.4,115.3,0.575,513357.6,513357.6,2321,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663910,852483.00
08/08/2016 09:45,2,4.191,ACTIVE,215.54,351.07,59.965,1470663903,"201051344000582","219011344069620",28.07,34.00,0,333.03,380.22,119.2,113.1,0.552,506173.3,506173.3,2310,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663911,852484.00
08/08/2016 09:45,2,4.312,ACTIVE,214.41,351.07,59.970,1470663903,"201051344000955","219011344069620",28.29,35.40,0,333.63,380.52,123.5,117.3,0.588,519692.7,519692.7,2316,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663912,852485.00
08/08/2016 09:45,2,2.658,ACTIVE,212.16,425.31,59.965,1470663903,"274151322000094","219011344069620",38.70,40.00,0,393.15,439.43,104.5,99.0,0.411,637882.3,637882.3,2330,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663913,852486.00
08/08/2016 09:45,2,4.359,ACTIVE,216.67,354.67,59.975,1470663903,"201051344000579","219011344069620",28.13,34.30,0,338.14,382.33,124.2,117.9,0.579,522941.4,522941.4,2320,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663914,852487.00
08/08/2016 09:45,2,4.328,ACTIVE,214.41,349.86,59.970,1470663903,"201051344000890","219011344069620",27.85,36.50,0,333.63,380.52,122.1,115.9,0.561,516941.4,516941.4,2308,0,0,0,L,1122011218,0,123.36,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663915,852488.00
08/08/2016 09:45,2,4.246,ACTIVE,215.09,350.77,59.970,1470663903,"201051344000438","219011344069620",28.53,33.80,0,333.33,381.12,122.7,116.5,0.597,518539.8,518539.8,2319,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663916,852489.00
08/08/2016 09:45,2,4.234,ACTIVE,214.87,351.97,59.986,1470663903,"201051344000417","219011344069620",27.89,37.30,0,333.33,380.22,119.5,113.5,0.575,510072.7,510072.7,2311,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663917,852490.00
08/08/2016 09:45,2,3.965,ACTIVE,211.93,345.36,59.959,1470663903,"274151322000083","219011344069620",27.99,39.50,0,332.43,367.30,112.4,106.5,0.460,772474.2,772474.2,2295,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663918,852491.00
08/08/2016 09:45,2,4.346,ACTIVE,212.83,344.45,59.981,1470663903,"274151322000076","219011344069620",28.41,39.30,0,333.93,371.51,125.1,118.8,0.491,823854.7,823854.7,2299,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663919,852492.00
08/08/2016 09:45,2,4.350,ACTIVE,215.77,352.57,59.981,1470663903,"201051344000868","219011344069620",28.11,33.00,0,333.63,380.82,123.7,117.5,0.566,507596.3,507596.3,2315,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663920,852493.00
08/08/2016 09:45,2,4.232,ACTIVE,212.16,356.48,59.970,1470663903,"274151322000095","219011344069620",28.45,39.50,0,332.73,367.60,121.9,115.7,0.460,815533.9,815533.9,2304,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663921,852494.00
08/08/2016 09:45,2,4.342,ACTIVE,216.67,355.28,59.975,1470663903,"201051344000988","219011344069620",27.25,34.30,0,336.64,382.63,119.8,113.7,0.566,503887.8,503887.8,2322,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663922,852495.00
08/08/2016 09:45,2,4.299,ACTIVE,215.09,350.77,59.965,1470663903,"201051344001025","219011344069620",28.01,38.20,0,333.33,380.82,121.9,115.7,0.557,517948.0,517948.0,2311,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663923,852496.00
08/08/2016 09:45,2,4.289,ACTIVE,216.45,354.07,60.012,1470663903,"201051344000458","219011344069620",28.25,33.80,0,338.44,381.73,122.7,116.5,0.592,515045.1,515045.1,2311,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663924,852497.00
08/08/2016 09:45,2,4.344,ACTIVE,217.13,354.97,59.970,1470663903,"201051344000853","219011344069620",28.17,32.60,0,339.65,385.33,123.9,117.7,0.583,514165.4,514165.4,2312,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663925,852498.00
08/08/2016 09:45,2,4.256,ACTIVE,214.41,351.67,59.965,1470663903,"201051344000685","219011344069620",28.13,33.30,0,333.03,380.22,121.2,115.1,0.592,517840.7,517840.7,2321,0,0,0,L,1122011218,0,123.81,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663925,852499.00
08/08/2016 09:45,2,4.232,ACTIVE,215.32,352.27,60.002,1470663903,"201051344000917","219011344069620",28.03,35.20,0,332.73,379.62,120.2,114.1,0.575,514763.3,514763.3,2325,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663926,852500.00
08/08/2016 09:45,2,4.215,ACTIVE,214.64,351.37,59.970,1470663903,"201051344001145","219011344069620",28.23,33.80,0,333.33,379.62,120.5,114.4,0.570,519979.8,519979.8,2325,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663927,852501.00
08/08/2016 09:45,2,4.273,ACTIVE,215.54,352.87,59.970,1470663903,"201051344000651","219011344069620",28.07,34.30,0,332.43,379.62,121.6,115.4,0.557,512752.9,512752.9,2310,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663928,852502.00
08/08/2016 09:45,2,4.016,ACTIVE,211.93,355.88,59.981,1470663903,"274151322000088","219011344069620",27.00,37.80,0,333.03,365.19,109.8,104.1,0.415,744414.6,744414.6,2291,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663929,852503.00
08/08/2016 09:45,2,2.680,ACTIVE,212.83,419.30,59.965,1470663903,"274151322000068","219011344069620",38.61,40.60,0,395.25,441.24,104.5,99.0,0.407,638052.6,638052.6,2327,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663930,852504.00
08/08/2016 09:45,2,4.236,ACTIVE,215.09,351.67,59.970,1470663903,"201051344001135","219011344069620",28.25,34.80,0,334.24,380.22,121.1,115.0,0.575,508842.0,508842.0,2311,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663931,852505.00
08/08/2016 09:45,2,4.367,ACTIVE,215.32,352.87,59.981,1470663903,"201051344000594","219011344069620",28.13,34.30,0,332.73,381.42,124.3,118.1,0.579,519422.5,519422.5,2315,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663932,852506.00
08/08/2016 09:45,2,4.393,ACTIVE,215.54,351.97,59.970,1470663903,"201051344001203","219011344069620",27.93,36.00,0,333.33,380.82,124.3,118.0,0.588,516723.1,516723.1,2320,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663933,852507.00
08/08/2016 09:45,2,4.020,ACTIVE,212.38,346.26,59.975,1470663903,"274151322000054","219011344069620",27.15,39.50,0,332.13,365.49,110.5,104.7,0.433,759896.3,759896.3,2289,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663934,852508.00
08/08/2016 09:45,2,4.379,ACTIVE,216.00,352.87,59.981,1470663903,"201051344000867","219011344069620",27.99,34.50,0,333.33,380.82,124.1,117.9,0.570,506697.4,506697.4,2312,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663934,852509.00
08/08/2016 09:45,2,4.334,ACTIVE,215.32,353.17,59.970,1470663903,"201051344001093","219011344069620",28.33,37.00,0,333.03,381.12,124.4,118.1,0.579,514155.5,514155.5,2325,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663935,852510.00
08/08/2016 09:45,2,4.367,ACTIVE,216.45,354.97,59.975,1470663903,"201051344000900","219011344069620",28.47,31.50,0,334.54,382.63,125.8,119.5,0.579,523062.1,523062.1,2320,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663937,852511.00
08/08/2016 09:45,2,4.287,ACTIVE,216.45,353.77,59.981,1470663903,"201051344000648","219011344069620",28.27,31.30,0,338.14,382.03,122.8,116.6,0.579,512820.2,512820.2,2309,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663938,852512.00
08/08/2016 09:45,2,4.268,ACTIVE,216.45,354.67,59.986,1470663903,"201051344000569","219011344069620",28.59,33.30,0,335.74,382.03,123.5,117.2,0.579,523440.1,523440.1,2313,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663938,852513.00
08/08/2016 09:45,2,4.357,ACTIVE,216.67,354.07,59.975,1470663903,"201051344000983","219011344069620",28.21,33.00,0,335.74,382.03,124.5,118.2,0.588,515548.9,515548.9,2309,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663939,852514.00
08/08/2016 09:45,2,4.373,ACTIVE,216.67,354.07,59.981,1470663903,"201051344001158","219011344069620",27.77,33.80,0,334.84,381.73,123.1,116.9,0.579,508197.2,508197.2,2317,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663940,852515.00
08/08/2016 09:45,2,4.242,ACTIVE,216.90,355.28,60.007,1470663903,"201051344000576","219011344069620",28.71,31.80,0,337.54,382.93,123.3,117.1,0.579,515545.5,515545.5,2315,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663941,852516.00
08/08/2016 09:45,2,3.984,ACTIVE,212.16,349.56,59.970,1470663903,"274151322000087","219011344069620",26.90,50.40,0,332.73,365.49,108.6,102.9,0.384,732563.0,732563.0,2316,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470663942,852517.00
08/08/2016 10:00,2,4.814,ACTIVE,216.90,356.18,59.986,1470664804,"201051344000645","219011344069620",27.83,34.30,0,337.54,388.04,135.7,129.1,0.628,515129.0,515129.0,2315,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664805,852518.00
08/08/2016 10:00,2,4.488,ACTIVE,213.29,350.47,59.991,1470664804,"274151322000085","219011344069620",26.30,40.40,0,332.43,370.00,119.6,113.5,0.460,760323.4,760323.4,2288,0,0,0,L,1151911521,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664806,852519.00
08/08/2016 10:00,2,4.818,ACTIVE,216.45,355.88,59.959,1470664804,"201051344000633","219011344069620",27.83,36.30,0,334.24,386.83,135.8,129.1,0.645,506565.8,506565.8,2310,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664806,852520.00
08/08/2016 10:00,2,4.773,ACTIVE,217.13,355.88,59.991,1470664804,"201051344000469","219011344069620",28.23,34.30,0,336.94,388.04,136.4,129.8,0.658,508749.9,508749.9,2323,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664807,852521.00
08/08/2016 10:00,2,4.688,ACTIVE,214.64,353.47,59.981,1470664804,"201051344000646","219011344069620",28.13,38.20,0,333.33,384.13,133.6,127.0,0.636,510027.8,510027.8,2312,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664808,852522.00
08/08/2016 10:00,2,4.512,ACTIVE,212.83,355.88,59.991,1470664804,"274151322000052","219011344069620",27.93,42.50,0,328.82,373.31,127.5,121.2,0.504,779520.6,779520.6,2290,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664809,852523.00
08/08/2016 10:00,2,4.674,ACTIVE,215.77,351.97,60.007,1470664804,"201051344000585","219011344069620",28.13,39.00,0,333.03,382.63,133.0,126.4,0.619,518942.7,518942.7,2306,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664810,852524.00
08/08/2016 10:00,2,4.709,ACTIVE,214.41,350.17,59.986,1470664804,"201051344001230","219011344069620",28.31,37.80,0,332.73,383.23,134.9,128.3,0.636,513388.1,513388.1,2322,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664811,852525.00
08/08/2016 10:00,2,4.691,ACTIVE,215.77,353.77,59.991,1470664804,"201051344000582","219011344069620",27.83,35.60,0,332.73,384.43,132.2,125.7,0.623,506203.1,506203.1,2311,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664812,852526.00
08/08/2016 10:00,2,4.809,ACTIVE,214.64,352.57,59.991,1470664804,"201051344000955","219011344069620",28.09,37.00,0,333.63,384.43,136.8,130.1,0.650,519723.6,519723.6,2317,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664813,852527.00
08/08/2016 10:00,2,3.066,ACTIVE,213.06,406.07,59.996,1470664804,"274151322000094","219011344069620",37.23,43.00,0,387.44,439.13,115.8,109.9,0.455,637908.5,637908.5,2331,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664814,852528.00
08/08/2016 10:00,2,4.828,ACTIVE,216.90,357.38,59.986,1470664804,"201051344000579","219011344069620",28.13,36.00,0,338.14,389.54,137.6,130.9,0.641,522972.5,522972.5,2321,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664815,852529.00
08/08/2016 10:00,2,4.760,ACTIVE,214.64,351.37,59.986,1470664804,"201051344000890","219011344069620",28.09,37.80,0,333.03,384.43,135.4,128.8,0.628,516971.9,516971.9,2309,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664816,852530.00
08/08/2016 10:00,2,4.738,ACTIVE,215.32,353.47,59.986,1470664804,"201051344000438","219011344069620",28.27,35.60,0,333.03,385.03,135.6,129.0,0.654,518570.4,518570.4,2320,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664816,852531.00
08/08/2016 10:00,2,4.709,ACTIVE,214.87,352.57,59.991,1470664804,"201051344000417","219011344069620",27.81,38.60,0,332.73,383.23,132.6,126.1,0.636,510102.6,510102.6,2312,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664817,852532.00
08/08/2016 10:00,2,4.441,ALERT,212.83,360.38,59.996,1470664804,"274151322000083","219011344069620",27.85,42.50,0,296.36,382.93,125.1,118.8,0.504,772502.3,772502.3,2296,0,0,0,L,1151911521,0,122.23,122.68,0002,31,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664819,852533.00
08/08/2016 10:00,2,4.820,ACTIVE,213.74,358.28,59.970,1470664804,"274151322000076","219011344069620",28.29,42.00,0,333.33,376.31,138.1,131.3,0.539,823886.0,823886.0,2300,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664820,852534.00
08/08/2016 10:00,2,4.863,ACTIVE,216.22,355.88,59.991,1470664804,"201051344000868","219011344069620",27.65,35.00,0,333.33,384.73,136.1,129.4,0.628,507627.2,507627.2,2316,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664821,852535.00
08/08/2016 10:00,2,4.734,ACTIVE,212.83,347.76,59.981,1470664804,"274151322000095","219011344069620",28.19,42.50,0,329.43,373.01,135.2,128.5,0.517,815564.4,815564.4,2305,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664822,852536.00
08/08/2016 10:00,2,4.865,ACTIVE,216.90,357.08,59.981,1470664804,"201051344000988","219011344069620",27.51,36.30,0,337.24,388.94,135.6,129.0,0.641,503918.1,503918.1,2323,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664823,852537.00
08/08/2016 10:00,2,4.814,ACTIVE,215.54,351.37,59.986,1470664804,"201051344001025","219011344069620",27.63,40.00,0,333.93,385.03,134.8,128.2,0.641,517978.5,517978.5,2312,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664824,852538.00
08/08/2016 10:00,2,4.756,ACTIVE,217.13,355.88,60.002,1470664804,"201051344000458","219011344069620",28.15,35.80,0,337.84,387.74,135.6,128.9,0.645,515075.8,515075.8,2312,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664825,852539.00
08/08/2016 10:00,2,4.781,ACTIVE,217.58,357.08,59.996,1470664804,"201051344000853","219011344069620",28.17,34.30,0,338.74,389.24,136.3,129.6,0.641,514196.2,514196.2,2313,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664825,852540.00
08/08/2016 10:00,2,4.717,ACTIVE,214.64,352.57,59.970,1470664804,"201051344000685","219011344069620",28.23,34.30,0,333.33,384.73,134.8,128.2,0.658,517871.1,517871.1,2322,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664826,852541.00
08/08/2016 10:00,2,4.703,ACTIVE,215.54,353.17,60.028,1470664804,"201051344000917","219011344069620",28.01,37.30,0,332.43,383.83,133.4,126.8,0.641,514793.4,514793.4,2326,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664827,852542.00
08/08/2016 10:00,2,4.734,ACTIVE,214.87,353.77,59.996,1470664804,"201051344001145","219011344069620",27.99,35.40,0,332.73,384.43,134.2,127.7,0.619,520010.0,520010.0,2326,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664828,852543.00
08/08/2016 10:00,2,4.785,ACTIVE,215.77,352.57,59.991,1470664804,"201051344000651","219011344069620",27.77,36.80,0,332.43,383.53,134.5,127.9,0.619,512783.4,512783.4,2311,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664829,852544.00
08/08/2016 10:00,2,4.484,ACTIVE,212.83,347.46,59.986,1470664804,"274151322000088","219011344069620",26.66,40.20,0,330.33,370.90,121.0,114.8,0.455,744441.9,744441.9,2292,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664830,852545.00
08/08/2016 10:00,2,3.020,ACTIVE,213.74,409.98,59.986,1470664804,"274151322000068","219011344069620",38.29,43.40,0,385.63,443.04,117.0,111.0,0.451,638078.7,638078.7,2328,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664831,852546.00
08/08/2016 10:00,2,4.703,ACTIVE,215.32,353.17,59.991,1470664804,"201051344001135","219011344069620",28.23,36.80,0,333.93,384.13,134.4,127.8,0.645,508872.3,508872.3,2312,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664832,852547.00
08/08/2016 10:00,2,4.787,ACTIVE,215.54,354.97,59.991,1470664804,"201051344000594","219011344069620",28.39,36.30,0,332.13,385.03,137.7,130.9,0.645,519453.6,519453.6,2316,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664833,852548.00
08/08/2016 10:00,2,4.809,ACTIVE,215.77,353.47,59.981,1470664804,"201051344001203","219011344069620",28.21,38.20,0,333.33,385.33,137.4,130.7,0.650,516754.2,516754.2,2321,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664834,852549.00
08/08/2016 10:00,2,4.492,ACTIVE,213.29,347.76,59.981,1470664804,"274151322000054","219011344069620",26.72,42.50,0,329.73,372.41,121.5,115.4,0.468,759923.8,759923.8,2290,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664835,852550.00
08/08/2016 10:00,2,4.838,ACTIVE,216.45,354.67,59.986,1470664804,"201051344000867","219011344069620",27.87,37.00,0,333.63,384.43,136.6,129.9,0.632,506728.3,506728.3,2313,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664836,852551.00
08/08/2016 10:00,2,4.822,ACTIVE,216.00,354.37,59.986,1470664804,"201051344001093","219011344069620",28.09,38.40,0,332.43,384.43,137.1,130.4,0.636,514186.6,514186.6,2326,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664837,852552.00
08/08/2016 10:00,2,4.857,ACTIVE,216.90,356.48,60.012,1470664804,"201051344000900","219011344069620",28.19,34.00,0,335.14,385.93,138.7,131.9,0.636,523093.5,523093.5,2321,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664838,852553.00
08/08/2016 10:00,2,4.736,ACTIVE,216.90,355.58,59.991,1470664804,"201051344000648","219011344069620",28.21,33.50,0,336.64,387.74,135.4,128.8,0.636,512850.8,512850.8,2310,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664839,852554.00
08/08/2016 10:00,2,4.748,ACTIVE,216.90,355.88,59.996,1470664804,"201051344000569","219011344069620",28.31,34.80,0,336.64,386.83,136.1,129.4,0.636,523470.9,523470.9,2314,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664840,852555.00
08/08/2016 10:00,2,4.771,ACTIVE,217.13,356.18,59.991,1470664804,"201051344000983","219011344069620",28.33,35.40,0,334.24,385.93,136.8,130.2,0.641,515580.0,515580.0,2310,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664840,852556.00
08/08/2016 10:00,2,4.883,ACTIVE,217.13,356.48,59.991,1470664804,"201051344001158","219011344069620",27.37,36.00,0,336.64,388.04,135.3,128.7,0.632,508227.9,508227.9,2318,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664841,852557.00
08/08/2016 10:00,2,4.760,ACTIVE,217.13,357.08,59.986,1470664804,"201051344000576","219011344069620",28.19,34.50,0,337.54,388.94,135.8,129.1,0.641,515576.3,515576.3,2316,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664842,852558.00
08/08/2016 10:00,2,4.428,ACTIVE,213.06,356.78,59.981,1470664804,"274151322000087","219011344069620",26.66,54.30,0,329.43,369.70,119.6,113.5,0.433,732590.0,732590.0,2317,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470664843,852559.00
08/08/2016 10:15,2,5.271,ACTIVE,217.58,356.78,59.970,1470665703,"201051344000645","219011344069620",27.79,36.30,0,333.93,392.55,148.4,141.3,0.689,515162.7,515162.7,2316,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665704,852560.00
08/08/2016 10:15,2,4.936,ACTIVE,213.29,357.08,59.949,1470665703,"274151322000085","219011344069620",26.10,42.30,0,329.13,373.91,130.4,124.0,0.504,760353.0,760353.0,2289,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665705,852561.00
08/08/2016 10:15,2,5.275,ACTIVE,216.90,357.38,59.949,1470665703,"201051344000633","219011344069620",27.89,38.20,0,332.73,391.94,149.1,142.0,0.707,506599.5,506599.5,2311,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665706,852562.00
08/08/2016 10:15,2,5.316,ACTIVE,217.80,358.28,59.954,1470665703,"201051344000469","219011344069620",27.71,35.80,0,332.43,393.75,149.2,142.1,0.720,508783.8,508783.8,2324,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665707,852563.00
08/08/2016 10:15,2,5.174,ACTIVE,215.32,354.97,59.965,1470665703,"201051344000646","219011344069620",27.97,38.80,0,328.22,388.04,146.7,139.6,0.689,510061.0,510061.0,2313,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665708,852564.00
08/08/2016 10:15,2,5.023,ACTIVE,213.51,347.46,59.959,1470665703,"274151322000052","219011344069620",27.63,45.50,0,328.22,376.92,140.5,133.7,0.526,779552.3,779552.3,2291,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665709,852565.00
08/08/2016 10:15,2,5.168,ACTIVE,216.45,355.88,59.959,1470665703,"201051344000585","219011344069620",27.95,40.20,0,329.13,386.83,146.3,139.3,0.685,518975.9,518975.9,2307,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665710,852566.00
08/08/2016 10:15,2,5.213,ACTIVE,215.09,351.67,59.922,1470665703,"201051344001230","219011344069620",28.11,37.50,0,327.32,388.34,148.3,141.3,0.689,513421.7,513421.7,2323,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665711,852567.00
08/08/2016 10:15,2,5.143,ACTIVE,216.45,355.88,59.954,1470665703,"201051344000582","219011344069620",27.95,37.50,0,327.92,388.04,145.6,138.6,0.676,506236.1,506236.1,2312,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665712,852568.00
08/08/2016 10:15,2,5.273,ACTIVE,215.32,355.88,59.922,1470665703,"201051344000955","219011344069620",28.09,38.40,0,328.52,388.64,150.0,142.9,0.720,519757.6,519757.6,2318,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665713,852569.00
08/08/2016 10:15,2,3.248,ACTIVE,213.29,425.31,59.965,1470665703,"274151322000094","219011344069620",38.92,44.30,0,385.33,441.54,127.5,121.2,0.495,637937.4,637937.4,2332,0,0,0,L,1151911521,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665713,852570.00
08/08/2016 10:15,2,5.303,ACTIVE,217.58,357.68,59.959,1470665703,"201051344000579","219011344069620",28.19,37.50,0,334.24,394.05,151.3,144.2,0.707,523006.8,523006.8,2322,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665714,852571.00
08/08/2016 10:15,2,5.299,ACTIVE,215.09,355.28,59.959,1470665703,"201051344000890","219011344069620",27.65,37.80,0,328.52,388.04,148.5,141.4,0.672,517005.7,517005.7,2310,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665715,852572.00
