ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 10:15,2,5.232,ACTIVE,215.77,355.28,59.965,1470665703,"201051344000438","219011344069620",28.17,37.00,0,327.92,388.64,149.2,142.1,0.707,518604.2,518604.2,2321,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665716,852573.00
08/08/2016 10:15,2,5.203,ACTIVE,215.77,356.18,59.954,1470665703,"201051344000417","219011344069620",27.57,39.50,0,328.22,387.44,145.3,138.3,0.681,510135.7,510135.7,2313,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665717,852574.00
08/08/2016 10:15,2,4.914,ACTIVE,213.06,347.76,59.959,1470665703,"274151322000083","219011344069620",27.69,45.50,0,328.82,375.71,137.7,131.0,0.552,772533.4,772533.4,2298,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665718,852575.00
08/08/2016 10:15,2,5.275,ACTIVE,213.96,356.78,59.965,1470665703,"274151322000076","219011344069620",28.25,45.50,0,328.82,378.72,150.8,143.7,0.592,823920.2,823920.2,2301,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665719,852576.00
08/08/2016 10:15,2,5.357,ACTIVE,216.45,356.48,59.965,1470665703,"201051344000868","219011344069620",27.49,36.50,0,333.33,389.24,149.1,142.0,0.689,507661.0,507661.0,2317,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665720,852577.00
08/08/2016 10:15,2,5.191,ACTIVE,213.06,355.88,59.954,1470665703,"274151322000095","219011344069620",28.17,45.80,0,328.82,377.82,148.2,141.1,0.566,815598.0,815598.0,2306,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665721,852578.00
08/08/2016 10:15,2,5.314,ACTIVE,217.58,358.28,59.959,1470665703,"201051344000988","219011344069620",27.08,37.30,0,333.63,393.15,145.8,138.8,0.694,503951.6,503951.6,2324,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665722,852579.00
08/08/2016 10:15,2,5.266,ACTIVE,215.77,354.67,59.954,1470665703,"201051344001025","219011344069620",27.73,41.30,0,329.13,388.04,147.9,140.8,0.694,518012.0,518012.0,2313,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665723,852580.00
08/08/2016 10:15,2,5.248,ACTIVE,217.58,356.48,59.954,1470665703,"201051344000458","219011344069620",28.05,37.80,0,333.93,393.15,149.1,142.0,0.712,515109.5,515109.5,2313,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665724,852581.00
08/08/2016 10:15,2,5.203,ACTIVE,218.03,357.68,59.928,1470665703,"201051344000853","219011344069620",28.25,35.80,0,334.24,393.45,148.8,141.7,0.703,514230.1,514230.1,2314,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665725,852582.00
08/08/2016 10:15,2,5.221,ACTIVE,215.09,355.88,59.991,1470665703,"201051344000685","219011344069620",28.07,35.00,0,328.22,388.04,148.4,141.3,0.725,517904.7,517904.7,2323,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665726,852583.00
08/08/2016 10:15,2,5.188,ACTIVE,215.77,355.88,59.944,1470665703,"201051344000917","219011344069620",27.99,38.60,0,327.32,387.74,147.0,140.0,0.707,514826.7,514826.7,2327,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665727,852584.00
08/08/2016 10:15,2,5.133,ACTIVE,215.09,353.47,59.954,1470665703,"201051344001145","219011344069620",28.43,35.80,0,328.52,387.44,147.7,140.7,0.676,520043.5,520043.5,2327,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665728,852585.00
08/08/2016 10:15,2,5.238,ACTIVE,216.22,356.18,59.954,1470665703,"201051344000651","219011344069620",27.85,38.40,0,332.43,387.74,147.8,140.7,0.681,512816.9,512816.9,2312,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665729,852586.00
08/08/2016 10:15,2,4.949,ACTIVE,212.83,345.06,59.954,1470665703,"274151322000088","219011344069620",26.38,43.00,0,329.13,374.81,132.1,125.5,0.499,744471.9,744471.9,2293,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665730,852587.00
08/08/2016 10:15,2,3.299,ACTIVE,213.96,420.80,59.954,1470665703,"274151322000068","219011344069620",38.29,45.80,0,387.14,441.84,127.9,121.5,0.491,638107.7,638107.7,2329,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665730,852588.00
08/08/2016 10:15,2,5.199,ACTIVE,215.77,354.97,59.954,1470665703,"201051344001135","219011344069620",27.99,38.60,0,328.22,387.44,147.4,140.4,0.707,508905.8,508905.8,2313,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665731,852589.00
08/08/2016 10:15,2,5.307,ACTIVE,216.00,356.18,59.965,1470665703,"201051344000594","219011344069620",28.19,38.00,0,327.92,389.54,151.5,144.3,0.698,519487.9,519487.9,2317,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665732,852590.00
08/08/2016 10:15,2,5.342,ACTIVE,216.00,354.97,59.949,1470665703,"201051344001203","219011344069620",27.81,39.00,0,332.13,388.94,150.5,143.4,0.716,516788.3,516788.3,2322,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665733,852591.00
08/08/2016 10:15,2,4.959,ACTIVE,213.29,361.89,59.917,1470665703,"274151322000054","219011344069620",26.42,44.50,0,327.92,375.71,132.6,126.0,0.513,759953.9,759953.9,2291,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665734,852592.00
08/08/2016 10:15,2,5.287,ACTIVE,216.67,355.88,59.944,1470665703,"201051344000867","219011344069620",27.97,39.00,0,333.03,388.64,149.7,142.6,0.685,506762.3,506762.3,2314,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665735,852593.00
08/08/2016 10:15,2,5.312,ACTIVE,216.00,354.67,59.965,1470665703,"201051344001093","219011344069620",27.85,39.30,0,328.82,388.64,149.8,142.7,0.703,514220.6,514220.6,2327,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665736,852594.00
08/08/2016 10:15,2,5.318,ACTIVE,217.13,358.28,59.965,1470665703,"201051344000900","219011344069620",28.17,35.80,0,333.33,393.75,151.7,144.5,0.685,523127.9,523127.9,2322,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665737,852595.00
08/08/2016 10:15,2,5.166,ACTIVE,216.00,356.18,59.938,1470665703,"201051344000648","219011344069620",28.33,35.40,0,333.63,393.45,148.2,141.1,0.694,512884.4,512884.4,2311,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665738,852596.00
08/08/2016 10:15,2,5.312,ACTIVE,216.45,355.88,59.970,1470665703,"201051344000569","219011344069620",27.59,36.00,0,333.33,392.55,148.3,141.3,0.694,523504.6,523504.6,2315,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665739,852597.00
08/08/2016 10:15,2,5.236,ACTIVE,216.67,355.88,59.965,1470665703,"201051344000983","219011344069620",28.25,37.00,0,333.03,393.15,149.9,142.7,0.694,515614.0,515614.0,2311,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665739,852598.00
08/08/2016 10:15,2,5.277,ACTIVE,217.35,357.08,59.959,1470665703,"201051344001158","219011344069620",27.75,37.80,0,333.63,393.15,148.3,141.2,0.689,508261.5,508261.5,2319,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665740,852599.00
08/08/2016 10:15,2,5.262,ACTIVE,217.35,358.28,59.970,1470665703,"201051344000576","219011344069620",27.87,35.80,0,333.63,394.05,148.5,141.4,0.694,515610.0,515610.0,2317,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665741,852600.00
08/08/2016 10:15,2,4.900,ACTIVE,212.83,359.78,59.959,1470665703,"274151322000087","219011344069620",26.40,58.00,0,328.22,373.31,130.9,124.4,0.477,732619.7,732619.7,2318,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470665742,852601.00
08/08/2016 10:30,2,5.736,ACTIVE,217.35,357.98,59.996,1470666603,"201051344000645","219011344069620",27.53,38.40,0,335.74,395.85,159.8,152.3,0.734,515199.3,515199.3,2317,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666604,852602.00
08/08/2016 10:30,2,5.350,ACTIVE,213.06,361.89,59.922,1470666603,"274151322000085","219011344069620",25.80,44.80,0,331.23,375.71,139.7,132.9,0.539,760385.2,760385.2,2290,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666605,852603.00
08/08/2016 10:30,2,5.729,ACTIVE,216.67,358.28,59.959,1470666603,"201051344000633","219011344069620",27.77,39.50,0,333.93,394.95,161.1,153.6,0.769,506636.4,506636.4,2312,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666606,852604.00
08/08/2016 10:30,2,5.777,ACTIVE,217.58,359.18,59.949,1470666603,"201051344000469","219011344069620",27.47,36.50,0,333.93,397.35,160.7,153.2,0.765,508820.7,508820.7,2325,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666607,852605.00
08/08/2016 10:30,2,5.637,ACTIVE,214.87,356.18,59.954,1470666603,"201051344000646","219011344069620",27.75,39.50,0,332.13,396.15,158.3,150.9,0.756,510097.3,510097.3,2314,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666608,852606.00
08/08/2016 10:30,2,5.420,ACTIVE,212.61,351.67,59.959,1470666603,"274151322000052","219011344069620",27.41,47.00,0,330.63,378.72,150.5,143.4,0.592,779587.0,779587.0,2292,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666609,852607.00
08/08/2016 10:30,2,5.672,ACTIVE,216.00,357.08,59.970,1470666603,"201051344000585","219011344069620",27.63,40.60,0,331.23,393.15,158.9,151.4,0.738,519012.2,519012.2,2308,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666610,852608.00
08/08/2016 10:30,2,5.684,ACTIVE,214.64,352.87,59.954,1470666603,"201051344001230","219011344069620",27.83,37.00,0,327.92,395.25,160.2,152.7,0.747,513458.4,513458.4,2324,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666611,852609.00
08/08/2016 10:30,2,5.551,ACTIVE,216.00,357.98,59.949,1470666603,"201051344000582","219011344069620",28.01,38.60,0,331.53,394.95,157.4,150.0,0.729,506272.2,506272.2,2313,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666612,852610.00
08/08/2016 10:30,2,5.705,ACTIVE,214.87,354.37,59.954,1470666603,"201051344000955","219011344069620",27.85,39.50,0,333.03,395.55,161.0,153.5,0.782,519794.7,519794.7,2319,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666613,852611.00
08/08/2016 10:30,2,3.609,ACTIVE,212.83,420.20,59.954,1470666603,"274151322000094","219011344069620",37.79,46.20,0,387.14,443.94,138.3,131.6,0.539,637969.1,637969.1,2333,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666613,852612.00
08/08/2016 10:30,2,5.725,ACTIVE,217.35,357.98,59.986,1470666603,"201051344000579","219011344069620",28.29,38.40,0,334.54,397.96,163.9,156.3,0.765,523044.3,523044.3,2323,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666614,852613.00
08/08/2016 10:30,2,5.660,ACTIVE,214.87,353.17,59.986,1470666603,"201051344000890","219011344069620",28.07,37.30,0,333.33,392.25,161.1,153.6,0.742,517042.5,517042.5,2311,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666615,852614.00
08/08/2016 10:30,2,5.641,ACTIVE,215.32,353.47,59.938,1470666603,"201051344000438","219011344069620",28.11,37.00,0,332.43,395.85,160.5,153.0,0.773,518641.0,518641.0,2322,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666616,852615.00
08/08/2016 10:30,2,5.561,ACTIVE,215.32,354.67,59.986,1470666603,"201051344000417","219011344069620",27.95,40.00,0,332.43,394.35,157.3,149.9,0.756,510171.7,510171.7,2314,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666617,852616.00
08/08/2016 10:30,2,5.293,ACTIVE,212.38,360.69,59.954,1470666603,"274151322000083","219011344069620",27.57,49.00,0,329.73,377.22,147.8,140.7,0.601,772567.3,772567.3,2299,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666618,852617.00
08/08/2016 10:30,2,5.729,ACTIVE,213.51,366.10,59.944,1470666603,"274151322000076","219011344069620",27.97,47.50,0,333.63,381.73,162.1,154.5,0.636,823957.5,823957.5,2302,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666619,852618.00
08/08/2016 10:30,2,5.824,ACTIVE,216.22,357.98,59.954,1470666603,"201051344000868","219011344069620",27.23,37.80,0,333.03,392.25,160.7,153.1,0.738,507697.8,507697.8,2318,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666620,852619.00
08/08/2016 10:30,2,5.666,ACTIVE,212.16,357.38,59.938,1470666603,"274151322000095","219011344069620",27.87,47.30,0,329.43,379.92,159.8,152.3,0.614,815634.6,815634.6,2307,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666621,852620.00
08/08/2016 10:30,2,5.760,ACTIVE,217.58,359.18,59.959,1470666603,"201051344000988","219011344069620",26.48,38.80,0,334.54,396.15,154.4,147.1,0.729,503987.7,503987.7,2325,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666622,852621.00
08/08/2016 10:30,2,5.701,ACTIVE,215.77,354.67,59.917,1470666603,"201051344001025","219011344069620",27.71,41.50,0,332.43,395.85,159.9,152.4,0.734,518048.7,518048.7,2314,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666622,852622.00
08/08/2016 10:30,2,5.742,ACTIVE,217.35,357.98,59.949,1470666603,"201051344000458","219011344069620",27.65,39.00,0,334.54,396.45,160.8,153.3,0.769,515146.4,515146.4,2314,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666623,852623.00
08/08/2016 10:30,2,5.703,ACTIVE,218.03,360.69,59.954,1470666603,"201051344000853","219011344069620",27.79,38.00,0,338.44,396.75,160.6,153.1,0.765,514266.8,514266.8,2315,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666624,852624.00
08/08/2016 10:30,2,5.643,ACTIVE,214.64,355.28,59.928,1470666603,"201051344000685","219011344069620",28.07,35.00,0,332.43,400.06,160.3,152.8,0.778,517941.4,517941.4,2324,0,0,0,L,1122011218,0,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666625,852625.00
08/08/2016 10:30,2,5.559,ACTIVE,215.77,354.97,59.986,1470666603,"201051344000917","219011344069620",28.15,40.40,0,331.83,395.55,158.4,151.0,0.751,514863.0,514863.0,2328,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666626,852626.00
08/08/2016 10:30,2,5.641,ACTIVE,214.87,354.97,59.986,1470666603,"201051344001145","219011344069620",27.99,37.30,0,329.43,392.85,159.8,152.3,0.734,520080.0,520080.0,2328,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666627,852627.00
08/08/2016 10:30,2,5.676,ACTIVE,216.22,354.97,59.954,1470666603,"201051344000651","219011344069620",27.77,40.00,0,332.13,392.85,159.6,152.1,0.734,512853.4,512853.4,2313,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666628,852628.00
08/08/2016 10:30,2,5.361,ACTIVE,212.61,362.19,59.922,1470666603,"274151322000088","219011344069620",26.10,45.00,0,329.73,376.62,141.7,134.8,0.544,744504.3,744504.3,2294,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666629,852629.00
08/08/2016 10:30,2,5.662,ACTIVE,215.54,354.97,59.949,1470666603,"201051344001135","219011344069620",27.93,39.80,0,332.13,393.15,160.1,152.6,0.729,508942.3,508942.3,2314,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666631,852630.00
08/08/2016 10:30,2,5.789,ACTIVE,215.77,357.08,59.965,1470666603,"201051344000594","219011344069620",27.97,38.40,0,331.23,393.45,164.1,156.5,0.765,519525.4,519525.4,2318,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666632,852631.00
08/08/2016 10:30,2,5.742,ACTIVE,216.00,356.78,59.986,1470666603,"201051344001203","219011344069620",27.91,40.00,0,332.13,394.65,162.3,154.7,0.751,516825.5,516825.5,2323,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666633,852632.00
08/08/2016 10:30,2,5.393,ACTIVE,212.83,344.45,59.944,1470666603,"274151322000054","219011344069620",26.10,47.00,0,331.23,376.62,142.4,135.5,0.539,759986.6,759986.6,2292,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666634,852633.00
08/08/2016 10:30,2,5.727,ACTIVE,216.45,356.78,59.907,1470666603,"201051344000867","219011344069620",27.85,40.40,0,333.33,391.64,161.6,154.0,0.742,506799.3,506799.3,2315,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666635,852634.00
08/08/2016 10:30,2,5.678,ACTIVE,216.00,355.88,59.944,1470666603,"201051344001093","219011344069620",28.03,39.50,0,330.93,401.56,161.2,153.6,0.751,514257.6,514257.6,2328,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666636,852635.00
08/08/2016 10:30,2,5.826,ACTIVE,217.13,358.58,59.954,1470666603,"201051344000900","219011344069620",27.71,37.00,0,332.43,397.35,163.6,155.9,0.751,523165.5,523165.5,2323,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666637,852636.00
08/08/2016 10:30,2,5.654,ACTIVE,217.13,358.88,59.949,1470666603,"201051344000648","219011344069620",27.99,37.50,0,336.04,396.15,160.2,152.7,0.747,512921.1,512921.1,2312,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666638,852637.00
08/08/2016 10:30,2,5.674,ACTIVE,217.35,359.18,59.959,1470666603,"201051344000569","219011344069620",27.91,38.00,0,334.54,395.55,160.3,152.8,0.747,523541.4,523541.4,2316,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666639,852638.00
08/08/2016 10:30,2,5.676,ACTIVE,217.58,358.58,59.954,1470666603,"201051344000983","219011344069620",28.09,38.60,0,336.34,396.75,161.6,154.0,0.742,515651.0,515651.0,2312,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666640,852639.00
08/08/2016 10:30,2,5.758,ACTIVE,217.58,359.48,59.986,1470666603,"201051344001158","219011344069620",27.47,38.60,0,338.14,396.75,160.1,152.6,0.756,508298.2,508298.2,2320,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666641,852640.00
08/08/2016 10:30,2,5.725,ACTIVE,217.58,359.18,59.959,1470666603,"201051344000576","219011344069620",27.65,37.30,0,337.24,397.05,160.3,152.8,0.756,515646.7,515646.7,2318,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666642,852641.00
08/08/2016 10:30,2,5.354,ACTIVE,212.83,353.17,59.949,1470666603,"274151322000087","219011344069620",25.94,60.30,0,333.03,374.81,140.6,133.7,0.513,732652.0,732652.0,2319,0,0,0,L,1151911521,0,122.23,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666643,852642.00
08/08/2016 10:30,2,3.645,ACTIVE,213.51,412.08,59.959,1470666603,"274151322000068","219011344069620",37.61,46.40,0,386.23,446.05,139.0,132.3,0.535,638139.8,638139.8,2330,0,0,0,L,1151911521,1,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470666644,852643.00
08/08/2016 10:45,2,6.213,ACTIVE,218.26,359.48,59.959,1470667503,"201051344000645","219011344069620",27.45,39.80,0,337.84,400.36,172.8,164.8,0.800,515238.9,515238.9,2318,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667504,852644.00
08/08/2016 10:45,2,5.801,ACTIVE,213.74,365.19,59.970,1470667503,"274151322000085","219011344069620",25.64,46.40,0,333.63,379.32,150.6,143.5,0.575,760419.7,760419.7,2291,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667505,852645.00
08/08/2016 10:45,2,6.232,ACTIVE,217.35,361.89,59.975,1470667503,"201051344000633","219011344069620",27.61,40.40,0,336.94,401.56,174.3,166.3,0.822,506676.2,506676.2,2313,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667506,852646.00
08/08/2016 10:45,2,6.150,ACTIVE,218.48,362.19,59.965,1470667503,"201051344000469","219011344069620",27.91,37.50,0,337.24,401.86,174.0,166.0,0.809,508860.6,508860.6,2326,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667506,852647.00
08/08/2016 10:45,2,6.160,ACTIVE,215.32,357.08,59.975,1470667503,"201051344000646","219011344069620",27.53,40.00,0,330.93,395.55,171.8,163.9,0.826,510136.6,510136.6,2315,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667507,852648.00
08/08/2016 10:45,2,5.895,ACTIVE,213.74,351.37,59.975,1470667503,"274151322000052","219011344069620",27.41,49.00,0,332.43,382.33,163.5,155.9,0.641,779624.3,779624.3,2293,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667508,852649.00
08/08/2016 10:45,2,6.178,ACTIVE,216.67,357.98,59.975,1470667503,"201051344000585","219011344069620",27.49,41.00,0,332.13,394.05,172.0,164.1,0.800,519051.5,519051.5,2309,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667509,852650.00
08/08/2016 10:45,2,6.178,ACTIVE,215.32,355.28,59.975,1470667503,"201051344001230","219011344069620",27.69,38.00,0,331.53,396.15,173.2,165.2,0.804,513498.1,513498.1,2325,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667510,852651.00
08/08/2016 10:45,2,6.100,ACTIVE,216.90,358.28,59.981,1470667503,"201051344000582","219011344069620",27.61,39.50,0,331.53,396.45,170.6,162.8,0.791,506311.3,506311.3,2314,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667511,852652.00
08/08/2016 10:45,2,6.170,ACTIVE,215.54,357.98,59.975,1470667503,"201051344000955","219011344069620",27.99,40.20,0,331.53,396.75,175.0,167.0,0.826,519834.7,519834.7,2320,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667512,852653.00
08/08/2016 10:45,2,3.918,ACTIVE,213.74,416.89,59.970,1470667503,"274151322000094","219011344069620",38.01,47.50,0,379.32,446.95,150.9,143.7,0.583,638003.5,638003.5,2334,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667513,852654.00
08/08/2016 10:45,2,6.287,ACTIVE,218.48,361.59,59.975,1470667503,"201051344000579","219011344069620",27.81,38.40,0,337.84,402.16,177.2,169.1,0.800,523084.9,523084.9,2324,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667514,852655.00
08/08/2016 10:45,2,6.164,ACTIVE,215.32,358.28,59.970,1470667503,"201051344000890","219011344069620",27.81,37.80,0,331.83,396.15,173.7,165.7,0.800,517082.2,517082.2,2312,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667515,852656.00
08/08/2016 10:45,2,6.135,ACTIVE,216.22,358.88,59.954,1470667503,"201051344000438","219011344069620",27.99,38.40,0,331.83,395.85,174.0,166.0,0.818,518680.8,518680.8,2323,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667516,852657.00
08/08/2016 10:45,2,6.137,ACTIVE,215.77,357.08,59.970,1470667503,"201051344000417","219011344069620",27.39,40.60,0,332.13,395.25,170.2,162.3,0.804,510210.6,510210.6,2315,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667516,852658.00
08/08/2016 10:45,2,5.811,ACTIVE,213.06,365.49,59.970,1470667503,"274151322000083","219011344069620",27.33,51.00,0,332.13,381.73,160.9,153.4,0.645,772604.0,772604.0,2300,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667517,852659.00
08/08/2016 10:45,2,6.207,ACTIVE,214.41,355.28,59.959,1470667503,"274151322000076","219011344069620",27.91,49.00,0,332.13,384.13,175.4,167.4,0.685,823997.7,823997.7,2303,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667518,852660.00
08/08/2016 10:45,2,6.289,ACTIVE,217.13,360.38,60.002,1470667503,"201051344000868","219011344069620",27.27,38.60,0,333.03,400.66,173.7,165.7,0.795,507737.6,507737.6,2319,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667519,852661.00
08/08/2016 10:45,2,6.176,ACTIVE,213.06,363.09,59.949,1470667503,"274151322000095","219011344069620",27.73,48.30,0,332.13,385.03,173.3,165.4,0.641,815674.2,815674.2,2308,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667520,852662.00
08/08/2016 10:45,2,6.273,ACTIVE,218.48,362.49,59.933,1470667503,"201051344000988","219011344069620",26.40,39.50,0,336.64,399.76,167.9,160.1,0.791,504026.1,504026.1,2326,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667521,852663.00
08/08/2016 10:45,2,6.221,ACTIVE,216.45,357.98,59.965,1470667503,"201051344001025","219011344069620",27.47,42.80,0,332.13,395.25,173.1,165.1,0.795,518088.3,518088.3,2315,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667522,852664.00
08/08/2016 10:45,2,6.133,ACTIVE,218.48,360.38,59.965,1470667503,"201051344000458","219011344069620",28.07,40.60,0,337.84,401.86,174.2,166.3,0.826,515186.3,515186.3,2315,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667523,852665.00
08/08/2016 10:45,2,6.217,ACTIVE,218.93,362.19,59.970,1470667503,"201051344000853","219011344069620",27.61,38.80,0,337.24,400.36,173.9,166.0,0.809,514306.6,514306.6,2316,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667524,852666.00
08/08/2016 10:45,2,6.174,ACTIVE,215.77,357.68,59.981,1470667503,"201051344000685","219011344069620",27.87,36.30,0,330.93,395.55,174.2,166.2,0.844,517981.2,517981.2,2325,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667525,852667.00
08/08/2016 10:45,2,6.121,ACTIVE,216.67,358.28,59.959,1470667503,"201051344000917","219011344069620",27.75,41.00,0,331.23,394.95,172.0,164.1,0.813,514902.3,514902.3,2329,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667526,852668.00
08/08/2016 10:45,2,6.115,ACTIVE,215.77,360.08,59.970,1470667503,"201051344001145","219011344069620",28.03,38.00,0,331.53,394.95,173.6,165.6,0.795,520119.7,520119.7,2329,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667527,852669.00
08/08/2016 10:45,2,6.197,ACTIVE,217.13,358.58,59.965,1470667503,"201051344000651","219011344069620",27.59,40.40,0,332.13,395.55,173.2,165.2,0.791,512893.0,512893.0,2314,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667528,852670.00
08/08/2016 10:45,2,5.799,ACTIVE,213.51,355.28,59.975,1470667503,"274151322000088","219011344069620",26.04,46.80,0,333.03,379.92,152.8,145.6,0.579,744539.3,744539.3,2295,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667528,852671.00
08/08/2016 10:45,2,3.969,ACTIVE,214.41,421.10,59.965,1470667503,"274151322000068","219011344069620",37.47,48.30,0,386.23,446.35,150.2,143.0,0.575,638173.6,638173.6,2331,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667529,852672.00
08/08/2016 10:45,2,6.191,ACTIVE,216.67,355.88,59.965,1470667503,"201051344001135","219011344069620",27.55,40.60,0,331.53,394.65,172.8,164.9,0.804,508981.9,508981.9,2315,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667530,852673.00
08/08/2016 10:45,2,6.236,ACTIVE,216.90,360.08,60.007,1470667503,"201051344000594","219011344069620",28.11,40.20,0,331.83,401.26,177.6,169.5,0.822,519566.0,519566.0,2319,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667531,852674.00
08/08/2016 10:45,2,6.248,ACTIVE,216.90,357.98,59.981,1470667503,"201051344001203","219011344069620",27.69,40.60,0,333.03,396.15,175.2,167.2,0.826,516865.6,516865.6,2324,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667532,852675.00
08/08/2016 10:45,2,5.873,ACTIVE,213.74,350.47,59.965,1470667503,"274151322000054","219011344069620",25.82,48.30,0,333.03,380.52,153.5,146.2,0.592,760021.7,760021.7,2293,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667533,852676.00
08/08/2016 10:45,2,6.217,ACTIVE,217.58,358.58,59.975,1470667503,"201051344000867","219011344069620",27.77,41.00,0,333.03,400.06,174.7,166.7,0.804,506839.3,506839.3,2316,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667534,852677.00
08/08/2016 10:45,2,6.207,ACTIVE,216.90,359.18,59.965,1470667503,"201051344001093","219011344069620",27.71,40.40,0,331.23,396.75,174.2,166.3,0.795,514297.4,514297.4,2329,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667535,852678.00
08/08/2016 10:45,2,6.311,ACTIVE,218.26,361.89,59.965,1470667503,"201051344000900","219011344069620",27.71,38.00,0,336.94,401.86,177.1,169.0,0.795,523206.0,523206.0,2324,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667536,852679.00
08/08/2016 10:45,2,6.096,ACTIVE,218.48,360.08,59.970,1470667503,"201051344000648","219011344069620",28.03,38.80,0,338.44,401.86,173.0,165.1,0.813,512960.7,512960.7,2313,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667537,852680.00
08/08/2016 10:45,2,6.189,ACTIVE,218.48,359.48,59.959,1470667503,"201051344000569","219011344069620",27.69,39.00,0,337.84,401.56,173.6,165.6,0.800,523581.1,523581.1,2317,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667538,852681.00
08/08/2016 10:45,2,6.225,ACTIVE,218.71,360.69,60.007,1470667503,"201051344000983","219011344069620",27.73,39.50,0,337.24,401.56,174.8,166.8,0.809,515691.0,515691.0,2313,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667539,852682.00
08/08/2016 10:45,2,6.289,ACTIVE,218.93,361.29,59.996,1470667503,"201051344001158","219011344069620",27.21,39.50,0,337.24,400.96,173.3,165.4,0.804,508337.9,508337.9,2321,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667540,852683.00
08/08/2016 10:45,2,6.201,ACTIVE,218.93,363.69,59.975,1470667503,"201051344000576","219011344069620",27.61,38.60,0,337.24,401.56,173.5,165.5,0.804,515686.4,515686.4,2319,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667540,852684.00
08/08/2016 10:45,2,5.771,ACTIVE,214.19,363.09,59.975,1470667503,"274151322000087","219011344069620",25.98,63.30,0,333.33,379.92,151.9,144.7,0.561,732686.7,732686.7,2320,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470667541,852685.00
08/08/2016 11:00,2,6.598,ACTIVE,218.26,359.48,59.996,1470668403,"201051344000645","219011344069620",26.92,41.00,0,338.14,402.46,179.8,171.7,0.840,515280.0,515280.0,2319,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668404,852686.00
08/08/2016 11:00,2,6.078,ACTIVE,213.29,360.99,59.996,1470668403,"274151322000085","219011344069620",25.35,49.00,0,333.33,382.03,155.9,148.6,0.605,760455.4,760455.4,2292,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668405,852687.00
08/08/2016 11:00,2,6.461,ACTIVE,217.58,360.99,59.986,1470668403,"201051344000633","219011344069620",27.61,41.30,0,337.24,403.07,180.7,172.4,0.862,506717.5,506717.5,2314,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668406,852688.00
08/08/2016 11:00,2,6.600,ACTIVE,218.71,361.89,59.996,1470668403,"201051344000469","219011344069620",27.08,38.80,0,336.94,403.67,180.9,172.6,0.866,508901.9,508901.9,2327,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668407,852689.00
08/08/2016 11:00,2,6.479,ACTIVE,215.77,359.18,59.996,1470668403,"201051344000646","219011344069620",27.19,41.30,0,329.73,397.66,178.2,170.1,0.835,510177.4,510177.4,2316,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668408,852690.00
08/08/2016 11:00,2,6.139,ACTIVE,213.29,349.56,59.991,1470668403,"274151322000052","219011344069620",27.23,51.30,0,331.83,383.83,169.1,161.3,0.663,779663.1,779663.1,2294,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668409,852691.00
08/08/2016 11:00,2,6.430,ACTIVE,216.90,359.78,59.991,1470668403,"201051344000585","219011344069620",27.47,42.50,0,331.23,396.75,179.0,170.9,0.840,519092.4,519092.4,2310,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668410,852692.00
08/08/2016 11:00,2,6.439,ACTIVE,215.32,356.48,59.991,1470668403,"201051344001230","219011344069620",27.55,38.20,0,331.83,398.26,179.7,171.5,0.844,513539.2,513539.2,2326,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668411,852693.00
08/08/2016 11:00,2,6.418,ACTIVE,216.90,360.69,59.986,1470668403,"201051344000582","219011344069620",27.25,41.00,0,331.23,397.96,177.1,169.0,0.822,506351.8,506351.8,2315,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668412,852694.00
08/08/2016 11:00,2,6.537,ACTIVE,215.77,358.28,59.991,1470668403,"201051344000955","219011344069620",27.25,41.30,0,330.93,397.66,180.4,172.2,0.857,519876.0,519876.0,2321,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668413,852695.00
08/08/2016 11:00,2,4.256,ACTIVE,213.29,395.25,59.986,1470668403,"274151322000094","219011344069620",36.54,49.30,0,383.53,443.64,156.2,148.8,0.605,638039.2,638039.2,2335,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668414,852696.00
08/08/2016 11:00,2,6.441,ACTIVE,218.71,363.99,59.991,1470668403,"201051344000579","219011344069620",28.11,40.00,0,337.24,404.27,183.2,174.9,0.844,523126.9,523126.9,2325,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668415,852697.00
08/08/2016 11:00,2,6.506,ACTIVE,215.54,356.78,59.996,1470668403,"201051344000890","219011344069620",27.33,39.00,0,330.33,398.86,180.1,171.9,0.826,517123.4,517123.4,2313,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668416,852698.00
08/08/2016 11:00,2,6.398,ACTIVE,216.45,359.48,59.965,1470668403,"201051344000438","219011344069620",27.81,39.30,0,330.93,398.26,180.2,172.0,0.857,518722.1,518722.1,2324,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668417,852699.00
08/08/2016 11:00,2,6.412,ACTIVE,216.00,358.28,59.996,1470668403,"201051344000417","219011344069620",27.29,41.80,0,331.23,396.75,177.2,169.1,0.835,510251.1,510251.1,2316,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668418,852700.00
08/08/2016 11:00,2,6.141,ACTIVE,213.06,346.86,59.986,1470668403,"274151322000083","219011344069620",26.92,52.50,0,332.13,382.33,167.4,159.7,0.681,772642.2,772642.2,2301,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668419,852701.00
08/08/2016 11:00,2,6.559,ACTIVE,213.96,350.47,59.996,1470668403,"274151322000076","219011344069620",27.37,51.00,0,330.93,402.46,181.8,173.5,0.716,824039.3,824039.3,2304,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668419,852702.00
08/08/2016 11:00,2,6.613,ACTIVE,217.13,360.08,59.996,1470668403,"201051344000868","219011344069620",26.88,40.20,0,333.93,402.16,179.9,171.8,0.818,507778.9,507778.9,2320,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668420,852703.00
08/08/2016 11:00,2,6.391,ACTIVE,213.29,360.08,59.996,1470668403,"274151322000095","219011344069620",27.57,50.60,0,332.43,386.23,178.4,170.2,0.681,815715.3,815715.3,2309,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668421,852704.00
08/08/2016 11:00,2,6.453,ACTIVE,218.71,363.09,59.996,1470668403,"201051344000988","219011344069620",26.78,40.60,0,336.04,402.16,175.0,167.0,0.818,504066.4,504066.4,2327,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668422,852705.00
08/08/2016 11:00,2,6.488,ACTIVE,216.67,357.68,59.996,1470668403,"201051344001025","219011344069620",27.06,43.20,0,331.23,397.66,177.8,169.7,0.804,518129.4,518129.4,2316,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668423,852706.00
08/08/2016 11:00,2,6.352,ACTIVE,218.48,360.99,59.975,1470668403,"201051344000458","219011344069620",27.67,41.50,0,337.84,403.37,177.9,169.8,0.844,515227.7,515227.7,2316,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668424,852707.00
08/08/2016 11:00,2,6.318,ACTIVE,218.93,360.38,59.991,1470668403,"201051344000853","219011344069620",27.39,40.00,0,336.94,402.46,175.2,167.2,0.826,514347.9,514347.9,2317,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668425,852708.00
08/08/2016 11:00,2,6.193,ACTIVE,215.54,357.38,59.986,1470668403,"201051344000685","219011344069620",27.85,37.00,0,330.93,397.66,174.7,166.7,0.844,518022.5,518022.5,2326,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668426,852709.00
08/08/2016 11:00,2,6.156,ACTIVE,216.67,357.68,59.954,1470668403,"201051344000917","219011344069620",27.47,42.30,0,330.63,396.75,171.2,163.3,0.809,514943.1,514943.1,2330,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668427,852710.00
08/08/2016 11:00,2,6.125,ACTIVE,215.77,356.78,59.991,1470668403,"201051344001145","219011344069620",27.65,38.60,0,330.93,397.96,171.5,163.6,0.791,520160.9,520160.9,2330,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668428,852711.00
08/08/2016 11:00,2,6.088,ACTIVE,217.13,357.98,59.986,1470668403,"201051344000651","219011344069620",27.61,42.80,0,332.73,401.56,170.1,162.3,0.787,512934.0,512934.0,2315,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668429,852712.00
08/08/2016 11:00,2,5.803,ACTIVE,213.06,360.08,59.981,1470668403,"274151322000088","219011344069620",25.60,48.50,0,322.51,388.34,150.4,143.2,0.575,744575.5,744575.5,2296,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668430,852713.00
08/08/2016 11:00,2,3.988,ACTIVE,213.96,401.26,59.986,1470668403,"274151322000068","219011344069620",36.68,49.30,0,379.92,445.75,148.7,141.6,0.575,638209.3,638209.3,2332,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668431,852714.00
08/08/2016 11:00,2,6.205,ACTIVE,216.45,357.98,59.965,1470668403,"201051344001135","219011344069620",27.14,41.50,0,331.23,396.75,170.4,162.6,0.795,509022.9,509022.9,2316,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668431,852715.00
