ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 11:00,2,6.281,ACTIVE,216.67,360.69,59.986,1470668403,"201051344000594","219011344069620",27.69,40.80,0,332.73,402.16,176.2,168.2,0.813,519608.0,519608.0,2320,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668433,852716.00
08/08/2016 11:00,2,6.285,ACTIVE,216.90,360.08,59.981,1470668403,"201051344001203","219011344069620",27.47,41.30,0,333.03,398.86,174.9,166.9,0.822,516907.2,516907.2,2325,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668434,852717.00
08/08/2016 11:00,2,5.893,ACTIVE,213.29,345.96,59.991,1470668403,"274151322000054","219011344069620",25.58,50.80,0,332.73,382.03,152.5,145.3,0.583,760058.1,760058.1,2294,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668434,852718.00
08/08/2016 11:00,2,6.285,ACTIVE,217.35,359.48,60.012,1470668403,"201051344000867","219011344069620",27.25,42.80,0,336.04,402.16,173.4,165.4,0.791,506880.7,506880.7,2317,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668435,852719.00
08/08/2016 11:00,2,6.170,ACTIVE,216.67,359.18,59.996,1470668403,"201051344001093","219011344069620",27.47,41.50,0,331.53,398.26,171.6,163.7,0.804,514338.7,514338.7,2330,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668436,852720.00
08/08/2016 11:00,2,6.248,ACTIVE,218.03,363.09,59.991,1470668403,"201051344000900","219011344069620",27.63,39.80,0,337.24,404.87,174.8,166.8,0.782,523248.1,523248.1,2325,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668437,852721.00
08/08/2016 11:00,2,6.137,ACTIVE,217.80,359.78,59.996,1470668403,"201051344000648","219011344069620",27.35,39.50,0,337.84,403.97,169.9,162.1,0.791,513001.8,513001.8,2314,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668438,852722.00
08/08/2016 11:00,2,6.197,ACTIVE,218.03,358.88,59.986,1470668403,"201051344000569","219011344069620",27.10,40.20,0,337.24,403.07,170.1,162.2,0.787,523622.2,523622.2,2318,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668439,852723.00
08/08/2016 11:00,2,6.127,ACTIVE,218.48,362.79,59.991,1470668403,"201051344000983","219011344069620",27.63,41.00,0,337.54,403.67,171.4,163.6,0.804,515732.4,515732.4,2314,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668440,852724.00
08/08/2016 11:00,2,6.111,ACTIVE,218.26,359.18,59.996,1470668403,"201051344001158","219011344069620",27.23,41.00,0,337.24,403.07,168.6,160.8,0.778,508378.8,508378.8,2322,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668441,852725.00
08/08/2016 11:00,2,6.055,ACTIVE,218.26,363.09,60.007,1470668403,"201051344000576","219011344069620",27.43,40.20,0,336.64,403.07,168.2,160.4,0.787,515727.5,515727.5,2320,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668442,852726.00
08/08/2016 11:00,2,5.625,ACTIVE,213.29,357.68,59.991,1470668403,"274151322000087","219011344069620",25.60,64.50,0,331.53,379.62,145.7,138.7,0.544,732722.6,732722.6,2321,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470668443,852727.00
08/08/2016 11:15,2,6.732,ACTIVE,217.80,361.29,59.970,1470669303,"201051344000645","219011344069620",26.88,42.50,0,337.84,404.57,183.3,175.0,0.840,515323.2,515323.2,2320,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669304,852728.00
08/08/2016 11:15,2,6.266,ACTIVE,213.06,348.36,59.938,1470669303,"274151322000085","219011344069620",24.85,50.00,0,333.63,382.03,157.5,150.1,0.610,760492.6,760492.6,2293,0,0,0,L,1151911521,0,122.91,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669305,852729.00
08/08/2016 11:15,2,6.705,ACTIVE,217.13,361.59,59.970,1470669303,"201051344000633","219011344069620",27.12,43.00,0,336.94,405.17,184.0,175.7,0.879,506760.9,506760.9,2315,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669306,852730.00
08/08/2016 11:15,2,6.758,ACTIVE,218.26,362.79,59.954,1470669303,"201051344000469","219011344069620",26.90,40.40,0,336.94,405.77,183.9,175.6,0.875,508945.3,508945.3,2328,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669307,852731.00
08/08/2016 11:15,2,6.559,ACTIVE,215.32,357.08,59.954,1470669303,"201051344000646","219011344069620",27.35,42.50,0,330.63,399.46,181.6,173.3,0.857,510220.2,510220.2,2317,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669308,852732.00
08/08/2016 11:15,2,6.344,ACTIVE,213.06,361.59,59.917,1470669303,"274151322000052","219011344069620",26.82,52.80,0,331.83,385.03,172.3,164.4,0.676,779703.7,779703.7,2295,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669308,852733.00
08/08/2016 11:15,2,6.662,ACTIVE,216.67,358.88,59.959,1470669303,"201051344000585","219011344069620",27.08,43.20,0,332.13,398.56,182.6,174.3,0.840,519135.4,519135.4,2311,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669309,852734.00
08/08/2016 11:15,2,6.693,ACTIVE,215.32,354.97,59.954,1470669303,"201051344001230","219011344069620",27.02,39.00,0,310.49,422.30,183.1,174.8,0.853,513582.4,513582.4,2327,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669310,852735.00
08/08/2016 11:15,2,6.574,ACTIVE,216.90,359.78,59.959,1470669303,"201051344000582","219011344069620",27.17,42.30,0,331.23,403.07,181.0,172.8,0.835,506394.4,506394.4,2316,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669311,852736.00
08/08/2016 11:15,2,6.771,ACTIVE,215.77,356.78,59.954,1470669303,"201051344000955","219011344069620",26.82,42.80,0,331.23,399.16,183.9,175.5,0.862,519919.3,519919.3,2322,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669312,852737.00
08/08/2016 11:15,2,4.182,ACTIVE,213.06,406.07,59.954,1470669303,"274151322000094","219011344069620",37.85,51.50,0,378.42,438.53,159.7,152.2,0.619,638076.8,638076.8,2336,0,0,0,L,1151911521,0,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669313,852738.00
08/08/2016 11:15,2,6.664,ACTIVE,218.26,363.39,59.959,1470669303,"201051344000579","219011344069620",27.81,41.30,0,337.24,405.77,187.7,179.2,0.884,523171.1,523171.1,2326,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669314,852739.00
08/08/2016 11:15,2,6.670,ACTIVE,215.54,356.18,59.965,1470669303,"201051344000890","219011344069620",27.27,39.30,0,330.33,400.06,184.2,175.9,0.840,517166.7,517166.7,2314,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669315,852740.00
08/08/2016 11:15,2,6.596,ACTIVE,216.45,359.18,59.959,1470669303,"201051344000438","219011344069620",27.51,40.20,0,331.23,400.06,183.8,175.5,0.871,518765.2,518765.2,2325,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669316,852741.00
08/08/2016 11:15,2,6.568,ACTIVE,215.77,360.38,59.965,1470669303,"201051344000417","219011344069620",27.14,42.50,0,330.93,398.56,180.6,172.3,0.857,510293.5,510293.5,2317,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669317,852742.00
08/08/2016 11:15,2,6.299,ACTIVE,212.61,362.79,59.949,1470669303,"274151322000083","219011344069620",26.78,54.00,0,332.43,384.43,170.7,162.8,0.694,772682.3,772682.3,2302,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669318,852743.00
08/08/2016 11:15,2,6.748,ACTIVE,213.74,345.66,59.954,1470669303,"274151322000076","219011344069620",27.06,52.50,0,319.51,415.09,184.7,176.4,0.716,824082.9,824082.9,2305,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669319,852744.00
08/08/2016 11:15,2,6.748,ACTIVE,216.90,360.38,59.970,1470669303,"201051344000868","219011344069620",26.88,41.30,0,336.94,403.97,183.6,175.2,0.840,507822.2,507822.2,2321,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669320,852745.00
08/08/2016 11:15,2,6.631,ACTIVE,212.83,349.86,59.959,1470669303,"274151322000095","219011344069620",27.23,51.50,0,331.83,387.74,182.8,174.6,0.698,815758.4,815758.4,2310,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669321,852746.00
08/08/2016 11:15,2,6.760,ACTIVE,218.26,362.79,59.959,1470669303,"201051344000988","219011344069620",25.64,42.30,0,335.74,403.67,175.6,167.6,0.831,504108.2,504108.2,2328,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669321,852747.00
08/08/2016 11:15,2,6.635,ACTIVE,216.45,357.68,59.991,1470669303,"201051344001025","219011344069620",27.19,44.80,0,331.53,399.76,182.6,174.3,0.826,518172.6,518172.6,2317,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669322,852748.00
08/08/2016 11:15,2,6.662,ACTIVE,218.03,361.59,59.970,1470669303,"201051344000458","219011344069620",27.41,42.80,0,337.54,405.47,184.9,176.6,0.862,515271.2,515271.2,2317,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669323,852749.00
08/08/2016 11:15,2,6.527,ACTIVE,218.71,364.89,59.959,1470669303,"201051344000853","219011344069620",27.79,41.50,0,336.94,404.87,183.7,175.4,0.849,514391.3,514391.3,2318,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669324,852750.00
08/08/2016 11:15,2,6.609,ACTIVE,215.32,358.58,59.970,1470669303,"201051344000685","219011344069620",27.55,38.40,0,331.23,398.86,184.3,175.9,0.888,518065.8,518065.8,2327,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669325,852751.00
08/08/2016 11:15,2,6.600,ACTIVE,216.67,358.58,59.959,1470669303,"201051344000917","219011344069620",27.17,43.40,0,330.93,398.26,181.6,173.3,0.866,514985.9,514985.9,2331,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669326,852752.00
08/08/2016 11:15,2,6.523,ACTIVE,215.54,358.28,59.970,1470669303,"201051344001145","219011344069620",27.83,40.20,0,329.13,406.07,183.7,175.4,0.840,520204.2,520204.2,2331,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669327,852753.00
08/08/2016 11:15,2,6.609,ACTIVE,217.13,359.18,59.975,1470669303,"201051344000651","219011344069620",27.23,44.00,0,336.94,403.67,182.2,173.9,0.835,512977.1,512977.1,2316,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669328,852754.00
08/08/2016 11:15,2,6.285,ACTIVE,213.06,366.70,59.954,1470669303,"274151322000088","219011344069620",25.15,50.40,0,321.01,389.84,160.1,152.6,0.614,744613.4,744613.4,2297,0,0,0,L,1151911521,0,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669329,852755.00
08/08/2016 11:15,2,4.283,ACTIVE,213.74,400.66,59.959,1470669303,"274151322000068","219011344069620",36.56,51.00,0,379.32,463.78,158.7,151.2,0.632,638246.8,638246.8,2333,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669330,852756.00
08/08/2016 11:15,2,6.617,ACTIVE,216.45,357.98,59.959,1470669303,"201051344001135","219011344069620",27.19,43.20,0,330.93,398.86,182.2,173.9,0.844,509065.9,509065.9,2317,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669331,852757.00
08/08/2016 11:15,2,6.697,ACTIVE,216.22,359.48,59.965,1470669303,"201051344000594","219011344069620",27.57,42.00,0,330.93,401.56,186.9,178.5,0.857,519652.2,519652.2,2321,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669332,852758.00
08/08/2016 11:15,2,6.627,ACTIVE,216.90,360.69,59.970,1470669303,"201051344001203","219011344069620",27.43,43.60,0,333.63,402.46,184.1,175.8,0.871,516950.9,516950.9,2326,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669333,852759.00
08/08/2016 11:15,2,6.289,ACTIVE,213.06,367.60,59.965,1470669303,"274151322000054","219011344069620",25.29,52.50,0,319.81,406.67,160.8,153.2,0.619,760096.1,760096.1,2295,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669334,852760.00
08/08/2016 11:15,2,6.795,ACTIVE,217.13,360.69,59.965,1470669303,"201051344000867","219011344069620",26.80,44.00,0,337.54,403.37,184.3,176.0,0.857,506924.2,506924.2,2318,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669334,852761.00
08/08/2016 11:15,2,6.641,ACTIVE,216.67,358.58,59.928,1470669303,"201051344001093","219011344069620",27.19,43.00,0,331.53,399.76,182.9,174.6,0.840,514381.9,514381.9,2331,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669335,852762.00
08/08/2016 11:15,2,6.766,ACTIVE,217.58,361.59,59.965,1470669303,"201051344000900","219011344069620",27.41,40.80,0,336.94,405.77,187.8,179.3,0.857,523292.3,523292.3,2326,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669336,852763.00
08/08/2016 11:15,2,6.631,ACTIVE,217.80,362.19,59.965,1470669303,"201051344000648","219011344069620",27.27,40.40,0,337.54,405.77,183.0,174.7,0.857,513045.0,513045.0,2315,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669337,852764.00
08/08/2016 11:15,2,6.725,ACTIVE,217.80,362.19,59.938,1470669303,"201051344000569","219011344069620",26.94,41.30,0,337.54,404.87,183.3,175.0,0.862,523665.6,523665.6,2319,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669338,852765.00
08/08/2016 11:15,2,6.605,ACTIVE,218.03,362.19,59.965,1470669303,"201051344000983","219011344069620",27.61,42.50,0,337.54,405.47,184.5,176.2,0.857,515776.1,515776.1,2315,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669339,852766.00
08/08/2016 11:15,2,6.678,ACTIVE,218.03,360.99,59.959,1470669303,"201051344001158","219011344069620",26.96,42.80,0,336.94,404.57,182.2,174.0,0.857,508421.9,508421.9,2323,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669340,852767.00
08/08/2016 11:15,2,6.598,ACTIVE,218.03,360.69,59.970,1470669303,"201051344000576","219011344069620",27.43,41.50,0,336.64,405.47,183.3,175.0,0.835,515770.8,515770.8,2321,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669341,852768.00
08/08/2016 11:15,2,6.256,ACTIVE,213.06,366.10,59.959,1470669303,"274151322000087","219011344069620",25.05,64.80,0,330.63,382.63,158.6,151.1,0.583,732760.1,732760.1,2322,0,0,0,L,1151911521,0,122.23,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470669342,852769.00
08/08/2016 11:30,2,7.150,ACTIVE,218.71,359.78,59.928,1470670203,"201051344000645","219011344069620",26.84,43.40,0,337.24,407.27,194.3,185.6,0.884,515368.4,515368.4,2321,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670204,852770.00
08/08/2016 11:30,2,6.664,ACTIVE,213.51,354.37,59.954,1470670203,"274151322000085","219011344069620",24.69,52.80,0,331.53,383.23,166.8,159.0,0.641,760531.3,760531.3,2294,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670205,852771.00
08/08/2016 11:30,2,7.307,ACTIVE,217.58,363.39,59.917,1470670203,"201051344000633","219011344069620",26.34,44.80,0,336.34,407.87,194.9,186.2,0.924,506806.3,506806.3,2316,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670206,852772.00
08/08/2016 11:30,2,7.254,ACTIVE,219.16,365.49,59.949,1470670203,"201051344000469","219011344069620",26.58,41.80,0,336.64,408.48,195.1,186.4,0.924,508990.8,508990.8,2329,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670207,852773.00
08/08/2016 11:30,2,7.174,ACTIVE,215.77,360.38,59.949,1470670203,"201051344000646","219011344069620",26.54,43.80,0,329.73,402.46,192.8,184.1,0.919,510265.1,510265.1,2318,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670208,852774.00
08/08/2016 11:30,2,6.865,ACTIVE,213.51,350.47,59.949,1470670203,"274151322000052","219011344069620",26.20,55.30,0,330.93,386.83,182.0,173.7,0.720,779746.0,779746.0,2296,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670209,852775.00
08/08/2016 11:30,2,7.090,ACTIVE,217.13,360.08,59.959,1470670203,"201051344000585","219011344069620",26.96,44.50,0,332.73,405.17,193.5,184.8,0.902,519180.4,519180.4,2312,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670210,852776.00
08/08/2016 11:30,2,7.074,ACTIVE,215.54,359.78,59.959,1470670203,"201051344001230","219011344069620",27.10,40.60,0,318.30,425.01,194.2,185.5,0.906,513627.5,513627.5,2328,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670211,852777.00
08/08/2016 11:30,2,7.059,ACTIVE,217.13,361.29,59.959,1470670203,"201051344000582","219011344069620",26.86,44.30,0,330.63,415.09,191.9,183.3,0.888,506439.0,506439.0,2317,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670212,852778.00
08/08/2016 11:30,2,7.225,ACTIVE,216.00,359.18,59.938,1470670203,"201051344000955","219011344069620",26.56,43.60,0,331.23,402.16,194.3,185.6,0.919,519964.6,519964.6,2323,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670213,852779.00
08/08/2016 11:30,2,4.564,ACTIVE,213.51,418.09,59.949,1470670203,"274151322000094","219011344069620",36.96,53.00,0,377.22,445.15,170.3,162.4,0.663,638116.2,638116.2,2337,0,0,0,L,1151911521,0,122.01,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670214,852780.00
08/08/2016 11:30,2,7.242,ACTIVE,219.16,362.49,59.959,1470670203,"201051344000579","219011344069620",27.00,43.00,0,336.94,408.78,198.0,189.2,0.924,523217.3,523217.3,2327,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670214,852781.00
08/08/2016 11:30,2,7.143,ACTIVE,215.54,357.08,59.965,1470670203,"201051344000890","219011344069620",26.84,41.30,0,314.40,419.00,194.2,185.5,0.888,517212.0,517212.0,2315,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670215,852782.00
08/08/2016 11:30,2,7.104,ACTIVE,216.67,360.08,59.944,1470670203,"201051344000438","219011344069620",27.00,41.80,0,330.93,402.16,194.2,185.5,0.910,518810.4,518810.4,2326,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670216,852783.00
08/08/2016 11:30,2,6.992,ACTIVE,216.22,358.58,59.959,1470670203,"201051344000417","219011344069620",26.92,43.60,0,315.60,417.19,190.5,181.9,0.884,510338.0,510338.0,2318,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670217,852784.00
08/08/2016 11:30,2,6.811,ACTIVE,212.83,347.76,59.928,1470670203,"274151322000083","219011344069620",26.10,55.80,0,331.83,386.53,179.9,171.7,0.734,772724.1,772724.1,2303,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670218,852785.00
08/08/2016 11:30,2,7.182,ACTIVE,214.41,352.27,59.965,1470670203,"274151322000076","219011344069620",26.90,55.00,0,331.23,389.24,195.6,186.8,0.742,824128.4,824128.4,2306,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670219,852786.00
08/08/2016 11:30,2,7.303,ACTIVE,217.58,361.59,59.965,1470670203,"201051344000868","219011344069620",26.24,42.30,0,333.03,406.97,194.0,185.4,0.888,507867.6,507867.6,2322,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670220,852787.00
08/08/2016 11:30,2,7.062,ACTIVE,213.29,373.91,59.954,1470670203,"274151322000095","219011344069620",27.10,54.30,0,331.83,389.84,193.7,185.0,0.756,815803.5,815803.5,2311,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670221,852788.00
08/08/2016 11:30,2,7.277,ACTIVE,219.16,363.99,59.949,1470670203,"201051344000988","219011344069620",25.70,43.20,0,335.44,407.87,189.4,180.9,0.879,504152.6,504152.6,2329,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670222,852789.00
08/08/2016 11:30,2,7.211,ACTIVE,216.90,360.08,59.928,1470670203,"201051344001025","219011344069620",26.66,46.20,0,331.23,401.86,194.6,185.9,0.875,518217.8,518217.8,2318,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670223,852790.00
08/08/2016 11:30,2,7.229,ACTIVE,219.16,364.89,59.949,1470670203,"201051344000458","219011344069620",26.70,44.00,0,336.94,408.18,195.4,186.7,0.924,515316.9,515316.9,2318,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670224,852791.00
08/08/2016 11:30,2,7.168,ACTIVE,219.39,364.59,59.965,1470670203,"201051344000853","219011344069620",26.94,43.20,0,336.34,406.97,195.5,186.7,0.919,514436.9,514436.9,2319,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670225,852792.00
08/08/2016 11:30,2,7.203,ACTIVE,215.54,358.58,59.954,1470670203,"201051344000685","219011344069620",26.76,39.30,0,330.63,402.46,195.2,186.4,0.941,518111.4,518111.4,2328,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670226,852793.00
08/08/2016 11:30,2,7.129,ACTIVE,216.90,358.58,59.949,1470670203,"201051344000917","219011344069620",26.72,45.00,0,330.93,401.56,192.9,184.3,0.906,515030.8,515030.8,2332,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670226,852794.00
08/08/2016 11:30,2,7.031,ACTIVE,215.77,357.38,59.954,1470670203,"201051344001145","219011344069620",27.31,41.30,0,330.63,401.86,194.4,185.8,0.888,520249.6,520249.6,2332,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670227,852795.00
08/08/2016 11:30,2,7.139,ACTIVE,217.35,360.69,59.981,1470670203,"201051344000651","219011344069620",26.82,45.80,0,333.93,405.17,193.9,185.2,0.888,513022.1,513022.1,2317,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670228,852796.00
08/08/2016 11:30,2,6.697,ACTIVE,213.29,353.47,59.954,1470670203,"274151322000088","219011344069620",24.95,51.80,0,331.23,384.13,169.2,161.4,0.645,744652.8,744652.8,2298,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670229,852797.00
08/08/2016 11:30,2,4.455,ACTIVE,214.19,410.58,59.970,1470670203,"274151322000068","219011344069620",37.47,52.80,0,378.72,439.43,169.2,161.4,0.654,638286.2,638286.2,2334,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670230,852798.00
08/08/2016 11:30,2,7.117,ACTIVE,216.67,359.18,59.965,1470670203,"201051344001135","219011344069620",26.84,44.80,0,330.33,401.86,193.6,184.9,0.866,509111.0,509111.0,2318,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670231,852799.00
08/08/2016 11:30,2,7.256,ACTIVE,216.90,360.99,59.965,1470670203,"201051344000594","219011344069620",26.86,43.60,0,330.33,407.87,197.6,188.7,0.906,519698.4,519698.4,2322,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670232,852800.00
08/08/2016 11:30,2,7.215,ACTIVE,217.13,360.08,59.965,1470670203,"201051344001203","219011344069620",26.86,44.00,0,334.24,402.77,196.3,187.5,0.928,516996.5,516996.5,2327,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670233,852801.00
08/08/2016 11:30,2,6.758,ACTIVE,213.51,368.80,59.938,1470670203,"274151322000054","219011344069620",24.87,55.30,0,331.83,385.63,170.0,162.2,0.654,760135.7,760135.7,2296,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670234,852802.00
08/08/2016 11:30,2,7.205,ACTIVE,217.80,361.29,59.944,1470670203,"201051344000867","219011344069620",26.80,45.50,0,333.93,406.67,195.5,186.8,0.893,506969.7,506969.7,2319,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670235,852803.00
08/08/2016 11:30,2,7.148,ACTIVE,217.13,361.29,59.959,1470670203,"201051344001093","219011344069620",26.88,43.60,0,331.23,404.57,194.5,185.8,0.897,514427.0,514427.0,2332,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670235,852804.00
08/08/2016 11:30,2,7.266,ACTIVE,218.48,364.89,59.959,1470670203,"201051344000900","219011344069620",27.06,42.00,0,336.34,409.08,199.2,190.4,0.919,523338.7,523338.7,2327,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670236,852805.00
08/08/2016 11:30,2,7.070,ACTIVE,218.48,361.29,59.965,1470670203,"201051344000648","219011344069620",27.08,42.50,0,336.94,408.78,193.9,185.2,0.884,513090.2,513090.2,2316,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670237,852806.00
08/08/2016 11:30,2,7.176,ACTIVE,218.71,361.29,59.965,1470670203,"201051344000569","219011344069620",26.86,42.80,0,336.34,408.18,195.0,186.3,0.884,523710.9,523710.9,2320,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670238,852807.00
08/08/2016 11:30,2,7.139,ACTIVE,218.93,364.29,59.991,1470670203,"201051344000983","219011344069620",27.15,44.00,0,336.64,408.18,196.2,187.5,0.919,515821.8,515821.8,2316,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670239,852808.00
08/08/2016 11:30,2,7.188,ACTIVE,219.16,363.69,59.965,1470670203,"201051344001158","219011344069620",26.62,43.60,0,336.04,407.57,193.4,184.8,0.897,508467.0,508467.0,2324,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670240,852809.00
08/08/2016 11:30,2,7.209,ACTIVE,218.93,363.69,59.965,1470670203,"201051344000576","219011344069620",26.60,43.00,0,336.34,407.87,194.1,185.4,0.906,515816.1,515816.1,2322,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670241,852810.00
08/08/2016 11:30,2,6.715,ACTIVE,213.29,347.16,59.928,1470670203,"274151322000087","219011344069620",24.69,66.30,0,331.23,382.93,167.8,160.1,0.623,732799.1,732799.1,2323,0,0,0,L,1151911521,0,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470670242,852811.00
08/08/2016 11:45,2,7.518,ACTIVE,218.48,361.89,59.991,1470671103,"201051344000645","219011344069620",26.36,45.50,0,337.54,409.08,200.7,191.8,0.910,515415.6,515415.6,2322,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671105,852812.00
08/08/2016 11:45,2,6.986,ACTIVE,213.06,359.48,59.986,1470671103,"274151322000085","219011344069620",24.17,54.30,0,332.43,384.43,171.0,163.1,0.654,760571.6,760571.6,2295,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671106,852813.00
08/08/2016 11:45,2,7.488,ACTIVE,217.58,363.69,59.991,1470671103,"201051344000633","219011344069620",26.64,46.00,0,336.94,409.38,202.1,193.1,0.959,506853.8,506853.8,2317,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671106,852814.00
08/08/2016 11:45,2,7.473,ACTIVE,218.93,363.09,59.981,1470671103,"201051344000469","219011344069620",26.66,42.80,0,335.14,409.98,201.8,192.8,0.955,509038.2,509038.2,2330,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671107,852815.00
08/08/2016 11:45,2,7.391,ACTIVE,215.32,359.48,60.002,1470671103,"201051344000646","219011344069620",26.72,44.50,0,329.43,405.17,199.9,191.0,0.941,510312.1,510312.1,2319,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671108,852816.00
08/08/2016 11:45,2,7.061,ACTIVE,213.29,360.99,59.991,1470671103,"274151322000052","219011344069620",26.28,57.30,0,331.23,388.04,187.8,179.3,0.742,779790.3,779790.3,2297,0,0,0,L,1151911521,0,121.55,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671109,852817.00
08/08/2016 11:45,2,7.414,ACTIVE,216.90,360.69,60.012,1470671103,"201051344000585","219011344069620",26.66,45.80,0,330.33,407.57,200.2,191.3,0.937,519227.5,519227.5,2313,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671110,852818.00
08/08/2016 11:45,2,7.318,ACTIVE,215.09,360.38,59.975,1470671103,"201051344001230","219011344069620",27.10,41.80,0,330.63,404.87,200.9,192.0,0.946,513674.8,513674.8,2329,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671111,852819.00
08/08/2016 11:45,2,7.270,ACTIVE,216.90,361.59,59.996,1470671103,"201051344000582","219011344069620",26.98,45.50,0,329.13,408.78,198.4,189.6,0.919,506485.7,506485.7,2318,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671112,852820.00
08/08/2016 11:45,2,7.473,ACTIVE,215.77,361.59,59.991,1470671103,"201051344000955","219011344069620",26.58,44.80,0,330.33,404.57,201.0,192.1,0.950,520012.0,520012.0,2324,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671113,852821.00
08/08/2016 11:45,2,4.734,ACTIVE,213.51,413.89,59.991,1470671103,"274151322000094","219011344069620",36.72,55.00,0,374.81,446.65,174.4,166.4,0.672,638157.6,638157.6,2338,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671114,852822.00
08/08/2016 11:45,2,7.514,ACTIVE,219.16,367.30,59.975,1470671103,"201051344000579","219011344069620",26.96,43.80,0,336.04,410.28,205.2,196.1,0.946,523265.7,523265.7,2328,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671115,852823.00
08/08/2016 11:45,2,7.277,ACTIVE,215.54,357.38,60.018,1470671103,"201051344000890","219011344069620",27.27,41.80,0,330.33,405.17,200.8,191.9,0.915,517259.3,517259.3,2316,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671115,852824.00
08/08/2016 11:45,2,7.420,ACTIVE,216.22,360.69,59.981,1470671103,"201051344000438","219011344069620",26.76,43.20,0,330.63,408.78,201.2,192.3,0.946,518857.7,518857.7,2327,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671116,852825.00
08/08/2016 11:45,2,7.383,ACTIVE,215.54,359.78,59.970,1470671103,"201051344000417","219011344069620",26.42,45.30,0,330.63,405.17,197.3,188.6,0.950,510384.4,510384.4,2319,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671117,852826.00
08/08/2016 11:45,2,6.980,ACTIVE,212.83,352.87,59.986,1470671103,"274151322000083","219011344069620",26.26,58.30,0,331.83,387.74,185.8,177.4,0.760,772767.9,772767.9,2304,0,0,0,L,1151911521,0,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671118,852827.00
08/08/2016 11:45,2,7.428,ACTIVE,213.96,371.81,59.981,1470671103,"274151322000076","219011344069620",26.86,57.30,0,330.93,391.34,202.0,193.0,0.791,824176.0,824176.0,2307,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671119,852828.00
08/08/2016 11:45,2,7.477,ACTIVE,217.35,362.79,60.002,1470671103,"201051344000868","219011344069620",26.56,44.30,0,337.24,409.08,201.0,192.1,0.915,507914.9,507914.9,2323,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671120,852829.00
08/08/2016 11:45,2,7.299,ACTIVE,213.29,373.01,59.981,1470671103,"274151322000095","219011344069620",27.06,56.30,0,331.23,391.64,199.9,191.0,0.760,815850.6,815850.6,2312,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671121,852830.00
08/08/2016 11:45,2,7.395,ACTIVE,219.16,365.80,60.023,1470671103,"201051344000988","219011344069620",25.74,44.30,0,335.44,407.57,192.8,184.1,0.893,504198.3,504198.3,2330,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671122,852831.00
08/08/2016 11:45,2,7.461,ACTIVE,216.67,360.99,60.012,1470671103,"201051344001025","219011344069620",26.60,47.80,0,329.43,404.27,201.1,192.2,0.906,518265.1,518265.1,2319,0,0,0,L,1122011218,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671123,852832.00
08/08/2016 11:45,2,7.428,ACTIVE,218.93,365.49,59.986,1470671103,"201051344000458","219011344069620",27.02,46.00,0,336.04,410.28,203.1,194.1,0.972,515364.7,515364.7,2319,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671124,852833.00
08/08/2016 11:45,2,7.312,ACTIVE,219.16,364.59,59.991,1470671103,"201051344000853","219011344069620",27.19,44.00,0,326.12,422.30,201.4,192.4,0.941,514484.4,514484.4,2320,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671125,852834.00
08/08/2016 11:45,2,7.424,ACTIVE,215.32,362.49,60.034,1470671103,"201051344000685","219011344069620",26.98,40.20,0,330.33,405.47,202.9,193.9,0.968,518159.0,518159.0,2329,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671126,852835.00
08/08/2016 11:45,2,7.359,ACTIVE,216.45,362.49,59.986,1470671103,"201051344000917","219011344069620",26.80,46.60,0,330.33,403.37,199.6,190.7,0.946,515077.8,515077.8,2333,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671127,852836.00
08/08/2016 11:45,2,7.369,ACTIVE,215.32,360.69,59.954,1470671103,"201051344001145","219011344069620",27.15,42.80,0,329.73,404.87,202.6,193.6,0.910,520297.2,520297.2,2333,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671127,852837.00
08/08/2016 11:45,2,7.350,ACTIVE,217.13,363.09,60.007,1470671103,"201051344000651","219011344069620",26.90,47.00,0,331.53,408.48,200.2,191.3,0.910,513069.3,513069.3,2318,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671128,852838.00
08/08/2016 11:45,2,6.975,ACTIVE,213.06,367.00,59.981,1470671103,"274151322000088","219011344069620",24.61,54.00,0,332.13,385.63,173.8,165.8,0.676,744693.8,744693.8,2299,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671129,852839.00
08/08/2016 11:45,2,4.664,ACTIVE,213.96,404.57,59.981,1470671103,"274151322000068","219011344069620",37.29,54.50,0,372.71,445.15,175.8,167.8,0.672,638327.5,638327.5,2335,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671130,852840.00
08/08/2016 11:45,2,7.518,ACTIVE,216.90,363.69,59.981,1470671103,"201051344000594","219011344069620",26.96,45.00,0,330.33,406.07,205.2,196.1,0.941,519746.8,519746.8,2323,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671132,852841.00
08/08/2016 11:45,2,7.381,ACTIVE,216.67,360.38,59.981,1470671103,"201051344001203","219011344069620",27.08,46.00,0,331.83,407.87,202.4,193.4,0.955,517044.3,517044.3,2328,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671133,852842.00
08/08/2016 11:45,2,6.951,ACTIVE,213.29,353.47,59.991,1470671103,"274151322000054","219011344069620",24.87,56.00,0,331.83,386.23,174.8,166.8,0.672,760177.0,760177.0,2297,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671134,852843.00
08/08/2016 11:45,2,7.486,ACTIVE,217.80,363.09,59.996,1470671103,"201051344000867","219011344069620",26.68,46.40,0,336.94,408.18,202.2,193.2,0.924,507017.3,507017.3,2320,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671135,852844.00
08/08/2016 11:45,2,7.428,ACTIVE,216.67,361.89,59.970,1470671103,"201051344001093","219011344069620",26.60,44.80,0,328.82,415.69,200.1,191.2,0.928,514474.2,514474.2,2333,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671136,852845.00
08/08/2016 11:45,2,7.465,ACTIVE,218.48,367.30,59.996,1470671103,"201051344000900","219011344069620",27.19,43.80,0,335.74,410.88,205.7,196.6,0.932,523387.1,523387.1,2328,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671137,852846.00
08/08/2016 11:45,2,7.344,ACTIVE,218.48,361.59,59.981,1470671103,"201051344000648","219011344069620",27.04,43.60,0,336.64,410.58,201.1,192.1,0.937,513137.6,513137.6,2317,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671138,852847.00
08/08/2016 11:45,2,7.422,ACTIVE,218.93,366.40,59.986,1470671103,"201051344000569","219011344069620",26.80,44.50,0,335.74,409.98,201.3,192.4,0.932,523758.3,523758.3,2321,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671139,852848.00
08/08/2016 11:45,2,7.500,ACTIVE,218.93,363.69,59.965,1470671103,"201051344000983","219011344069620",26.72,46.00,0,336.04,410.58,202.8,193.8,0.950,515869.6,515869.6,2317,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671139,852849.00
08/08/2016 11:45,2,7.441,ACTIVE,219.16,363.09,59.996,1470671103,"201051344001158","219011344069620",26.50,45.00,0,336.04,408.78,199.7,190.8,0.919,508514.0,508514.0,2325,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671140,852850.00
08/08/2016 11:45,2,7.334,ACTIVE,218.93,364.59,59.981,1470671103,"201051344000576","219011344069620",27.04,44.00,0,327.92,429.52,200.9,192.0,0.932,515863.4,515863.4,2323,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671141,852851.00
08/08/2016 11:45,2,6.975,ACTIVE,213.06,363.69,59.981,1470671103,"274151322000087","219011344069620",24.39,69.00,0,332.13,383.23,172.1,164.2,0.645,732839.8,732839.8,2324,0,0,0,L,1151911521,0,122.01,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671142,852852.00
08/08/2016 11:45,2,7.299,ACTIVE,216.67,360.08,59.959,1470671103,"201051344001135","219011344069620",27.02,46.20,0,332.73,403.07,199.7,190.8,0.919,509158.8,509158.8,2320,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470671143,852853.00
08/08/2016 12:00,2,7.699,ACTIVE,219.39,363.39,59.959,1470672004,"201051344000645","219011344069620",26.36,46.20,0,336.34,409.98,205.6,196.5,0.932,515464.1,515464.1,2323,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672005,852854.00
08/08/2016 12:00,2,7.166,ACTIVE,214.19,348.06,59.959,1470672004,"274151322000085","219011344069620",24.05,55.80,0,332.43,385.33,174.6,166.6,0.667,760612.8,760612.8,2296,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672006,852855.00
08/08/2016 12:00,2,7.561,ACTIVE,218.26,364.29,59.959,1470672004,"201051344000633","219011344069620",26.90,47.30,0,336.04,411.48,205.9,196.8,0.959,506902.5,506902.5,2318,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672006,852856.00
08/08/2016 12:00,2,7.662,ACTIVE,219.84,364.89,59.922,1470672004,"201051344000469","219011344069620",26.50,44.80,0,335.74,410.88,205.7,196.6,0.968,509086.8,509086.8,2331,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672007,852857.00
08/08/2016 12:00,2,7.611,ACTIVE,216.45,362.49,59.928,1470672004,"201051344000646","219011344069620",26.58,45.80,0,329.43,405.77,204.9,195.9,0.963,510360.3,510360.3,2320,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672008,852858.00
