ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 12:00,2,7.275,ACTIVE,214.41,361.29,59.954,1470672004,"274151322000052","219011344069620",26.20,60.00,0,331.23,389.24,193.0,184.3,0.751,779835.6,779835.6,2298,0,0,0,L,1151911521,0,122.23,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672009,852859.00
08/08/2016 12:00,2,7.666,ACTIVE,218.03,364.59,59.959,1470672004,"201051344000585","219011344069620",26.46,46.40,0,330.03,409.68,205.3,196.3,0.946,519275.9,519275.9,2314,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672010,852860.00
08/08/2016 12:00,2,7.584,ACTIVE,216.22,360.69,59.959,1470672004,"201051344001230","219011344069620",26.82,42.30,0,327.92,406.97,206.1,197.0,0.955,513723.3,513723.3,2330,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672011,852861.00
08/08/2016 12:00,2,7.498,ACTIVE,217.80,364.29,59.965,1470672004,"201051344000582","219011344069620",26.82,47.30,0,330.03,410.88,203.7,194.7,0.946,506533.6,506533.6,2319,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672012,852862.00
08/08/2016 12:00,2,7.672,ACTIVE,216.67,363.39,59.933,1470672004,"201051344000955","219011344069620",26.56,46.20,0,330.33,405.47,206.4,197.3,0.977,520060.5,520060.5,2325,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672013,852863.00
08/08/2016 12:00,2,4.912,ACTIVE,214.19,416.29,59.965,1470672004,"274151322000094","219011344069620",36.60,56.50,0,375.71,438.23,181.9,173.6,0.707,638200.1,638200.1,2339,0,0,0,L,1151911521,0,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672014,852864.00
08/08/2016 12:00,2,7.742,ACTIVE,220.29,367.60,59.954,1470672004,"201051344000579","219011344069620",26.86,45.50,0,336.04,411.48,210.6,201.3,0.972,523315.2,523315.2,2329,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672015,852865.00
08/08/2016 12:00,2,7.695,ACTIVE,216.45,360.99,59.965,1470672004,"201051344000890","219011344069620",26.46,42.80,0,330.33,406.07,206.1,197.0,0.941,517307.9,517307.9,2317,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672015,852866.00
08/08/2016 12:00,2,7.629,ACTIVE,217.13,363.09,59.970,1470672004,"201051344000438","219011344069620",26.72,44.30,0,330.33,409.98,206.4,197.3,0.959,518906.2,518906.2,2328,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672016,852867.00
08/08/2016 12:00,2,7.574,ACTIVE,216.90,363.39,59.975,1470672004,"201051344000417","219011344069620",26.42,45.30,0,330.33,404.87,202.6,193.7,0.950,510432.1,510432.1,2320,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672017,852868.00
08/08/2016 12:00,2,7.172,ACTIVE,213.51,369.70,59.965,1470672004,"274151322000083","219011344069620",26.34,58.80,0,331.23,389.54,191.2,182.6,0.773,772812.8,772812.8,2305,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672018,852869.00
08/08/2016 12:00,2,7.742,ACTIVE,215.09,362.79,59.954,1470672004,"274151322000076","219011344069620",26.52,59.80,0,330.63,391.64,208.0,198.9,0.818,824224.8,824224.8,2308,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672019,852870.00
08/08/2016 12:00,2,7.760,ACTIVE,218.48,363.99,59.975,1470672004,"201051344000868","219011344069620",26.20,45.50,0,336.64,410.88,205.9,196.9,0.915,507963.4,507963.4,2324,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672020,852871.00
08/08/2016 12:00,2,7.635,ACTIVE,213.96,376.92,59.933,1470672004,"274151322000095","219011344069620",26.70,57.30,0,330.63,392.85,206.2,197.1,0.773,815899.0,815899.0,2313,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672021,852872.00
08/08/2016 12:00,2,7.740,ACTIVE,220.06,367.30,59.965,1470672004,"201051344000988","219011344069620",25.27,46.40,0,334.54,409.08,197.9,189.1,0.924,504245.1,504245.1,2331,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672022,852873.00
08/08/2016 12:00,2,7.781,ACTIVE,217.80,364.89,59.970,1470672004,"201051344001025","219011344069620",26.14,48.80,0,330.93,409.98,206.2,197.1,0.932,518313.6,518313.6,2320,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672023,852874.00
08/08/2016 12:00,2,7.531,ACTIVE,220.06,366.10,59.991,1470672004,"201051344000458","219011344069620",27.27,47.00,0,336.04,411.48,208.0,198.9,0.977,515413.8,515413.8,2320,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672024,852875.00
08/08/2016 12:00,2,7.682,ACTIVE,220.29,367.60,59.975,1470672004,"201051344000853","219011344069620",26.64,45.30,0,335.74,410.88,207.2,198.0,0.968,514533.2,514533.2,2321,0,0,0,L,1122011218,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672025,852876.00
08/08/2016 12:00,2,7.652,ACTIVE,216.45,362.19,59.965,1470672004,"201051344000685","219011344069620",26.90,41.50,0,330.03,405.77,208.5,199.3,1.008,518208.0,518208.0,2330,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672026,852877.00
08/08/2016 12:00,2,7.635,ACTIVE,217.58,363.99,59.975,1470672004,"201051344000917","219011344069620",26.48,47.50,0,330.33,409.08,204.7,195.6,0.972,515126.0,515126.0,2334,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672027,852878.00
08/08/2016 12:00,2,7.670,ACTIVE,216.45,362.79,59.975,1470672004,"201051344001145","219011344069620",26.78,43.60,0,329.43,406.37,208.0,198.8,0.955,520346.1,520346.1,2334,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672027,852879.00
08/08/2016 12:00,2,7.721,ACTIVE,218.26,363.69,59.965,1470672004,"201051344000651","219011344069620",26.30,48.50,0,330.33,410.28,205.5,196.4,0.959,513117.6,513117.6,2319,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672028,852880.00
08/08/2016 12:00,2,7.221,ACTIVE,214.19,352.57,59.959,1470672004,"274151322000088","219011344069620",24.29,56.00,0,331.23,386.23,177.6,169.4,0.676,744735.5,744735.5,2300,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672029,852881.00
08/08/2016 12:00,2,4.775,ACTIVE,214.87,416.89,59.965,1470672004,"274151322000068","219011344069620",37.29,55.30,0,372.11,442.74,180.2,172.0,0.694,638369.8,638369.8,2336,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672030,852882.00
08/08/2016 12:00,2,7.658,ACTIVE,217.58,361.89,59.944,1470672004,"201051344001135","219011344069620",26.58,47.30,0,330.03,409.98,206.3,197.2,0.950,509206.6,509206.6,2321,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672031,852883.00
08/08/2016 12:00,2,7.717,ACTIVE,218.03,364.89,59.970,1470672004,"201051344000594","219011344069620",27.00,46.60,0,330.63,412.68,211.0,201.8,0.959,519796.3,519796.3,2324,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672032,852884.00
08/08/2016 12:00,2,7.740,ACTIVE,218.03,362.79,59.965,1470672004,"201051344001203","219011344069620",26.54,46.40,0,331.53,410.88,208.0,198.8,0.972,517093.2,517093.2,2329,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672033,852885.00
08/08/2016 12:00,2,7.209,ACTIVE,214.41,351.37,59.981,1470672004,"274151322000054","219011344069620",24.45,58.30,0,331.53,386.83,178.5,170.4,0.667,760219.0,760219.0,2298,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672034,852886.00
08/08/2016 12:00,2,7.752,ACTIVE,218.48,363.99,59.970,1470672004,"201051344000867","219011344069620",26.44,48.00,0,336.94,410.28,207.4,198.3,0.941,507066.2,507066.2,2321,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672035,852887.00
08/08/2016 12:00,2,7.502,ACTIVE,217.80,363.39,59.965,1470672004,"201051344001093","219011344069620",26.96,46.20,0,329.73,410.58,204.9,195.8,0.941,514522.5,514522.5,2334,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672036,852888.00
08/08/2016 12:00,2,7.822,ACTIVE,219.61,367.00,59.959,1470672004,"201051344000900","219011344069620",26.68,45.00,0,335.74,411.78,211.5,202.2,0.941,523436.8,523436.8,2329,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672037,852889.00
08/08/2016 12:00,2,7.703,ACTIVE,219.61,367.60,59.965,1470672004,"201051344000569","219011344069620",26.46,45.50,0,335.74,411.18,206.3,197.2,0.959,523807.0,523807.0,2322,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672039,852890.00
08/08/2016 12:00,2,7.703,ACTIVE,220.06,366.70,59.975,1470672004,"201051344000983","219011344069620",26.66,47.30,0,335.74,411.78,207.9,198.7,0.955,515918.6,515918.6,2318,0,0,0,L,1122011218,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672040,852891.00
08/08/2016 12:00,2,7.768,ACTIVE,220.06,365.80,59.970,1470672004,"201051344001158","219011344069620",26.02,47.30,0,335.44,409.98,204.5,195.5,0.937,508562.2,508562.2,2326,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672041,852892.00
08/08/2016 12:00,2,7.639,ACTIVE,219.84,368.20,59.954,1470672004,"201051344000576","219011344069620",26.62,45.00,0,335.44,411.48,206.0,196.9,0.950,515912.0,515912.0,2324,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672042,852893.00
08/08/2016 12:00,2,7.193,ACTIVE,213.96,357.98,59.965,1470672004,"274151322000087","219011344069620",24.17,71.30,0,331.83,384.73,176.2,168.1,0.654,732881.3,732881.3,2325,0,0,0,L,1151911521,0,122.68,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672043,852894.00
08/08/2016 12:00,2,7.619,ACTIVE,219.61,365.19,59.981,1470672004,"201051344000648","219011344069620",26.76,45.30,0,336.34,412.08,206.5,197.4,0.950,513186.5,513186.5,2318,0,0,0,L,1122011218,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672044,852895.00
08/08/2016 12:15,2,7.924,ACTIVE,219.16,362.79,59.991,1470672903,"201051344000645","219011344069620",26.04,47.30,0,336.04,410.88,209.0,199.8,0.955,515513.7,515513.7,2324,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672904,852896.00
08/08/2016 12:15,2,7.328,ACTIVE,213.96,371.81,59.959,1470672903,"274151322000085","219011344069620",23.84,57.30,0,330.63,385.03,176.8,168.8,0.685,760654.8,760654.8,2297,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672905,852897.00
08/08/2016 12:15,2,7.932,ACTIVE,218.26,363.99,59.933,1470672903,"201051344000633","219011344069620",26.20,48.80,0,334.84,411.78,210.3,201.1,0.968,506952.5,506952.5,2319,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672906,852898.00
08/08/2016 12:15,2,7.953,ACTIVE,219.61,368.50,59.959,1470672903,"201051344000469","219011344069620",26.02,45.50,0,335.44,412.68,209.6,200.3,0.986,509136.6,509136.6,2332,0,0,0,L,1122011218,0,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672907,852899.00
08/08/2016 12:15,2,7.840,ACTIVE,216.45,362.79,59.949,1470672903,"201051344000646","219011344069620",26.20,46.80,0,329.73,411.48,208.0,198.9,0.981,510409.9,510409.9,2321,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672908,852900.00
08/08/2016 12:15,2,7.477,ACTIVE,214.19,369.40,59.970,1470672903,"274151322000052","219011344069620",26.00,60.80,0,330.33,389.54,196.7,187.9,0.765,779882.4,779882.4,2299,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672909,852901.00
08/08/2016 12:15,2,7.879,ACTIVE,218.03,361.89,59.949,1470672903,"201051344000585","219011344069620",26.22,47.50,0,336.04,411.48,209.0,199.8,0.972,519325.6,519325.6,2315,0,0,0,L,1122011218,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672909,852902.00
08/08/2016 12:15,2,7.773,ACTIVE,216.22,360.69,59.959,1470672903,"201051344001230","219011344069620",26.64,43.60,0,329.13,406.97,209.5,200.3,0.950,513773.2,513773.2,2331,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672911,852903.00
08/08/2016 12:15,2,7.783,ACTIVE,218.48,364.59,59.954,1470672903,"201051344000582","219011344069620",26.40,48.50,0,336.04,412.68,207.9,198.7,0.959,506583.0,506583.0,2320,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672911,852904.00
08/08/2016 12:15,2,7.844,ACTIVE,217.13,362.79,59.959,1470672903,"201051344000955","219011344069620",26.38,48.00,0,330.93,406.97,209.5,200.3,0.986,520110.4,520110.4,2326,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672912,852905.00
08/08/2016 12:15,2,5.094,ACTIVE,213.96,403.97,59.959,1470672903,"274151322000094","219011344069620",35.90,56.80,0,372.71,441.54,185.2,176.8,0.716,638244.0,638244.0,2340,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672913,852906.00
08/08/2016 12:15,2,7.986,ACTIVE,219.61,367.00,59.959,1470672903,"201051344000579","219011344069620",26.50,46.80,0,335.44,412.68,214.3,204.9,0.990,523366.3,523366.3,2330,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672914,852907.00
08/08/2016 12:15,2,7.846,ACTIVE,216.90,361.89,59.965,1470672903,"201051344000890","219011344069620",26.30,44.50,0,330.33,410.58,209.0,199.8,0.959,517357.7,517357.7,2318,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672915,852908.00
08/08/2016 12:15,2,7.771,ACTIVE,217.80,363.39,59.959,1470672903,"201051344000438","219011344069620",26.60,46.20,0,333.33,412.98,209.2,200.0,0.981,518956.1,518956.1,2329,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672916,852909.00
08/08/2016 12:15,2,7.750,ACTIVE,217.35,361.59,59.959,1470672903,"201051344000417","219011344069620",26.18,46.60,0,330.33,409.68,205.5,196.4,0.959,510481.1,510481.1,2321,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672917,852910.00
08/08/2016 12:15,2,7.467,ACTIVE,213.51,355.88,59.938,1470672903,"274151322000083","219011344069620",25.76,59.80,0,330.03,389.54,194.7,186.0,0.809,772859.0,772859.0,2306,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672918,852911.00
08/08/2016 12:15,2,7.834,ACTIVE,214.64,378.12,59.949,1470672903,"274151322000076","219011344069620",26.60,60.80,0,330.33,392.85,211.1,201.9,0.822,824275.0,824275.0,2309,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672919,852912.00
08/08/2016 12:15,2,8.049,ACTIVE,218.26,366.40,59.965,1470672903,"201051344000868","219011344069620",25.70,47.00,0,336.34,412.08,209.3,200.1,0.963,508013.2,508013.2,2325,0,0,0,L,1122011218,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672920,852913.00
08/08/2016 12:15,2,7.842,ACTIVE,213.74,375.71,59.965,1470672903,"274151322000095","219011344069620",26.44,58.30,0,329.73,393.15,209.9,200.6,0.795,815949.0,815949.0,2314,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672921,852914.00
08/08/2016 12:15,2,7.941,ACTIVE,219.61,367.60,59.959,1470672903,"201051344000988","219011344069620",25.33,47.80,0,335.44,412.68,203.8,194.7,0.950,504293.0,504293.0,2332,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672921,852915.00
08/08/2016 12:15,2,7.867,ACTIVE,218.48,363.69,59.917,1470672903,"201051344001025","219011344069620",26.34,50.00,0,336.64,411.78,209.8,200.6,0.941,518363.4,518363.4,2321,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672922,852916.00
08/08/2016 12:15,2,7.855,ACTIVE,219.61,366.70,59.970,1470672903,"201051344000458","219011344069620",26.64,48.30,0,336.04,412.38,211.9,202.6,0.999,515464.1,515464.1,2321,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672923,852917.00
08/08/2016 12:15,2,7.885,ACTIVE,220.06,367.60,59.959,1470672903,"201051344000853","219011344069620",26.34,47.00,0,335.44,415.39,210.5,201.2,0.986,514583.2,514583.2,2322,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672924,852918.00
08/08/2016 12:15,2,7.834,ACTIVE,216.90,363.09,59.933,1470672903,"201051344000685","219011344069620",26.62,43.00,0,330.63,411.78,211.1,201.8,1.012,518258.3,518258.3,2331,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672925,852919.00
08/08/2016 12:15,2,7.855,ACTIVE,218.03,364.89,59.975,1470672903,"201051344000917","219011344069620",26.30,48.80,0,336.64,411.78,209.3,200.1,0.990,515175.6,515175.6,2335,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672926,852920.00
08/08/2016 12:15,2,7.775,ACTIVE,217.13,362.19,59.970,1470672903,"201051344001145","219011344069620",26.82,44.50,0,330.63,412.08,211.1,201.8,0.955,520396.4,520396.4,2335,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672927,852921.00
08/08/2016 12:15,2,7.803,ACTIVE,218.71,364.29,59.970,1470672903,"201051344000651","219011344069620",26.38,49.80,0,336.04,412.38,208.4,199.2,0.941,513167.2,513167.2,2320,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672928,852922.00
08/08/2016 12:15,2,7.410,ACTIVE,213.74,368.80,59.954,1470672903,"274151322000088","219011344069620",24.01,56.80,0,330.93,386.53,180.0,171.8,0.685,744778.3,744778.3,2301,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672929,852923.00
08/08/2016 12:15,2,5.018,ACTIVE,214.64,394.35,59.965,1470672903,"274151322000068","219011344069620",36.08,57.70,0,373.61,439.74,184.2,175.9,0.716,638413.5,638413.5,2337,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672930,852924.00
08/08/2016 12:15,2,7.930,ACTIVE,218.03,364.59,60.007,1470672903,"201051344001135","219011344069620",25.94,49.30,0,332.43,411.48,208.4,199.3,0.955,509256.2,509256.2,2322,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672930,852925.00
08/08/2016 12:15,2,7.869,ACTIVE,217.58,365.19,59.965,1470672903,"201051344000594","219011344069620",26.88,48.30,0,335.44,414.49,214.1,204.8,0.986,519847.3,519847.3,2325,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672931,852926.00
08/08/2016 12:15,2,7.906,ACTIVE,218.48,364.59,60.007,1470672903,"201051344001203","219011344069620",26.46,48.00,0,337.24,412.68,211.7,202.4,0.994,517143.4,517143.4,2330,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672932,852927.00
08/08/2016 12:15,2,7.455,ACTIVE,213.74,373.61,59.959,1470672903,"274151322000054","219011344069620",23.91,60.30,0,330.33,386.83,180.4,172.2,0.685,760261.9,760261.9,2299,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672933,852928.00
08/08/2016 12:15,2,7.957,ACTIVE,218.26,362.49,59.975,1470672903,"201051344000867","219011344069620",26.16,50.20,0,335.74,412.08,210.7,201.5,0.959,507116.2,507116.2,2322,0,0,0,L,1122011218,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672934,852929.00
08/08/2016 12:15,2,7.777,ACTIVE,218.03,366.40,59.933,1470672903,"201051344001093","219011344069620",26.52,46.60,0,336.64,413.29,208.8,199.6,0.955,514572.0,514572.0,2335,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672935,852930.00
08/08/2016 12:15,2,8.049,ACTIVE,218.93,366.40,59.965,1470672903,"201051344000900","219011344069620",26.34,46.40,0,335.14,412.98,214.8,205.4,0.968,523487.8,523487.8,2330,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672936,852931.00
08/08/2016 12:15,2,7.830,ACTIVE,218.93,365.80,59.965,1470672903,"201051344000648","219011344069620",26.44,46.20,0,334.84,412.98,209.8,200.5,0.968,513236.0,513236.0,2319,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672937,852932.00
08/08/2016 12:15,2,7.883,ACTIVE,219.16,365.19,59.944,1470672903,"201051344000569","219011344069620",26.26,47.00,0,335.44,411.78,209.5,200.3,0.959,523856.7,523856.7,2323,0,0,0,L,1122011218,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672938,852933.00
08/08/2016 12:15,2,7.984,ACTIVE,219.61,365.19,59.949,1470672903,"201051344000983","219011344069620",26.10,48.80,0,334.84,412.38,210.9,201.6,1.003,515968.7,515968.7,2319,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672939,852934.00
08/08/2016 12:15,2,7.803,ACTIVE,219.39,364.59,59.975,1470672903,"201051344001158","219011344069620",26.28,48.30,0,335.44,410.88,207.6,198.5,0.959,508611.7,508611.7,2327,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672940,852935.00
08/08/2016 12:15,2,7.904,ACTIVE,219.16,367.60,59.965,1470672903,"201051344000576","219011344069620",26.14,46.40,0,336.04,411.78,209.2,200.0,0.972,515961.7,515961.7,2325,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672941,852936.00
08/08/2016 12:15,2,7.393,ACTIVE,213.74,370.00,59.970,1470672903,"274151322000087","219011344069620",23.74,71.30,0,326.42,386.23,177.6,169.5,0.676,732923.6,732923.6,2326,0,0,0,L,1151911521,0,122.46,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470672941,852937.00
08/08/2016 12:30,2,8.148,ACTIVE,218.93,360.69,59.933,1470673803,"201051344000645","219011344069620",26.10,49.30,0,334.84,412.68,215.3,205.9,0.994,515564.0,515564.0,2325,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673804,852938.00
08/08/2016 12:30,2,7.641,ACTIVE,212.38,348.06,59.959,1470673803,"274151322000085","219011344069620",23.44,59.50,0,327.02,386.83,181.3,173.1,0.703,760697.1,760697.1,2298,0,0,0,L,1151911521,0,122.23,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673805,852939.00
08/08/2016 12:30,2,8.236,ACTIVE,218.03,367.00,59.970,1470673803,"201051344000633","219011344069620",26.08,50.60,0,330.63,413.29,217.5,208.0,1.030,507003.0,507003.0,2320,0,0,0,L,1122011218,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673806,852940.00
08/08/2016 12:30,2,8.221,ACTIVE,219.61,366.40,59.986,1470673803,"201051344000469","219011344069620",26.00,47.30,0,335.44,414.19,216.3,206.9,1.016,509186.9,509186.9,2333,0,0,0,L,1122011218,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673807,852941.00
08/08/2016 12:30,2,8.197,ACTIVE,216.00,364.89,59.959,1470673803,"201051344000646","219011344069620",25.96,49.00,0,329.13,411.78,215.3,205.9,1.016,510459.9,510459.9,2322,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673808,852942.00
08/08/2016 12:30,2,7.824,ACTIVE,212.38,363.09,59.954,1470673803,"274151322000052","219011344069620",25.50,64.30,0,325.22,391.64,202.0,193.0,0.787,779929.5,779929.5,2300,0,0,0,L,1151911521,0,121.55,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673809,852943.00
08/08/2016 12:30,2,8.271,ACTIVE,217.35,363.99,59.959,1470673803,"201051344000585","219011344069620",25.92,49.30,0,330.93,412.08,217.1,207.6,1.003,519376.0,519376.0,2316,0,0,0,L,1122011218,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673810,852944.00
08/08/2016 12:30,2,8.166,ACTIVE,215.77,363.09,59.986,1470673803,"201051344001230","219011344069620",26.18,44.30,0,324.62,409.08,216.4,206.9,1.025,513823.5,513823.5,2332,0,0,0,L,1122011218,0,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673811,852945.00
08/08/2016 12:30,2,8.121,ACTIVE,217.13,363.69,59.975,1470673803,"201051344000582","219011344069620",26.14,49.30,0,330.63,413.29,215.0,205.6,0.999,506632.8,506632.8,2321,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673811,852946.00
08/08/2016 12:30,2,8.152,ACTIVE,216.00,360.99,59.954,1470673803,"201051344000955","219011344069620",26.16,49.50,0,330.63,409.98,216.0,206.6,1.025,520160.6,520160.6,2327,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673812,852947.00
08/08/2016 12:30,2,5.205,ACTIVE,212.61,411.78,59.970,1470673803,"274151322000094","219011344069620",36.42,59.00,0,366.70,440.04,191.2,182.6,0.738,638288.4,638288.4,2341,0,0,0,L,1151911521,0,121.78,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673813,852948.00
08/08/2016 12:30,2,8.135,ACTIVE,219.84,368.80,59.970,1470673803,"201051344000579","219011344069620",27.00,48.00,0,335.14,414.49,222.4,212.8,1.030,523417.6,523417.6,2331,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673814,852949.00
08/08/2016 12:30,2,8.252,ACTIVE,215.77,360.69,59.970,1470673803,"201051344000890","219011344069620",25.96,45.50,0,330.03,410.88,216.9,207.4,0.994,517408.0,517408.0,2319,0,0,0,L,1122011218,0,124.04,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673815,852950.00
08/08/2016 12:30,2,8.102,ACTIVE,216.67,362.79,59.959,1470673803,"201051344000438","219011344069620",26.36,47.30,0,331.23,413.89,216.3,206.8,1.016,519006.3,519006.3,2330,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673816,852951.00
08/08/2016 12:30,2,8.025,ACTIVE,216.22,363.09,59.970,1470673803,"201051344000417","219011344069620",26.20,48.30,0,330.33,409.98,213.0,203.6,1.012,510530.4,510530.4,2322,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673817,852952.00
08/08/2016 12:30,2,7.756,ACTIVE,211.93,368.80,59.954,1470673803,"274151322000083","219011344069620",25.66,61.70,0,325.52,390.74,201.5,192.6,0.818,772905.8,772905.8,2307,0,0,0,L,1151911521,0,121.55,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673818,852953.00
08/08/2016 12:30,2,8.211,ACTIVE,213.29,379.02,59.965,1470673803,"274151322000076","219011344069620",26.20,64.00,0,326.72,394.95,217.7,208.2,0.871,824325.8,824325.8,2310,0,0,0,L,1151911521,0,122.23,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673819,852954.00
08/08/2016 12:30,2,8.188,ACTIVE,217.58,363.39,59.965,1470673803,"201051344000868","219011344069620",26.10,48.30,0,331.53,413.59,216.4,206.9,0.963,508063.5,508063.5,2326,0,0,0,L,1122011218,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673820,852955.00
08/08/2016 12:30,2,8.164,ACTIVE,212.16,375.41,59.959,1470673803,"274151322000095","219011344069620",26.30,60.80,0,325.82,394.95,217.3,207.8,0.840,815999.4,815999.4,2315,0,0,0,L,1151911521,0,121.78,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673821,852956.00
08/08/2016 12:30,2,8.328,ACTIVE,219.61,367.60,59.965,1470673803,"201051344000988","219011344069620",24.73,49.00,0,335.14,412.08,208.7,199.5,0.972,504341.4,504341.4,2333,0,0,0,L,1122011218,0,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673822,852957.00
08/08/2016 12:30,2,8.256,ACTIVE,217.13,362.49,59.959,1470673803,"201051344001025","219011344069620",25.98,51.50,0,330.93,412.08,217.3,207.8,0.977,518413.9,518413.9,2322,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673823,852958.00
08/08/2016 12:30,2,8.248,ACTIVE,219.61,367.60,59.975,1470673803,"201051344000458","219011344069620",26.32,50.00,0,336.04,414.49,219.9,210.3,1.039,515514.9,515514.9,2322,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673824,852959.00
08/08/2016 12:30,2,8.250,ACTIVE,219.84,368.50,59.981,1470673803,"201051344000853","219011344069620",26.02,48.80,0,335.74,413.59,217.4,207.9,1.021,514633.8,514633.8,2323,0,0,0,L,1122011218,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673825,852960.00
08/08/2016 12:30,2,8.176,ACTIVE,215.54,363.09,59.949,1470673803,"201051344000685","219011344069620",26.50,44.00,0,330.03,411.48,219.4,209.8,1.065,518309.1,518309.1,2332,0,0,0,L,1122011218,0,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673825,852961.00
08/08/2016 12:30,2,8.178,ACTIVE,216.90,362.49,59.965,1470673803,"201051344000917","219011344069620",26.06,50.20,0,330.63,411.48,215.8,206.3,1.021,515225.7,515225.7,2336,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673826,852962.00
08/08/2016 12:30,2,8.115,ACTIVE,215.54,360.99,60.002,1470673803,"201051344001145","219011344069620",26.60,47.00,0,329.43,411.78,218.6,209.1,0.999,520447.1,520447.1,2336,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673827,852963.00
08/08/2016 12:30,2,8.098,ACTIVE,217.35,363.39,59.938,1470673803,"201051344000651","219011344069620",26.14,51.30,0,329.73,412.68,214.2,204.8,0.977,513217.4,513217.4,2321,0,0,0,L,1122011218,0,124.94,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673828,852964.00
08/08/2016 12:30,2,7.639,ACTIVE,212.61,347.76,59.965,1470673803,"274151322000088","219011344069620",23.62,58.80,0,324.92,387.74,182.6,174.4,0.703,744821.5,744821.5,2302,0,0,0,L,1151911521,0,122.46,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673829,852965.00
08/08/2016 12:30,2,5.123,ACTIVE,213.51,398.86,59.959,1470673803,"274151322000068","219011344069620",36.18,58.50,0,371.21,439.13,186.4,178.0,0.720,638457.9,638457.9,2338,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673830,852966.00
08/08/2016 12:30,2,7.924,ACTIVE,216.67,361.59,59.959,1470673803,"201051344001135","219011344069620",26.24,50.80,0,331.23,411.48,210.5,201.2,0.972,509306.4,509306.4,2323,0,0,0,L,1122011218,0,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673831,852967.00
08/08/2016 12:30,2,7.963,ACTIVE,217.13,363.69,59.965,1470673803,"201051344000594","219011344069620",26.66,50.00,0,330.33,416.59,214.9,205.5,0.972,519898.7,519898.7,2326,0,0,0,L,1122011218,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673832,852968.00
08/08/2016 12:30,2,7.918,ACTIVE,217.58,361.89,59.959,1470673803,"201051344001203","219011344069620",26.16,49.30,0,332.73,413.29,209.7,200.4,0.990,517194.2,517194.2,2331,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673833,852969.00
08/08/2016 12:30,2,7.316,ACTIVE,212.83,348.66,59.954,1470673803,"274151322000054","219011344069620",24.03,61.30,0,326.12,388.64,178.0,169.9,0.685,760305.3,760305.3,2300,0,0,0,L,1151911521,0,122.23,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673834,852970.00
08/08/2016 12:30,2,7.852,ACTIVE,218.03,362.79,60.012,1470673803,"201051344000867","219011344069620",26.00,51.30,0,331.53,414.19,206.7,197.6,0.937,507166.8,507166.8,2323,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673835,852971.00
08/08/2016 12:30,2,7.693,ACTIVE,218.03,363.09,59.970,1470673803,"201051344001093","219011344069620",26.10,48.30,0,331.53,412.68,203.2,194.3,0.963,514622.2,514622.2,2336,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673836,852972.00
08/08/2016 12:30,2,7.920,ACTIVE,219.16,366.70,59.981,1470673803,"201051344000900","219011344069620",26.30,48.50,0,330.63,414.79,210.8,201.5,0.950,523539.4,523539.4,2331,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673837,852973.00
08/08/2016 12:30,2,7.826,ACTIVE,219.16,366.40,59.986,1470673803,"201051344000648","219011344069620",26.24,47.80,0,331.23,415.09,208.0,198.9,0.968,513286.3,513286.3,2320,0,0,0,L,1122011218,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673838,852974.00
08/08/2016 12:30,2,7.859,ACTIVE,219.39,363.99,59.959,1470673803,"201051344000569","219011344069620",26.20,49.00,0,330.93,414.19,208.7,199.5,0.963,523907.1,523907.1,2324,0,0,0,L,1122011218,0,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673838,852975.00
08/08/2016 12:30,2,8.004,ACTIVE,219.84,367.00,59.970,1470673803,"201051344000983","219011344069620",26.12,50.40,0,333.63,414.19,211.7,202.4,0.977,516019.6,516019.6,2320,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673839,852976.00
08/08/2016 12:30,2,7.986,ACTIVE,219.61,364.29,59.981,1470673803,"201051344001158","219011344069620",25.84,50.20,0,334.54,412.68,209.0,199.8,0.955,508661.6,508661.6,2328,0,0,0,L,1122011218,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673840,852977.00
08/08/2016 12:30,2,7.951,ACTIVE,219.61,368.50,59.975,1470673803,"201051344000576","219011344069620",26.06,48.00,0,335.44,413.89,209.9,200.7,0.968,516012.0,516012.0,2326,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673841,852978.00
08/08/2016 12:30,2,7.453,ACTIVE,213.51,363.09,59.965,1470673803,"274151322000087","219011344069620",23.44,73.00,0,326.42,386.53,177.2,169.1,0.676,732966.1,732966.1,2327,0,0,0,L,1151911521,0,122.68,122.91,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470673842,852979.00
08/08/2016 12:45,2,8.221,ACTIVE,219.61,366.70,59.975,1470674703,"201051344000645","219011344069620",26.22,50.20,0,335.44,414.49,218.2,208.7,0.994,515611.3,515611.3,2326,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674704,852980.00
08/08/2016 12:45,2,7.660,ACTIVE,213.96,348.06,59.949,1470674703,"274151322000085","219011344069620",23.74,60.30,0,331.53,388.34,184.0,175.7,0.698,760737.1,760737.1,2299,0,0,0,L,1151911521,0,123.14,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674705,852981.00
08/08/2016 12:45,2,8.199,ACTIVE,218.48,366.10,59.965,1470674703,"201051344000633","219011344069620",26.66,50.40,0,334.54,415.99,221.3,211.6,1.039,507050.8,507050.8,2321,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674706,852982.00
08/08/2016 12:45,2,8.211,ACTIVE,220.06,369.10,59.954,1470674703,"201051344000469","219011344069620",26.44,47.00,0,334.84,415.39,219.7,210.1,1.034,509234.5,509234.5,2334,0,0,0,L,1122011218,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674707,852983.00
08/08/2016 12:45,2,8.180,ACTIVE,216.90,362.79,59.970,1470674703,"201051344000646","219011344069620",26.58,48.00,0,327.92,415.39,220.1,210.5,1.034,510507.3,510507.3,2323,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674708,852984.00
08/08/2016 12:45,2,7.785,ACTIVE,213.96,356.48,59.949,1470674703,"274151322000052","219011344069620",26.12,64.30,0,330.03,392.55,205.8,196.7,0.800,779974.0,779974.0,2301,0,0,0,L,1151911521,0,122.23,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674709,852985.00
08/08/2016 12:45,2,8.275,ACTIVE,218.03,364.29,59.965,1470674703,"201051344000585","219011344069620",26.38,49.00,0,331.83,415.09,221.0,211.4,1.016,519423.7,519423.7,2317,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674710,852986.00
08/08/2016 12:45,2,7.951,ACTIVE,216.45,361.29,59.965,1470674703,"201051344001230","219011344069620",27.35,43.80,0,328.82,409.98,220.3,210.8,1.021,513871.1,513871.1,2333,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674711,852987.00
08/08/2016 12:45,2,8.133,ACTIVE,218.03,363.69,59.933,1470674703,"201051344000582","219011344069620",26.58,50.00,0,331.23,416.89,218.8,209.2,1.008,506680.0,506680.0,2322,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674712,852988.00
08/08/2016 12:45,2,8.074,ACTIVE,217.13,362.19,59.954,1470674703,"201051344000955","219011344069620",27.02,49.80,0,330.63,410.28,220.8,211.2,1.039,520208.2,520208.2,2328,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674712,852989.00
08/08/2016 12:45,2,5.236,ACTIVE,213.74,421.70,59.949,1470674703,"274151322000094","219011344069620",36.80,59.80,0,373.61,443.64,195.2,186.4,0.747,638330.3,638330.3,2342,0,0,0,L,1151911521,0,122.23,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674713,852990.00
08/08/2016 12:45,2,8.312,ACTIVE,220.06,368.20,59.949,1470674703,"201051344000579","219011344069620",27.14,47.80,0,335.14,418.39,228.4,218.5,1.056,523466.6,523466.6,2332,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674714,852991.00
08/08/2016 12:45,2,8.318,ACTIVE,216.67,364.29,59.959,1470674703,"201051344000890","219011344069620",26.48,45.30,0,330.63,412.08,223.1,213.4,1.016,517455.6,517455.6,2320,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674715,852992.00
08/08/2016 12:45,2,8.332,ACTIVE,217.58,363.69,59.949,1470674703,"201051344000438","219011344069620",26.36,46.60,0,332.13,416.29,222.3,212.7,1.047,519053.9,519053.9,2331,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674716,852993.00
08/08/2016 12:45,2,8.193,ACTIVE,216.90,363.69,59.938,1470674703,"201051344000417","219011344069620",26.48,47.50,0,330.33,410.58,219.8,210.2,1.034,510577.1,510577.1,2323,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674717,852994.00
08/08/2016 12:45,2,7.803,ACTIVE,213.06,347.46,59.928,1470674703,"274151322000083","219011344069620",26.06,62.00,0,330.03,392.55,205.7,196.6,0.844,772950.1,772950.1,2308,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674718,852995.00
08/08/2016 12:45,2,8.248,ACTIVE,214.87,363.39,59.965,1470674703,"274151322000076","219011344069620",26.66,63.70,0,330.03,395.25,222.7,213.0,0.866,824373.6,824373.6,2311,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674719,852996.00
08/08/2016 12:45,2,8.223,ACTIVE,218.71,367.60,59.959,1470674703,"201051344000868","219011344069620",26.54,48.80,0,332.73,415.69,220.9,211.3,1.012,508111.0,508111.0,2327,0,0,0,L,1122011218,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674720,852997.00
08/08/2016 12:45,2,8.205,ACTIVE,213.96,348.66,59.959,1470674703,"274151322000095","219011344069620",26.58,61.30,0,330.03,396.15,220.7,211.1,0.818,816047.1,816047.1,2316,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674720,852998.00
08/08/2016 12:45,2,8.289,ACTIVE,220.29,369.70,59.954,1470674703,"201051344000988","219011344069620",25.39,49.30,0,334.54,415.69,213.2,203.9,0.986,504387.1,504387.1,2334,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674721,852999.00
08/08/2016 12:45,2,8.393,ACTIVE,218.26,365.49,59.959,1470674703,"201051344001025","219011344069620",26.16,50.80,0,332.13,415.69,222.4,212.7,1.021,518461.5,518461.5,2323,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674722,853000.00
08/08/2016 12:45,2,8.154,ACTIVE,220.29,368.50,59.949,1470674703,"201051344000458","219011344069620",27.15,50.20,0,336.04,415.99,224.4,214.6,1.056,515563.1,515563.1,2323,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674723,853001.00
