ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 12:45,2,8.314,ACTIVE,220.52,370.00,59.959,1470674703,"201051344000853","219011344069620",26.38,49.30,0,336.34,419.30,222.0,212.4,1.039,514681.4,514681.4,2324,0,0,0,L,1122011218,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674724,853002.00
08/08/2016 12:45,2,8.230,ACTIVE,216.45,365.19,59.965,1470674703,"201051344000685","219011344069620",27.02,43.80,0,330.03,412.68,225.1,215.3,1.078,518357.2,518357.2,2333,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674725,853003.00
08/08/2016 12:45,2,8.180,ACTIVE,217.80,365.19,59.959,1470674703,"201051344000917","219011344069620",26.80,50.00,0,332.13,415.09,222.1,212.4,1.065,515273.1,515273.1,2337,0,0,0,L,1122011218,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674726,853004.00
08/08/2016 12:45,2,8.246,ACTIVE,216.67,362.49,59.975,1470674703,"201051344001145","219011344069620",27.02,45.30,0,330.63,415.69,225.7,215.9,1.025,520495.3,520495.3,2337,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674727,853005.00
08/08/2016 12:45,2,8.311,ACTIVE,218.48,366.10,59.959,1470674703,"201051344000651","219011344069620",26.42,51.80,0,336.04,416.59,222.2,212.5,1.008,513264.8,513264.8,2322,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674728,853006.00
08/08/2016 12:45,2,7.812,ACTIVE,213.74,374.51,59.970,1470674703,"274151322000088","219011344069620",24.07,59.50,0,330.93,389.24,190.5,182.0,0.716,744862.2,744862.2,2303,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674729,853007.00
08/08/2016 12:45,2,5.178,ACTIVE,214.87,425.91,59.949,1470674703,"274151322000068","219011344069620",37.23,58.50,0,372.11,444.85,195.8,187.0,0.756,638499.6,638499.6,2339,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674730,853008.00
08/08/2016 12:45,2,8.277,ACTIVE,217.80,364.89,59.965,1470674703,"201051344001135","219011344069620",26.60,50.80,0,331.83,415.39,222.9,213.2,1.025,509353.9,509353.9,2324,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674731,853009.00
08/08/2016 12:45,2,8.387,ACTIVE,217.80,365.19,59.944,1470674703,"201051344000594","219011344069620",26.90,48.80,0,330.93,418.70,228.4,218.6,1.052,519947.7,519947.7,2327,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674732,853010.00
08/08/2016 12:45,2,8.303,ACTIVE,218.26,363.99,59.954,1470674703,"201051344001203","219011344069620",26.62,48.50,0,334.54,416.59,223.9,214.2,1.052,517242.2,517242.2,2332,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674733,853011.00
08/08/2016 12:45,2,7.717,ACTIVE,214.19,364.29,59.949,1470674703,"274151322000054","219011344069620",24.39,62.00,0,330.33,389.54,190.6,182.1,0.725,760346.2,760346.2,2301,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674734,853012.00
08/08/2016 12:45,2,8.367,ACTIVE,218.48,363.69,59.954,1470674703,"201051344000867","219011344069620",26.34,51.80,0,333.33,416.29,223.2,213.5,1.025,507214.7,507214.7,2324,0,0,0,L,1122011218,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674735,853013.00
08/08/2016 12:45,2,8.207,ACTIVE,218.03,366.10,59.965,1470674703,"201051344001093","219011344069620",26.50,48.00,0,331.53,416.29,220.2,210.6,1.021,514669.3,514669.3,2337,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674736,853014.00
08/08/2016 12:45,2,8.396,ACTIVE,219.61,369.10,59.944,1470674703,"201051344000900","219011344069620",26.72,48.50,0,334.54,416.89,227.2,217.3,1.008,523588.1,523588.1,2332,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674737,853015.00
08/08/2016 12:45,2,8.252,ACTIVE,219.61,369.10,59.970,1470674703,"201051344000648","219011344069620",26.62,48.30,0,334.84,416.59,222.2,212.6,1.034,513334.0,513334.0,2321,0,0,0,L,1122011218,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674738,853016.00
08/08/2016 12:45,2,8.402,ACTIVE,219.61,368.80,59.922,1470674703,"201051344000569","219011344069620",26.06,48.30,0,334.84,415.39,221.7,212.0,1.025,523954.6,523954.6,2325,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674739,853017.00
08/08/2016 12:45,2,8.311,ACTIVE,220.06,367.90,59.959,1470674703,"201051344000983","219011344069620",26.62,50.00,0,333.93,415.69,224.0,214.3,1.025,516067.6,516067.6,2321,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674740,853018.00
08/08/2016 12:45,2,8.344,ACTIVE,220.06,367.30,59.949,1470674703,"201051344001158","219011344069620",26.28,49.00,0,335.14,415.09,222.2,212.5,1.030,508709.0,508709.0,2329,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674741,853019.00
08/08/2016 12:45,2,8.322,ACTIVE,219.84,369.10,59.949,1470674703,"201051344000576","219011344069620",26.28,48.50,0,335.44,415.39,221.6,212.0,1.030,516059.4,516059.4,2327,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674742,853020.00
08/08/2016 12:45,2,7.756,ACTIVE,213.74,367.90,59.954,1470674703,"274151322000087","219011344069620",23.85,74.00,0,327.02,387.44,187.3,178.9,0.689,733006.3,733006.3,2328,0,0,0,L,1151911521,0,122.46,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470674743,853021.00
08/08/2016 13:00,2,8.258,ACTIVE,220.74,370.30,59.975,1470675603,"201051344000645","219011344069620",26.48,50.60,0,335.74,419.00,221.5,211.9,1.016,515663.6,515663.6,2327,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675604,853022.00
08/08/2016 13:00,2,7.768,ACTIVE,214.87,362.79,59.981,1470675603,"274151322000085","219011344069620",23.52,60.50,0,331.53,387.44,184.9,176.5,0.707,760780.9,760780.9,2300,0,0,0,L,1151911521,0,123.59,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675605,853023.00
08/08/2016 13:00,2,8.342,ACTIVE,219.61,368.80,59.986,1470675603,"201051344000633","219011344069620",26.30,51.00,0,334.24,415.09,222.1,212.5,1.030,507103.6,507103.6,2322,0,0,0,L,1122011218,0,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675606,853024.00
08/08/2016 13:00,2,8.395,ACTIVE,220.97,370.30,59.975,1470675603,"201051344000469","219011344069620",25.96,46.80,0,335.74,421.10,220.6,211.0,1.030,509286.9,509286.9,2335,0,0,0,L,1122011218,0,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675607,853025.00
08/08/2016 13:00,2,8.447,ACTIVE,218.03,365.80,59.965,1470675603,"201051344000646","219011344069620",25.76,48.30,0,330.03,415.99,220.4,210.8,1.021,510559.6,510559.6,2324,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675608,853026.00
08/08/2016 13:00,2,7.922,ACTIVE,215.09,366.40,59.938,1470675603,"274151322000052","219011344069620",25.72,64.50,0,330.03,392.85,206.3,197.2,0.809,780022.9,780022.9,2302,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675609,853027.00
08/08/2016 13:00,2,8.477,ACTIVE,219.39,368.80,59.965,1470675603,"201051344000585","219011344069620",25.92,49.30,0,334.84,414.19,222.5,212.9,1.025,519476.3,519476.3,2318,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675610,853028.00
08/08/2016 13:00,2,8.273,ACTIVE,217.58,362.79,59.981,1470675603,"201051344001230","219011344069620",26.52,43.60,0,328.82,415.69,222.2,212.6,1.030,513923.6,513923.6,2334,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675611,853029.00
08/08/2016 13:00,2,8.320,ACTIVE,219.16,367.90,59.981,1470675603,"201051344000582","219011344069620",26.20,50.20,0,334.54,415.99,220.7,211.1,1.021,506732.1,506732.1,2323,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675612,853030.00
08/08/2016 13:00,2,8.297,ACTIVE,218.03,365.49,60.007,1470675603,"201051344000955","219011344069620",26.40,49.00,0,331.23,415.69,221.7,212.1,1.043,520260.7,520260.7,2329,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675613,853031.00
08/08/2016 13:00,2,5.365,ACTIVE,215.09,409.98,59.975,1470675603,"274151322000094","219011344069620",36.22,60.00,0,375.41,442.44,196.9,188.1,0.760,638376.5,638376.5,2343,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675613,853032.00
08/08/2016 13:00,2,8.512,ACTIVE,221.42,371.21,59.970,1470675603,"201051344000579","219011344069620",26.50,47.80,0,336.04,422.00,228.4,218.5,1.061,523520.5,523520.5,2333,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675614,853033.00
08/08/2016 13:00,2,8.471,ACTIVE,217.80,364.29,59.970,1470675603,"201051344000890","219011344069620",26.06,45.00,0,331.23,415.99,223.4,213.7,1.012,517508.2,517508.2,2321,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675615,853034.00
08/08/2016 13:00,2,8.359,ACTIVE,218.93,367.30,59.970,1470675603,"201051344000438","219011344069620",26.32,47.50,0,336.04,416.29,222.9,213.2,1.052,519106.4,519106.4,2332,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675616,853035.00
08/08/2016 13:00,2,8.346,ACTIVE,218.26,364.89,59.975,1470675603,"201051344000417","219011344069620",26.00,48.00,0,332.43,414.79,219.8,210.2,1.030,510628.8,510628.8,2324,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675617,853036.00
08/08/2016 13:00,2,7.900,ACTIVE,214.64,352.27,59.965,1470675603,"274151322000083","219011344069620",25.90,64.30,0,329.73,392.25,207.1,197.9,0.840,772998.7,772998.7,2309,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675618,853037.00
08/08/2016 13:00,2,8.355,ACTIVE,216.00,381.42,59.975,1470675603,"274151322000076","219011344069620",26.50,64.00,0,330.03,400.36,224.1,214.4,0.871,824426.4,824426.4,2312,0,0,0,L,1151911521,0,123.59,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675619,853038.00
08/08/2016 13:00,2,8.553,ACTIVE,219.16,366.70,59.970,1470675603,"201051344000868","219011344069620",25.82,48.80,0,335.14,415.09,223.8,214.0,1.008,508163.4,508163.4,2328,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675620,853039.00
08/08/2016 13:00,2,8.363,ACTIVE,214.87,380.22,59.975,1470675603,"274151322000095","219011344069620",26.50,62.00,0,329.13,397.66,224.2,214.5,0.844,816099.6,816099.6,2317,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675621,853040.00
08/08/2016 13:00,2,8.592,ACTIVE,221.42,371.21,60.018,1470675603,"201051344000988","219011344069620",25.49,49.00,0,335.44,420.50,221.6,211.9,1.016,504437.8,504437.8,2335,0,0,0,L,1122011218,0,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675622,853041.00
08/08/2016 13:00,2,8.496,ACTIVE,219.39,367.00,60.018,1470675603,"201051344001025","219011344069620",26.04,51.50,0,335.74,415.69,224.1,214.4,0.999,518514.0,518514.0,2324,0,0,0,L,1122011218,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675623,853042.00
08/08/2016 13:00,2,8.436,ACTIVE,221.19,371.21,59.975,1470675603,"201051344000458","219011344069620",26.50,50.60,0,335.74,422.00,226.3,216.5,1.065,515616.3,515616.3,2324,0,0,0,L,1122011218,0,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675624,853043.00
08/08/2016 13:00,2,8.529,ACTIVE,221.64,374.21,59.981,1470675603,"201051344000853","219011344069620",25.98,48.80,0,342.05,421.40,224.4,214.7,1.052,514734.0,514734.0,2325,0,0,0,L,1122011218,0,126.07,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675624,853044.00
08/08/2016 13:00,2,8.504,ACTIVE,217.80,366.40,59.991,1470675603,"201051344000685","219011344069620",26.26,44.00,0,331.53,416.59,226.2,216.5,1.074,518410.4,518410.4,2334,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675625,853045.00
08/08/2016 13:00,2,8.477,ACTIVE,219.16,368.20,59.975,1470675603,"201051344000917","219011344069620",25.92,50.80,0,334.84,414.79,222.5,212.8,1.039,515325.5,515325.5,2338,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675626,853046.00
08/08/2016 13:00,2,8.348,ACTIVE,218.03,367.00,59.970,1470675603,"201051344001145","219011344069620",26.82,45.80,0,332.43,416.89,226.7,216.9,1.030,520548.5,520548.5,2338,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675627,853047.00
08/08/2016 13:00,2,8.338,ACTIVE,219.61,369.70,59.981,1470675603,"201051344000651","219011344069620",26.32,51.50,0,334.84,415.09,222.3,212.7,1.008,513317.1,513317.1,2323,0,0,0,L,1122011218,0,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675628,853048.00
08/08/2016 13:00,2,7.865,ACTIVE,214.64,363.39,59.965,1470675603,"274151322000088","219011344069620",23.87,60.00,0,330.63,388.34,190.0,181.5,0.720,744907.0,744907.0,2304,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675629,853049.00
08/08/2016 13:00,2,5.191,ACTIVE,216.00,402.77,59.981,1470675603,"274151322000068","219011344069620",37.01,59.50,0,374.21,444.54,193.9,185.3,0.742,638545.6,638545.6,2340,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675630,853050.00
08/08/2016 13:00,2,8.279,ACTIVE,218.93,368.20,59.975,1470675603,"201051344001135","219011344069620",26.48,50.80,0,335.74,415.09,221.9,212.3,1.016,509406.3,509406.3,2325,0,0,0,L,1122011218,0,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675631,853051.00
08/08/2016 13:00,2,8.494,ACTIVE,218.71,366.70,59.954,1470675603,"201051344000594","219011344069620",26.50,49.30,0,334.54,418.70,227.9,218.0,1.039,520001.6,520001.6,2328,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675632,853052.00
08/08/2016 13:00,2,8.430,ACTIVE,219.39,364.89,59.981,1470675603,"201051344001203","219011344069620",26.20,48.80,0,335.74,415.99,223.6,213.9,1.043,517295.0,517295.0,2333,0,0,0,L,1122011218,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675633,853053.00
08/08/2016 13:00,2,7.809,ACTIVE,215.32,376.31,59.949,1470675603,"274151322000054","219011344069620",24.11,62.30,0,329.73,389.54,190.8,182.3,0.734,760391.2,760391.2,2302,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675634,853054.00
08/08/2016 13:00,2,8.357,ACTIVE,219.39,366.10,59.970,1470675603,"201051344000867","219011344069620",26.46,51.80,0,334.84,415.09,223.6,213.9,1.016,507267.4,507267.4,2325,0,0,0,L,1122011218,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675635,853055.00
08/08/2016 13:00,2,8.240,ACTIVE,219.39,368.20,59.986,1470675603,"201051344001093","219011344069620",26.40,48.30,0,334.84,414.79,220.4,210.8,1.008,514721.2,514721.2,2338,0,0,0,L,1122011218,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675636,853056.00
08/08/2016 13:00,2,8.537,ACTIVE,220.52,369.40,59.954,1470675603,"201051344000900","219011344069620",26.34,48.80,0,334.24,420.80,227.6,217.7,1.012,523641.7,523641.7,2333,0,0,0,L,1122011218,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675637,853057.00
08/08/2016 13:00,2,8.303,ACTIVE,220.29,369.40,59.975,1470675603,"201051344000648","219011344069620",26.50,48.50,0,335.44,421.10,222.8,213.1,1.025,513386.5,513386.5,2322,0,0,0,L,1122011218,0,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675638,853058.00
08/08/2016 13:00,2,8.299,ACTIVE,220.74,370.60,59.975,1470675603,"201051344000569","219011344069620",26.46,49.00,0,335.14,419.90,222.3,212.7,1.030,524007.0,524007.0,2326,0,0,0,L,1122011218,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675639,853059.00
08/08/2016 13:00,2,8.518,ACTIVE,221.19,370.00,59.975,1470675603,"201051344000983","219011344069620",26.00,51.00,0,335.14,420.80,224.3,214.6,1.025,516120.4,516120.4,2322,0,0,0,L,1122011218,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675640,853060.00
08/08/2016 13:00,2,8.422,ACTIVE,220.97,370.00,59.975,1470675603,"201051344001158","219011344069620",25.98,50.00,0,336.34,419.90,221.5,211.8,1.021,508761.2,508761.2,2330,0,0,0,L,1122011218,0,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675641,853061.00
08/08/2016 13:00,2,8.447,ACTIVE,220.74,369.70,59.986,1470675603,"201051344000576","219011344069620",26.12,49.00,0,336.34,421.40,223.4,213.7,1.039,516111.8,516111.8,2328,0,0,0,L,1122011218,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675641,853062.00
08/08/2016 13:00,2,7.779,ACTIVE,215.09,357.08,59.975,1470675603,"274151322000087","219011344069620",23.87,74.30,0,330.33,386.83,188.0,179.5,0.698,733050.5,733050.5,2329,0,0,0,L,1151911521,0,123.36,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470675642,853063.00
08/08/2016 13:15,2,8.605,ACTIVE,220.74,368.80,59.986,1470676504,"201051344000645","219011344069620",26.14,50.40,0,337.54,422.00,227.9,218.1,1.039,515715.6,515715.6,2328,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676505,853064.00
08/08/2016 13:15,2,7.930,ACTIVE,214.64,374.81,59.970,1470676504,"274151322000085","219011344069620",23.60,61.30,0,330.33,389.84,189.4,180.9,0.729,760824.3,760824.3,2301,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676506,853065.00
08/08/2016 13:15,2,8.627,ACTIVE,219.61,368.80,59.954,1470676504,"201051344000633","219011344069620",26.14,50.80,0,333.63,417.19,228.5,218.7,1.065,507155.9,507155.9,2323,0,0,0,L,1122011218,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676506,853066.00
08/08/2016 13:15,2,8.533,ACTIVE,221.42,369.70,60.002,1470676504,"201051344000469","219011344069620",26.34,47.50,0,336.04,423.20,227.6,217.8,1.065,509338.8,509338.8,2336,0,0,0,L,1122011218,0,125.17,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676507,853067.00
08/08/2016 13:15,2,8.545,ACTIVE,217.35,365.80,59.986,1470676504,"201051344000646","219011344069620",26.34,48.00,0,330.63,419.30,227.8,218.0,1.065,510611.7,510611.7,2325,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676508,853068.00
08/08/2016 13:15,2,8.154,ACTIVE,214.41,379.02,59.970,1470676504,"274151322000052","219011344069620",25.72,64.00,0,330.03,394.65,212.5,203.2,0.835,780071.5,780071.5,2303,0,0,0,L,1151911521,0,122.46,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676509,853069.00
08/08/2016 13:15,2,8.689,ACTIVE,218.93,368.20,59.970,1470676504,"201051344000585","219011344069620",25.96,49.00,0,334.24,416.29,228.5,218.6,1.074,519528.6,519528.6,2319,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676510,853070.00
08/08/2016 13:15,2,8.447,ACTIVE,217.13,363.69,59.975,1470676504,"201051344001230","219011344069620",26.64,43.80,0,329.13,418.70,227.9,218.0,1.056,513975.7,513975.7,2335,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676511,853071.00
08/08/2016 13:15,2,8.521,ACTIVE,218.71,365.80,59.938,1470676504,"201051344000582","219011344069620",26.16,51.30,0,334.24,418.39,225.6,215.8,1.034,506783.7,506783.7,2324,0,0,0,L,1122011218,0,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676512,853072.00
08/08/2016 13:15,2,8.516,ACTIVE,217.80,364.29,59.965,1470676504,"201051344000955","219011344069620",26.36,49.50,0,331.83,418.39,227.2,217.4,1.069,520312.7,520312.7,2330,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676513,853073.00
08/08/2016 13:15,2,5.479,ACTIVE,214.87,397.35,59.959,1470676504,"274151322000094","219011344069620",36.32,60.50,0,374.81,439.74,201.1,192.2,0.778,638422.3,638422.3,2344,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676514,853074.00
08/08/2016 13:15,2,8.609,ACTIVE,221.42,370.00,59.965,1470676504,"201051344000579","219011344069620",26.72,48.00,0,337.24,424.71,233.0,223.0,1.047,523573.9,523573.9,2334,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676515,853075.00
08/08/2016 13:15,2,8.576,ACTIVE,217.58,365.49,59.965,1470676504,"201051344000890","219011344069620",26.26,45.00,0,330.63,419.30,228.1,218.2,1.043,517560.3,517560.3,2322,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676516,853076.00
08/08/2016 13:15,2,8.469,ACTIVE,218.48,366.40,59.933,1470676504,"201051344000438","219011344069620",26.54,46.80,0,335.44,418.70,227.6,217.7,1.078,519158.5,519158.5,2333,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676516,853077.00
08/08/2016 13:15,2,8.504,ACTIVE,217.80,365.19,59.970,1470676504,"201051344000417","219011344069620",26.06,48.00,0,331.53,417.19,224.4,214.7,1.056,510680.1,510680.1,2325,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676517,853078.00
08/08/2016 13:15,2,8.076,ACTIVE,214.19,379.02,59.959,1470676504,"274151322000083","219011344069620",25.82,64.50,0,329.73,393.45,211.1,201.9,0.857,773047.1,773047.1,2310,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676518,853079.00
08/08/2016 13:15,2,8.590,ACTIVE,215.54,382.03,59.965,1470676504,"274151322000076","219011344069620",26.24,64.30,0,331.23,401.56,228.0,218.1,0.888,824478.6,824478.6,2313,0,0,0,L,1151911521,0,123.14,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676519,853080.00
08/08/2016 13:15,2,8.600,ACTIVE,219.61,369.70,59.981,1470676504,"201051344000868","219011344069620",26.12,49.00,0,335.14,417.49,227.5,217.6,1.030,508215.3,508215.3,2329,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676520,853081.00
08/08/2016 13:15,2,8.609,ACTIVE,214.41,353.77,59.981,1470676504,"274151322000095","219011344069620",26.22,62.50,0,328.82,397.96,228.4,218.6,0.866,816151.7,816151.7,2318,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676521,853082.00
08/08/2016 13:15,2,8.725,ACTIVE,221.42,372.11,59.965,1470676504,"201051344000988","219011344069620",25.60,49.30,0,336.94,422.90,226.4,216.6,1.016,504489.4,504489.4,2336,0,0,0,L,1122011218,0,125.40,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676522,853083.00
08/08/2016 13:15,2,8.633,ACTIVE,218.93,366.40,59.996,1470676504,"201051344001025","219011344069620",26.08,51.30,0,335.74,417.79,228.1,218.2,1.025,518566.2,518566.2,2325,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676523,853084.00
08/08/2016 13:15,2,8.682,ACTIVE,221.19,370.30,59.965,1470676504,"201051344000458","219011344069620",26.28,50.80,0,337.24,423.81,231.2,221.2,1.074,515669.0,515669.0,2325,0,0,0,L,1122011218,0,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676524,853085.00
08/08/2016 13:15,2,8.613,ACTIVE,221.64,371.51,59.986,1470676504,"201051344000853","219011344069620",26.40,48.80,0,340.85,423.81,230.3,220.3,1.061,514786.3,514786.3,2326,0,0,0,L,1122011218,0,125.85,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676525,853086.00
08/08/2016 13:15,2,8.637,ACTIVE,217.13,364.89,59.965,1470676504,"201051344000685","219011344069620",26.56,43.80,0,330.33,419.30,232.2,222.2,1.100,518463.1,518463.1,2335,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676525,853087.00
08/08/2016 13:15,2,8.498,ACTIVE,218.48,364.59,59.965,1470676504,"201051344000917","219011344069620",26.44,51.00,0,335.14,417.49,227.5,217.7,1.065,515377.4,515377.4,2339,0,0,0,L,1122011218,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676526,853088.00
08/08/2016 13:15,2,8.691,ACTIVE,217.35,363.99,59.954,1470676504,"201051344001145","219011344069620",26.38,45.80,0,331.83,420.20,232.2,222.2,1.052,520601.4,520601.4,2339,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676527,853089.00
08/08/2016 13:15,2,8.566,ACTIVE,219.16,367.30,59.938,1470676504,"201051344000651","219011344069620",26.26,52.30,0,334.24,416.89,227.8,217.9,1.039,513369.1,513369.1,2324,0,0,0,L,1122011218,0,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676528,853090.00
08/08/2016 13:15,2,8.123,ACTIVE,214.64,354.67,59.959,1470676504,"274151322000088","219011344069620",23.76,59.80,0,330.93,391.64,195.2,186.5,0.738,744951.4,744951.4,2305,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676529,853091.00
08/08/2016 13:15,2,5.404,ACTIVE,215.54,419.90,59.965,1470676504,"274151322000068","219011344069620",37.15,59.50,0,373.31,443.04,201.7,192.8,0.782,638591.4,638591.4,2341,0,0,0,L,1151911521,0,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676530,853092.00
08/08/2016 13:15,2,8.705,ACTIVE,218.48,365.49,59.959,1470676504,"201051344001135","219011344069620",25.90,52.00,0,335.44,418.70,228.3,218.4,1.074,509458.4,509458.4,2326,0,0,0,L,1122011218,0,125.17,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676531,853093.00
08/08/2016 13:15,2,8.639,ACTIVE,218.71,368.20,59.970,1470676504,"201051344000594","219011344069620",26.70,50.00,0,334.24,420.50,233.4,223.4,1.069,520054.9,520054.9,2329,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676532,853094.00
08/08/2016 13:15,2,8.705,ACTIVE,218.93,365.19,59.954,1470676504,"201051344001203","219011344069620",25.94,49.80,0,335.14,418.09,228.6,218.7,1.056,517347.4,517347.4,2334,0,0,0,L,1122011218,0,125.85,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676533,853095.00
08/08/2016 13:15,2,7.938,ACTIVE,214.87,370.90,59.965,1470676504,"274151322000054","219011344069620",24.19,63.00,0,328.82,393.75,194.4,185.7,0.747,760435.8,760435.8,2303,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676534,853096.00
08/08/2016 13:15,2,8.545,ACTIVE,219.84,368.20,59.975,1470676504,"201051344000867","219011344069620",26.26,52.00,0,333.63,417.19,227.2,217.3,1.030,507319.7,507319.7,2326,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676535,853097.00
08/08/2016 13:15,2,8.289,ACTIVE,219.39,370.00,59.975,1470676504,"201051344001093","219011344069620",26.50,48.80,0,334.84,416.89,222.3,212.7,1.021,514772.7,514772.7,2339,0,0,0,L,1122011218,0,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676536,853098.00
08/08/2016 13:15,2,8.625,ACTIVE,220.52,370.30,59.986,1470676504,"201051344000900","219011344069620",26.32,48.50,0,334.84,423.50,229.9,220.0,1.025,523694.9,523694.9,2334,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676537,853099.00
08/08/2016 13:15,2,8.381,ACTIVE,220.29,369.40,59.965,1470676504,"201051344000648","219011344069620",26.44,48.30,0,335.74,422.90,224.3,214.6,1.034,513438.6,513438.6,2323,0,0,0,L,1122011218,0,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676538,853100.00
08/08/2016 13:15,2,8.494,ACTIVE,220.52,369.40,59.965,1470676504,"201051344000569","219011344069620",25.96,49.00,0,334.84,422.30,223.3,213.6,1.030,524059.1,524059.1,2327,0,0,0,L,1122011218,0,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676538,853101.00
08/08/2016 13:15,2,8.479,ACTIVE,220.52,368.80,59.970,1470676504,"201051344000983","219011344069620",26.14,50.40,0,335.74,422.60,224.4,214.7,1.034,516172.9,516172.9,2323,0,0,0,L,1122011218,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676539,853102.00
08/08/2016 13:15,2,8.340,ACTIVE,220.97,368.50,59.965,1470676504,"201051344001158","219011344069620",26.08,49.80,0,336.64,422.30,220.4,210.9,1.008,508812.9,508812.9,2331,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676540,853103.00
08/08/2016 13:15,2,8.221,ACTIVE,220.74,369.70,59.975,1470676504,"201051344000576","219011344069620",26.52,49.30,0,336.04,423.20,220.8,211.2,1.021,516163.9,516163.9,2329,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676541,853104.00
08/08/2016 13:15,2,7.680,ACTIVE,214.87,352.87,59.959,1470676504,"274151322000087","219011344069620",23.82,74.70,0,330.63,388.64,185.1,176.7,0.689,733094.2,733094.2,2330,0,0,0,L,1151911521,0,123.36,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470676542,853105.00
08/08/2016 13:30,2,8.428,ACTIVE,220.06,369.40,59.938,1470677403,"201051344000645","219011344069620",25.98,50.00,0,336.34,419.30,221.7,212.1,1.016,515765.0,515765.0,2329,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677404,853106.00
08/08/2016 13:30,2,7.719,ACTIVE,213.96,370.00,59.944,1470677403,"274151322000085","219011344069620",23.78,60.00,0,331.23,388.34,186.0,177.6,0.712,760865.7,760865.7,2302,0,0,0,L,1151911521,0,123.59,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677405,853107.00
08/08/2016 13:30,2,8.381,ACTIVE,218.93,367.30,59.922,1470677403,"201051344000633","219011344069620",26.40,50.60,0,333.63,416.29,223.9,214.1,1.047,507205.8,507205.8,2324,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677406,853108.00
08/08/2016 13:30,2,8.338,ACTIVE,220.52,367.90,59.970,1470677403,"201051344000469","219011344069620",26.48,47.50,0,335.14,422.00,223.6,213.9,1.047,509388.4,509388.4,2337,0,0,0,L,1122011218,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677407,853109.00
08/08/2016 13:30,2,8.283,ACTIVE,217.35,365.19,59.975,1470677403,"201051344000646","219011344069620",26.60,47.00,0,331.53,417.79,223.2,213.5,1.047,510661.1,510661.1,2326,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677408,853110.00
08/08/2016 13:30,2,7.934,ACTIVE,213.96,379.02,59.954,1470677403,"274151322000052","219011344069620",26.00,64.00,0,329.13,393.45,208.8,199.6,0.844,780117.7,780117.7,2304,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677409,853111.00
08/08/2016 13:30,2,8.514,ACTIVE,218.71,368.50,59.928,1470677403,"201051344000585","219011344069620",26.14,48.80,0,335.74,415.99,225.3,215.5,1.047,519578.4,519578.4,2320,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677410,853112.00
08/08/2016 13:30,2,8.297,ACTIVE,216.90,363.09,59.996,1470677403,"201051344001230","219011344069620",26.72,44.30,0,329.13,414.79,224.4,214.6,1.034,514025.2,514025.2,2336,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677411,853113.00
08/08/2016 13:30,2,8.250,ACTIVE,218.93,365.80,59.944,1470677403,"201051344000582","219011344069620",26.64,50.60,0,335.14,417.49,222.5,212.8,1.003,506832.8,506832.8,2325,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677412,853114.00
08/08/2016 13:30,2,8.369,ACTIVE,217.35,363.69,59.938,1470677403,"201051344000955","219011344069620",26.52,49.00,0,331.53,416.29,224.7,215.0,1.056,520362.2,520362.2,2331,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677413,853115.00
08/08/2016 13:30,2,5.246,ACTIVE,214.19,409.68,59.907,1470677403,"274151322000094","219011344069620",37.13,59.50,0,371.21,441.84,197.3,188.5,0.769,638465.8,638465.8,2345,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677413,853116.00
08/08/2016 13:30,2,8.477,ACTIVE,220.74,369.40,59.959,1470677403,"201051344000579","219011344069620",26.94,47.50,0,335.74,423.50,231.1,221.1,1.065,523624.9,523624.9,2335,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677414,853117.00
08/08/2016 13:30,2,8.432,ACTIVE,217.13,364.29,59.917,1470677403,"201051344000890","219011344069620",26.46,44.50,0,330.63,416.29,226.1,216.3,1.030,517609.9,517609.9,2323,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677415,853118.00
08/08/2016 13:30,2,8.324,ACTIVE,218.26,364.59,59.975,1470677403,"201051344000438","219011344069620",26.88,46.80,0,336.64,417.79,226.5,216.7,1.065,519208.0,519208.0,2334,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677416,853119.00
08/08/2016 13:30,2,8.256,ACTIVE,217.35,363.99,59.959,1470677403,"201051344000417","219011344069620",26.72,47.30,0,332.13,415.99,223.5,213.8,1.056,510728.9,510728.9,2326,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677417,853120.00
08/08/2016 13:30,2,8.006,ACTIVE,213.96,356.78,59.959,1470677403,"274151322000083","219011344069620",26.00,63.30,0,330.33,393.45,210.9,201.6,0.849,773093.1,773093.1,2311,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677418,853121.00
08/08/2016 13:30,2,8.441,ACTIVE,214.87,353.17,59.938,1470677403,"274151322000076","219011344069620",26.70,63.00,0,330.03,398.26,228.1,218.2,0.888,824528.3,824528.3,2314,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677419,853122.00
08/08/2016 13:30,2,8.469,ACTIVE,218.93,367.30,59.965,1470677403,"201051344000868","219011344069620",26.42,49.30,0,335.44,415.69,226.5,216.7,1.039,508264.7,508264.7,2330,0,0,0,L,1122011218,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677420,853123.00
08/08/2016 13:30,2,8.420,ACTIVE,213.96,370.00,59.975,1470677403,"274151322000095","219011344069620",26.62,62.00,0,329.43,396.75,226.9,217.1,0.853,816201.2,816201.2,2319,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677421,853124.00
08/08/2016 13:30,2,8.650,ACTIVE,220.74,370.30,59.959,1470677403,"201051344000988","219011344069620",25.78,48.50,0,335.74,420.80,225.8,216.0,1.047,504538.6,504538.6,2337,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677422,853125.00
08/08/2016 13:30,2,8.504,ACTIVE,218.71,364.89,59.975,1470677403,"201051344001025","219011344069620",26.46,50.60,0,336.64,417.49,227.6,217.7,1.030,518615.8,518615.8,2326,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677422,853126.00
08/08/2016 13:30,2,8.588,ACTIVE,220.74,368.80,59.949,1470677403,"201051344000458","219011344069620",26.58,50.00,0,336.34,422.30,231.1,221.1,1.083,515719.2,515719.2,2326,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677423,853127.00
08/08/2016 13:30,2,8.504,ACTIVE,220.97,368.50,59.928,1470677403,"201051344000853","219011344069620",26.74,48.50,0,338.14,422.00,230.0,220.1,1.056,514836.1,514836.1,2327,0,0,0,L,1122011218,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677424,853128.00
08/08/2016 13:30,2,8.521,ACTIVE,216.90,364.59,59.912,1470677403,"201051344000685","219011344069620",26.90,43.80,0,331.83,417.49,231.9,221.9,1.105,518513.3,518513.3,2336,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677425,853129.00
08/08/2016 13:30,2,8.482,ACTIVE,218.48,365.49,59.965,1470677403,"201051344000917","219011344069620",26.50,50.80,0,336.04,416.59,227.5,217.7,1.052,515426.7,515426.7,2340,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677426,853130.00
08/08/2016 13:30,2,8.508,ACTIVE,217.35,364.59,59.981,1470677403,"201051344001145","219011344069620",26.92,46.20,0,335.14,417.49,231.9,221.9,1.052,520651.6,520651.6,2340,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677427,853131.00
08/08/2016 13:30,2,8.559,ACTIVE,219.16,367.00,59.975,1470677403,"201051344000651","219011344069620",26.36,52.30,0,335.14,416.89,228.3,218.4,1.025,513418.5,513418.5,2325,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677428,853132.00
08/08/2016 13:30,2,8.025,ACTIVE,214.19,349.26,59.944,1470677403,"274151322000088","219011344069620",24.07,59.30,0,330.63,388.94,195.8,187.0,0.756,744993.6,744993.6,2306,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677429,853133.00
08/08/2016 13:30,2,5.564,ACTIVE,215.09,397.66,59.970,1470677403,"274151322000068","219011344069620",35.68,58.00,0,370.00,440.34,201.5,192.6,0.782,638634.7,638634.7,2342,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677430,853134.00
08/08/2016 13:30,2,8.547,ACTIVE,218.48,364.89,59.954,1470677403,"201051344001135","219011344069620",26.48,51.50,0,336.64,417.19,229.2,219.3,1.056,509507.9,509507.9,2327,0,0,0,L,1122011218,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677431,853135.00
08/08/2016 13:30,2,8.658,ACTIVE,218.26,367.30,59.949,1470677403,"201051344000594","219011344069620",26.76,49.50,0,335.44,420.50,234.5,224.4,1.065,520105.8,520105.8,2330,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677432,853136.00
08/08/2016 13:30,2,8.529,ACTIVE,218.93,368.20,59.959,1470677403,"201051344001203","219011344069620",26.70,49.50,0,336.64,417.49,230.6,220.6,1.096,517397.2,517397.2,2335,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677433,853137.00
08/08/2016 13:30,2,8.031,ACTIVE,214.19,360.69,59.970,1470677403,"274151322000054","219011344069620",24.27,63.70,0,330.33,390.14,197.3,188.6,0.760,760478.2,760478.2,2304,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677433,853138.00
08/08/2016 13:30,2,8.699,ACTIVE,219.16,367.90,59.959,1470677403,"201051344000867","219011344069620",26.26,51.30,0,335.14,417.49,231.2,221.2,1.047,507369.5,507369.5,2327,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677435,853139.00
08/08/2016 13:30,2,8.385,ACTIVE,218.93,368.20,59.928,1470677403,"201051344001093","219011344069620",26.74,47.50,0,334.84,416.59,226.8,217.0,1.065,514821.5,514821.5,2340,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677436,853140.00
08/08/2016 13:30,2,8.723,ACTIVE,220.06,371.21,59.944,1470677403,"201051344000900","219011344069620",26.62,47.80,0,334.54,417.49,235.0,224.9,1.039,523745.6,523745.6,2335,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677437,853141.00
08/08/2016 13:30,2,8.578,ACTIVE,220.06,368.80,59.917,1470677403,"201051344000648","219011344069620",26.48,47.80,0,335.14,418.09,229.9,220.0,1.061,513488.2,513488.2,2324,0,0,0,L,1122011218,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677438,853142.00
08/08/2016 13:30,2,8.584,ACTIVE,220.06,369.10,59.938,1470677403,"201051344000569","219011344069620",26.54,49.30,0,334.84,420.20,230.6,220.6,1.065,524108.6,524108.6,2328,0,0,0,L,1122011218,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677439,853143.00
08/08/2016 13:30,2,8.666,ACTIVE,220.74,370.30,59.922,1470677403,"201051344000983","219011344069620",26.50,50.40,0,335.14,421.40,232.4,222.4,1.056,516223.0,516223.0,2324,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677440,853144.00
