ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 13:30,2,8.643,ACTIVE,220.74,370.30,59.938,1470677403,"201051344001158","219011344069620",26.20,49.00,0,335.44,421.10,229.4,219.5,1.052,508862.3,508862.3,2332,0,0,0,L,1122011218,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677440,853145.00
08/08/2016 13:30,2,8.465,ACTIVE,220.29,369.40,59.944,1470677403,"201051344000576","219011344069620",26.84,48.30,0,334.84,422.30,230.0,220.1,1.069,516213.3,516213.3,2330,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677441,853146.00
08/08/2016 13:30,2,7.951,ACTIVE,214.19,354.07,59.938,1470677403,"274151322000087","219011344069620",23.99,74.70,0,325.82,388.04,193.2,184.6,0.716,733135.9,733135.9,2331,0,0,0,L,1151911521,0,123.14,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470677442,853147.00
08/08/2016 13:45,2,8.240,ACTIVE,219.16,365.19,59.986,1470678303,"201051344000645","219011344069620",25.74,50.20,0,332.13,421.40,214.9,205.5,0.972,515817.3,515817.3,2330,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678304,853148.00
08/08/2016 13:45,2,7.588,ACTIVE,213.29,346.26,60.002,1470678303,"274151322000085","219011344069620",23.46,62.50,0,327.02,388.94,180.2,172.0,0.698,760909.3,760909.3,2303,0,0,0,L,1151911521,0,122.91,122.46,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678305,853149.00
08/08/2016 13:45,2,8.236,ACTIVE,218.03,366.40,59.991,1470678303,"201051344000633","219011344069620",25.78,51.30,0,330.03,417.19,215.1,205.7,1.016,507258.3,507258.3,2325,0,0,0,L,1122011218,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678306,853150.00
08/08/2016 13:45,2,8.102,ACTIVE,219.61,370.00,59.975,1470678303,"201051344000469","219011344069620",26.00,47.80,0,333.33,422.30,213.3,204.0,1.003,509440.8,509440.8,2338,0,0,0,L,1122011218,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678307,853151.00
08/08/2016 13:45,2,7.816,ACTIVE,216.45,363.69,59.954,1470678303,"201051344000646","219011344069620",26.52,50.00,0,328.22,418.09,209.8,200.6,0.986,510713.2,510713.2,2327,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678308,853152.00
08/08/2016 13:45,2,7.562,ACTIVE,213.29,353.47,59.975,1470678303,"274151322000052","219011344069620",25.62,65.30,0,324.92,394.35,196.2,187.4,0.765,780166.4,780166.4,2305,0,0,0,L,1151911521,0,122.23,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678309,853153.00
08/08/2016 13:45,2,8.170,ACTIVE,217.80,361.29,59.986,1470678303,"201051344000585","219011344069620",25.54,50.00,0,330.93,416.89,211.3,202.0,0.981,519630.8,519630.8,2321,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678310,853154.00
08/08/2016 13:45,2,7.865,ACTIVE,216.00,360.08,60.007,1470678303,"201051344001230","219011344069620",26.14,46.20,0,324.92,416.29,208.2,199.0,0.968,514077.3,514077.3,2337,0,0,0,L,1122011218,0,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678311,853155.00
08/08/2016 13:45,2,7.938,ACTIVE,215.09,359.18,59.959,1470678303,"201051344000582","219011344069620",25.96,51.30,0,330.63,418.39,208.8,199.6,0.990,506884.5,506884.5,2326,0,0,0,L,1122011218,0,122.91,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678312,853156.00
08/08/2016 13:45,2,8.035,ACTIVE,213.96,358.88,60.018,1470678303,"201051344000955","219011344069620",25.70,50.20,0,330.63,417.19,209.2,200.0,0.994,520414.2,520414.2,2332,0,0,0,L,1122011218,0,122.23,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678313,853157.00
08/08/2016 13:45,2,5.105,ACTIVE,211.03,403.07,60.002,1470678303,"274151322000094","219011344069620",35.86,62.00,0,367.90,442.74,186.4,178.0,0.738,638511.8,638511.8,2346,0,0,0,L,1151911521,0,120.88,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678314,853158.00
08/08/2016 13:45,2,8.146,ACTIVE,217.13,364.29,59.991,1470678303,"201051344000579","219011344069620",26.06,48.80,0,335.14,423.81,214.7,205.3,1.003,523678.3,523678.3,2336,0,0,0,L,1122011218,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678315,853159.00
08/08/2016 13:45,2,8.055,ACTIVE,214.19,360.08,59.975,1470678303,"201051344000890","219011344069620",25.82,47.00,0,329.13,418.09,210.6,201.3,0.968,517662.0,517662.0,2324,0,0,0,L,1122011218,0,122.68,121.10,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678315,853160.00
08/08/2016 13:45,2,8.076,ACTIVE,215.09,361.29,60.007,1470678303,"201051344000438","219011344069620",25.70,48.80,0,330.93,419.30,210.2,200.9,1.021,519260.1,519260.1,2335,0,0,0,L,1122011218,0,123.14,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678316,853161.00
08/08/2016 13:45,2,7.984,ACTIVE,214.87,359.18,59.965,1470678303,"201051344000417","219011344069620",25.60,49.50,0,330.63,417.49,206.9,197.8,0.986,510780.2,510780.2,2327,0,0,0,L,1122011218,0,122.68,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678317,853162.00
08/08/2016 13:45,2,7.607,ACTIVE,212.16,351.67,59.986,1470678303,"274151322000083","219011344069620",25.52,65.70,0,324.32,393.75,196.5,187.7,0.809,773141.6,773141.6,2312,0,0,0,L,1151911521,0,121.78,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678318,853163.00
08/08/2016 13:45,2,8.105,ACTIVE,214.87,376.92,60.002,1470678303,"274151322000076","219011344069620",25.90,64.50,0,327.02,396.75,212.6,203.3,0.826,824580.7,824580.7,2315,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678319,853164.00
08/08/2016 13:45,2,8.184,ACTIVE,218.26,362.79,59.970,1470678303,"201051344000868","219011344069620",25.52,49.80,0,330.33,417.49,211.5,202.2,0.959,508316.9,508316.9,2331,0,0,0,L,1122011218,0,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678320,853165.00
08/08/2016 13:45,2,8.062,ACTIVE,213.51,357.68,59.986,1470678303,"274151322000095","219011344069620",25.88,64.00,0,325.22,397.96,211.5,202.2,0.826,816253.4,816253.4,2320,0,0,0,L,1151911521,0,122.91,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678321,853166.00
08/08/2016 13:45,2,8.064,ACTIVE,220.06,368.50,59.975,1470678303,"201051344000988","219011344069620",25.60,50.40,0,333.93,421.70,209.0,199.8,0.972,504590.5,504590.5,2338,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678322,853167.00
08/08/2016 13:45,2,8.145,ACTIVE,218.03,362.79,60.018,1470678303,"201051344001025","219011344069620",25.62,51.50,0,330.63,418.09,211.3,202.0,0.968,518668.1,518668.1,2327,0,0,0,L,1122011218,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678323,853168.00
08/08/2016 13:45,2,7.996,ACTIVE,220.06,368.20,59.970,1470678303,"201051344000458","219011344069620",26.12,51.00,0,333.63,422.00,211.5,202.2,0.994,515772.1,515772.1,2327,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678324,853169.00
08/08/2016 13:45,2,7.861,ACTIVE,220.29,369.40,59.981,1470678303,"201051344000853","219011344069620",26.40,49.80,0,335.44,423.81,210.2,201.0,0.977,514888.7,514888.7,2328,0,0,0,L,1122011218,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678324,853170.00
08/08/2016 13:45,2,7.906,ACTIVE,216.90,363.69,59.970,1470678303,"201051344000685","219011344069620",26.06,46.60,0,330.03,417.79,208.4,199.3,1.008,518566.1,518566.1,2337,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678325,853171.00
08/08/2016 13:45,2,7.861,ACTIVE,218.03,361.89,60.002,1470678303,"201051344000917","219011344069620",25.94,51.80,0,332.13,417.49,206.4,197.3,0.981,515478.7,515478.7,2341,0,0,0,L,1122011218,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678326,853172.00
08/08/2016 13:45,2,7.848,ACTIVE,216.90,363.39,60.012,1470678303,"201051344001145","219011344069620",26.06,47.50,0,330.33,418.39,206.9,197.8,0.946,520704.4,520704.4,2341,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678327,853173.00
08/08/2016 13:45,2,7.848,ACTIVE,218.26,363.69,59.944,1470678303,"201051344000651","219011344069620",26.00,53.00,0,330.03,417.19,206.6,197.5,0.955,513470.4,513470.4,2326,0,0,0,L,1122011218,0,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678328,853174.00
08/08/2016 13:45,2,7.293,ACTIVE,213.51,345.66,59.965,1470678303,"274151322000088","219011344069620",23.84,61.00,0,326.42,389.54,176.0,168.0,0.650,745038.1,745038.1,2307,0,0,0,L,1151911521,0,123.36,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678329,853175.00
08/08/2016 13:45,2,4.973,ACTIVE,214.41,397.96,59.986,1470678303,"274151322000068","219011344069620",36.26,59.50,0,370.90,444.85,181.3,173.1,0.698,638680.6,638680.6,2343,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678330,853176.00
08/08/2016 13:45,2,7.936,ACTIVE,218.03,364.59,60.018,1470678303,"201051344001135","219011344069620",25.66,52.00,0,331.83,418.70,206.4,197.3,0.955,509559.8,509559.8,2328,0,0,0,L,1122011218,0,124.72,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678331,853177.00
08/08/2016 13:45,2,7.908,ACTIVE,217.58,364.89,60.002,1470678303,"201051344000594","219011344069620",26.16,50.40,0,330.33,419.90,209.7,200.5,0.950,520159.1,520159.1,2331,0,0,0,L,1122011218,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678332,853178.00
08/08/2016 13:45,2,7.908,ACTIVE,218.26,362.19,59.944,1470678303,"201051344001203","219011344069620",26.20,49.50,0,331.53,418.09,209.7,200.5,0.981,517449.5,517449.5,2336,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678333,853179.00
08/08/2016 13:45,2,7.271,ACTIVE,214.19,354.67,59.970,1470678303,"274151322000054","219011344069620",24.03,63.70,0,325.52,391.04,176.8,168.7,0.685,760522.8,760522.8,2305,0,0,0,L,1151911521,0,122.91,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678334,853180.00
08/08/2016 13:45,2,7.830,ACTIVE,218.48,363.99,59.991,1470678303,"201051344000867","219011344069620",26.14,52.80,0,330.63,417.79,207.3,198.2,0.950,507422.0,507422.0,2328,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678335,853181.00
08/08/2016 13:45,2,7.670,ACTIVE,218.26,364.89,59.954,1470678303,"201051344001093","219011344069620",26.60,48.80,0,330.33,417.19,206.7,197.5,0.941,514872.9,514872.9,2341,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678336,853182.00
08/08/2016 13:45,2,8.031,ACTIVE,219.16,366.70,60.007,1470678303,"201051344000900","219011344069620",26.28,49.50,0,330.63,422.00,213.8,204.4,0.959,523799.0,523799.0,2336,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678336,853183.00
08/08/2016 13:45,2,7.848,ACTIVE,219.39,367.30,59.996,1470678303,"201051344000648","219011344069620",26.26,48.80,0,329.43,421.40,208.4,199.2,0.955,513540.3,513540.3,2325,0,0,0,L,1122011218,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678337,853184.00
08/08/2016 13:45,2,7.926,ACTIVE,219.39,366.10,59.996,1470678303,"201051344000569","219011344069620",26.20,50.20,0,330.63,421.70,210.2,201.0,0.972,524160.8,524160.8,2329,0,0,0,L,1122011218,0,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678338,853185.00
08/08/2016 13:45,2,8.000,ACTIVE,219.61,367.90,59.981,1470678303,"201051344000983","219011344069620",26.30,51.30,0,331.53,422.60,213.0,203.7,0.977,516275.7,516275.7,2325,0,0,0,L,1122011218,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678339,853186.00
08/08/2016 13:45,2,7.918,ACTIVE,219.84,367.60,59.991,1470678303,"201051344001158","219011344069620",26.00,50.60,0,331.53,421.10,208.6,199.4,0.963,508914.1,508914.1,2333,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678340,853187.00
08/08/2016 13:45,2,8.061,ACTIVE,219.61,368.20,59.975,1470678303,"201051344000576","219011344069620",25.72,49.80,0,333.03,423.20,209.8,200.6,0.972,516265.4,516265.4,2331,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678341,853188.00
08/08/2016 13:45,2,7.453,ACTIVE,213.96,371.21,59.986,1470678303,"274151322000087","219011344069620",23.38,75.00,0,326.72,388.64,176.4,168.3,0.654,733179.5,733179.5,2332,0,0,0,L,1151911521,0,122.91,122.91,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470678342,853189.00
08/08/2016 14:00,2,9.465,ACTIVE,220.74,370.60,60.002,1470679204,"201051344000645","219011344069620",26.54,51.30,0,317.10,428.01,254.2,243.4,1.145,515862.5,515862.5,2331,0,0,0,L,1122011218,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679205,853190.00
08/08/2016 14:00,2,8.932,ACTIVE,214.41,363.99,59.991,1470679204,"274151322000085","219011344069620",23.40,61.70,0,327.92,392.55,211.6,202.3,0.809,760947.2,760947.2,2304,0,0,0,L,1151911521,0,123.59,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679206,853191.00
08/08/2016 14:00,2,9.291,ACTIVE,219.61,371.21,59.981,1470679204,"201051344000633","219011344069620",27.02,52.80,0,318.00,427.41,254.2,243.4,1.189,507303.8,507303.8,2326,0,0,0,L,1122011218,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679206,853192.00
08/08/2016 14:00,2,9.287,ACTIVE,221.42,373.91,59.996,1470679204,"201051344000469","219011344069620",26.96,49.30,0,314.40,428.91,253.3,242.6,1.184,509486.2,509486.2,2339,0,0,0,L,1122011218,0,125.17,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679207,853193.00
08/08/2016 14:00,2,9.479,ACTIVE,217.80,366.40,59.938,1470679204,"201051344000646","219011344069620",26.50,49.80,0,315.90,424.71,254.6,243.8,1.180,510758.5,510758.5,2328,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679208,853194.00
08/08/2016 14:00,2,9.170,ACTIVE,214.64,367.30,59.975,1470679204,"274151322000052","219011344069620",25.64,65.70,0,325.52,398.26,238.1,227.9,0.919,780208.7,780208.7,2306,0,0,0,L,1151911521,0,122.68,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679209,853195.00
08/08/2016 14:00,2,9.211,ACTIVE,219.39,367.60,59.954,1470679204,"201051344000585","219011344069620",27.25,50.80,0,318.61,422.30,254.1,243.3,1.180,519676.8,519676.8,2322,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679210,853196.00
08/08/2016 14:00,2,9.102,ACTIVE,217.13,366.70,60.007,1470679204,"201051344001230","219011344069620",27.59,46.20,0,316.20,423.50,254.3,243.6,1.158,514122.6,514122.6,2338,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679211,853197.00
08/08/2016 14:00,2,9.211,ACTIVE,219.16,372.41,60.002,1470679204,"201051344000582","219011344069620",27.27,51.30,0,315.30,425.31,254.5,243.7,1.176,506929.8,506929.8,2327,0,0,0,L,1122011218,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679212,853198.00
08/08/2016 14:00,2,9.225,ACTIVE,218.03,365.19,59.991,1470679204,"201051344000955","219011344069620",27.25,50.40,0,316.20,424.71,254.3,243.6,1.198,520459.4,520459.4,2333,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679213,853199.00
08/08/2016 14:00,2,6.197,ACTIVE,214.64,423.81,59.970,1470679204,"274151322000094","219011344069620",36.58,60.80,0,343.25,445.75,230.2,220.2,0.875,638551.7,638551.7,2347,0,0,0,L,1151911521,0,122.68,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679214,853200.00
08/08/2016 14:00,2,8.865,ACTIVE,221.42,370.30,59.970,1470679204,"201051344000579","219011344069620",28.39,50.00,0,315.90,429.22,254.4,243.7,1.180,523724.6,523724.6,2337,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679215,853201.00
08/08/2016 14:00,2,9.123,ACTIVE,217.35,367.60,59.981,1470679204,"201051344000890","219011344069620",27.55,47.80,0,316.80,424.71,254.6,243.8,1.158,517707.3,517707.3,2325,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679216,853202.00
08/08/2016 14:00,2,9.055,ACTIVE,218.48,367.30,60.007,1470679204,"201051344000438","219011344069620",27.77,49.30,0,315.60,425.01,254.6,243.8,1.162,519305.4,519305.4,2336,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679217,853203.00
08/08/2016 14:00,2,9.258,ACTIVE,218.03,366.40,60.012,1470679204,"201051344000417","219011344069620",27.08,49.80,0,315.30,425.01,254.0,243.2,1.198,510824.9,510824.9,2328,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679218,853204.00
08/08/2016 14:00,2,9.285,ACTIVE,213.96,359.18,59.975,1470679204,"274151322000083","219011344069620",25.88,65.00,0,325.22,399.46,242.8,232.5,0.981,773183.9,773183.9,2313,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679219,853205.00
08/08/2016 14:00,2,8.998,ACTIVE,215.09,357.08,60.002,1470679204,"274151322000076","219011344069620",27.87,65.30,0,328.22,402.16,253.4,242.6,0.990,824626.3,824626.3,2316,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679220,853206.00
08/08/2016 14:00,2,9.223,ACTIVE,219.16,369.10,60.007,1470679204,"201051344000868","219011344069620",26.78,50.60,0,318.91,425.91,249.9,239.2,1.114,508362.5,508362.5,2332,0,0,0,L,1122011218,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679220,853207.00
08/08/2016 14:00,2,9.057,ACTIVE,214.19,367.90,60.002,1470679204,"274151322000095","219011344069620",27.79,64.80,0,324.62,402.46,254.2,243.5,0.955,816299.0,816299.0,2321,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679221,853208.00
08/08/2016 14:00,2,7.902,ACTIVE,219.84,367.90,59.986,1470679204,"201051344000988","219011344069620",26.24,50.80,0,316.50,428.61,209.8,200.6,0.963,504635.8,504635.8,2339,0,0,0,L,1122011218,0,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679222,853209.00
08/08/2016 14:00,2,8.375,ACTIVE,218.71,367.60,59.996,1470679204,"201051344001025","219011344069620",26.72,52.30,0,317.70,424.41,226.3,216.5,0.972,518714.1,518714.1,2328,0,0,0,L,1122011218,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679223,853210.00
08/08/2016 14:00,2,6.766,ACTIVE,218.71,363.69,60.007,1470679204,"201051344000458","219011344069620",26.60,51.30,0,317.10,429.52,182.1,173.8,0.879,515818.1,515818.1,2328,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679224,853211.00
08/08/2016 14:00,2,6.242,ACTIVE,218.71,362.79,60.002,1470679204,"201051344000853","219011344069620",26.24,50.40,0,319.21,429.22,165.9,158.2,0.787,514934.5,514934.5,2329,0,0,0,L,1122011218,0,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679225,853212.00
08/08/2016 14:00,2,7.141,ACTIVE,216.00,360.99,60.007,1470679204,"201051344000685","219011344069620",27.17,46.60,0,314.70,424.11,196.5,187.8,0.946,518611.9,518611.9,2338,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679226,853213.00
08/08/2016 14:00,2,6.166,ACTIVE,216.45,356.78,59.954,1470679204,"201051344000917","219011344069620",26.38,52.30,0,318.61,423.81,164.6,156.9,0.760,515524.2,515524.2,2342,0,0,0,L,1122011218,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679227,853214.00
08/08/2016 14:00,2,5.311,ACTIVE,214.87,353.77,60.007,1470679204,"201051344001145","219011344069620",27.04,48.30,0,319.51,424.41,145.0,138.0,0.667,520750.2,520750.2,2342,0,0,0,L,1122011218,0,122.91,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679228,853215.00
08/08/2016 14:00,2,4.084,ACTIVE,214.87,349.56,59.965,1470679204,"201051344000651","219011344069620",26.10,53.00,0,317.70,424.71,107.7,102.1,0.491,513516.0,513516.0,2327,0,0,0,L,1122011218,0,123.36,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679229,853216.00
08/08/2016 14:00,2,4.254,ACTIVE,212.38,356.78,59.991,1470679204,"274151322000088","219011344069620",23.93,62.00,0,326.72,394.35,102.9,97.4,0.389,745076.6,745076.6,2308,0,0,0,L,1151911521,0,122.68,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679230,853217.00
08/08/2016 14:00,2,2.588,ACTIVE,213.06,391.94,60.007,1470679204,"274151322000068","219011344069620",36.40,60.30,0,358.88,445.45,95.0,89.7,0.362,638720.6,638720.6,2344,0,0,0,L,1151911521,0,122.23,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679230,853218.00
08/08/2016 14:00,2,3.561,ACTIVE,213.96,346.86,59.991,1470679204,"201051344001135","219011344069620",26.28,52.80,0,318.00,422.90,94.9,89.7,0.442,509605.3,509605.3,2329,0,0,0,L,1122011218,0,122.46,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679231,853219.00
08/08/2016 14:00,2,3.914,ACTIVE,214.41,351.97,60.012,1470679204,"201051344000594","219011344069620",26.58,51.00,0,315.30,425.01,105.4,99.8,0.508,520205.2,520205.2,2332,0,0,0,L,1122011218,0,122.23,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679232,853220.00
08/08/2016 14:00,2,3.818,ACTIVE,214.41,349.26,59.975,1470679204,"201051344001203","219011344069620",26.16,50.00,0,317.10,424.11,101.2,95.7,0.486,517495.5,517495.5,2337,0,0,0,L,1122011218,0,123.36,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679233,853221.00
08/08/2016 14:00,2,3.416,ACTIVE,211.93,351.97,59.991,1470679204,"274151322000054","219011344069620",24.23,64.80,0,322.81,395.55,83.9,79.0,0.314,760561.7,760561.7,2306,0,0,0,L,1151911521,0,121.78,122.01,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679234,853222.00
08/08/2016 14:00,2,4.611,ACTIVE,215.54,353.17,59.996,1470679204,"201051344000867","219011344069620",26.42,53.00,0,318.30,425.31,123.5,117.3,0.579,507467.5,507467.5,2329,0,0,0,L,1122011218,0,123.14,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679235,853223.00
08/08/2016 14:00,2,4.131,ACTIVE,214.87,351.07,60.012,1470679204,"201051344001093","219011344069620",26.30,48.80,0,317.70,422.90,110.1,104.4,0.526,514918.0,514918.0,2342,0,0,0,L,1122011218,0,122.91,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679236,853224.00
08/08/2016 14:00,2,8.047,ACTIVE,217.58,361.29,59.991,1470679204,"201051344000900","219011344069620",26.26,49.50,0,319.21,428.31,214.3,204.9,0.999,523845.3,523845.3,2337,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679237,853225.00
08/08/2016 14:00,2,8.852,ACTIVE,219.16,368.80,60.002,1470679204,"201051344000648","219011344069620",25.17,49.30,0,316.80,429.52,226.4,216.6,1.078,513585.5,513585.5,2326,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679238,853226.00
08/08/2016 14:00,2,9.047,ACTIVE,220.29,372.11,59.991,1470679204,"201051344000569","219011344069620",26.38,51.30,0,316.50,428.91,241.6,231.3,1.100,524206.1,524206.1,2330,0,0,0,L,1122011218,0,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679239,853227.00
08/08/2016 14:00,2,8.717,ACTIVE,220.52,371.21,59.996,1470679204,"201051344000983","219011344069620",26.58,52.50,0,319.21,430.12,234.1,224.1,1.074,516321.5,516321.5,2326,0,0,0,L,1122011218,0,125.17,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679240,853228.00
08/08/2016 14:00,2,8.529,ACTIVE,220.06,368.50,60.007,1470679204,"201051344001158","219011344069620",25.78,50.80,0,317.40,428.91,222.7,213.0,1.016,508959.1,508959.1,2334,0,0,0,L,1122011218,0,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679240,853229.00
08/08/2016 14:00,2,8.535,ACTIVE,219.84,370.60,59.986,1470679204,"201051344000576","219011344069620",26.26,50.40,0,316.50,429.52,227.1,217.3,1.047,516310.5,516310.5,2332,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679241,853230.00
08/08/2016 14:00,2,6.844,ACTIVE,213.96,371.21,59.986,1470679204,"274151322000087","219011344069620",23.85,74.30,0,326.72,393.45,165.2,157.5,0.614,733217.6,733217.6,2333,0,0,0,L,1151911521,0,122.91,123.14,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470679242,853231.00
08/08/2016 14:15,2,9.250,ACTIVE,220.06,370.90,60.002,1470680103,"201051344000645","219011344069620",26.16,49.80,0,319.21,430.12,245.0,234.5,1.109,515903.1,515903.1,2332,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680104,853232.00
08/08/2016 14:15,2,8.393,ACTIVE,213.74,376.62,59.949,1470680103,"274151322000085","219011344069620",24.11,62.30,0,329.13,393.45,205.0,195.9,0.782,760981.2,760981.2,2305,0,0,0,L,1151911521,0,122.68,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680105,853233.00
08/08/2016 14:15,2,9.219,ACTIVE,219.16,370.00,59.965,1470680103,"201051344000633","219011344069620",26.38,51.30,0,317.40,428.01,246.3,235.8,1.149,507344.6,507344.6,2327,0,0,0,L,1122011218,0,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680106,853234.00
08/08/2016 14:15,2,9.039,ACTIVE,220.52,371.81,59.970,1470680103,"201051344000469","219011344069620",26.38,48.50,0,313.80,429.22,241.4,231.0,1.127,509527.1,509527.1,2340,0,0,0,L,1122011218,0,124.49,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680107,853235.00
08/08/2016 14:15,2,9.070,ACTIVE,217.13,368.50,59.996,1470680103,"201051344000646","219011344069620",26.66,50.00,0,316.80,425.31,244.8,234.4,1.136,510799.0,510799.0,2329,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680108,853236.00
08/08/2016 14:15,2,8.742,ACTIVE,213.29,353.47,59.975,1470680103,"274151322000052","219011344069620",25.94,63.70,0,326.72,400.06,229.7,219.7,0.915,780246.5,780246.5,2307,0,0,0,L,1151911521,0,122.01,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680109,853237.00
08/08/2016 14:15,2,7.812,ACTIVE,217.58,363.39,59.996,1470680103,"201051344000585","219011344069620",26.40,50.80,0,319.81,422.30,208.4,199.2,0.941,519717.8,519717.8,2323,0,0,0,L,1122011218,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680110,853238.00
08/08/2016 14:15,2,7.039,ACTIVE,215.32,358.28,59.996,1470680103,"201051344001230","219011344069620",26.70,46.80,0,315.60,423.50,189.7,181.2,0.879,514162.8,514162.8,2339,0,0,0,L,1122011218,0,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680111,853239.00
08/08/2016 14:15,2,5.092,ACTIVE,215.54,354.37,59.928,1470680103,"201051344000582","219011344069620",26.28,50.80,0,316.50,424.71,134.8,128.2,0.601,506969.8,506969.8,2328,0,0,0,L,1122011218,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680112,853240.00
08/08/2016 14:15,2,4.182,ACTIVE,213.29,347.76,59.959,1470680103,"201051344000955","219011344069620",26.70,50.60,0,316.50,424.41,112.7,106.9,0.517,520499.6,520499.6,2334,0,0,0,L,1122011218,0,122.01,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680113,853241.00
08/08/2016 14:15,2,2.627,ACTIVE,211.93,406.37,59.970,1470680103,"274151322000094","219011344069620",37.37,60.80,0,331.23,446.95,99.2,93.9,0.384,638587.1,638587.1,2348,0,0,0,L,1151911521,0,121.33,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680113,853242.00
08/08/2016 14:15,2,3.129,ACTIVE,213.96,346.86,59.986,1470680103,"201051344000579","219011344069620",26.68,50.00,0,319.51,429.52,84.5,79.7,0.398,523765.7,523765.7,2338,0,0,0,L,1122011218,0,122.01,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680114,853243.00
08/08/2016 14:15,2,2.775,ACTIVE,211.93,354.37,59.949,1470680103,"201051344000890","219011344069620",26.38,48.00,0,318.61,424.11,74.2,69.7,0.614,517747.4,517747.4,2326,0,0,0,L,1122011218,0,121.78,120.42,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680115,853244.00
08/08/2016 14:15,2,2.674,ACTIVE,212.16,357.38,59.991,1470680103,"201051344000438","219011344069620",26.60,49.30,0,316.80,425.31,72.1,67.7,0.623,519345.4,519345.4,2337,0,0,0,L,1122011218,0,121.78,121.10,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680116,853245.00
08/08/2016 14:15,2,2.539,ACTIVE,211.93,354.97,60.023,1470680103,"201051344000417","219011344069620",26.28,50.40,0,316.20,423.81,67.6,63.3,0.583,510864.3,510864.3,2329,0,0,0,L,1122011218,0,121.10,120.88,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680117,853246.00
08/08/2016 14:15,2,2.480,ACTIVE,210.35,349.86,59.975,1470680103,"274151322000083","219011344069620",26.00,64.00,0,326.42,399.46,65.3,61.1,0.486,773221.3,773221.3,2314,0,0,0,L,1151911521,0,120.65,121.10,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680118,853247.00
08/08/2016 14:15,2,2.611,ACTIVE,211.03,356.48,59.986,1470680103,"274151322000076","219011344069620",26.48,63.70,0,326.12,402.46,70.0,65.6,0.491,824666.6,824666.6,2317,0,0,0,L,1151911521,0,121.10,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680119,853248.00
08/08/2016 14:15,2,2.660,ACTIVE,212.83,355.88,60.007,1470680103,"201051344000868","219011344069620",25.66,49.80,0,316.80,427.41,69.2,64.8,0.570,508402.7,508402.7,2333,0,0,0,L,1122011218,0,121.33,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680120,853249.00
08/08/2016 14:15,2,2.564,ACTIVE,210.57,353.47,59.880,1470680103,"274151322000095","219011344069620",26.54,63.00,0,326.72,402.46,68.9,64.6,0.486,816339.0,816339.0,2322,0,0,0,L,1151911521,0,121.10,121.33,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680121,853250.00
08/08/2016 14:15,2,2.756,ACTIVE,213.51,358.58,59.991,1470680103,"201051344000988","219011344069620",25.43,50.00,0,316.50,429.22,71.0,66.6,0.614,504675.8,504675.8,2340,0,0,0,L,1122011218,0,121.55,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680122,853251.00
08/08/2016 14:15,2,2.729,ACTIVE,212.38,354.67,60.028,1470680103,"201051344001025","219011344069620",26.08,51.30,0,318.30,424.11,72.1,67.7,0.601,518754.3,518754.3,2329,0,0,0,L,1122011218,0,121.33,121.33,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680123,853252.00
08/08/2016 14:15,2,3.107,ACTIVE,213.06,345.66,59.991,1470680103,"201051344000458","219011344069620",26.98,50.60,0,317.70,429.52,84.8,80.0,0.415,515858.6,515858.6,2329,0,0,0,L,1122011218,0,121.78,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680124,853253.00
08/08/2016 14:15,2,3.082,ACTIVE,213.51,346.86,59.954,1470680103,"201051344000853","219011344069620",26.26,50.00,0,318.30,429.52,81.9,77.2,0.393,514974.9,514974.9,2330,0,0,0,L,1122011218,0,122.01,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680125,853254.00
08/08/2016 14:15,2,3.020,ACTIVE,211.70,346.26,60.023,1470680103,"201051344000685","219011344069620",26.42,46.60,0,315.60,423.50,80.8,76.0,0.407,518651.9,518651.9,2339,0,0,0,L,1122011218,0,122.01,120.42,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680126,853255.00
08/08/2016 14:15,2,2.949,ACTIVE,211.93,342.35,59.996,1470680103,"201051344000917","219011344069620",26.26,50.80,0,317.70,424.41,78.5,73.8,0.376,515563.8,515563.8,2343,0,0,0,L,1122011218,0,121.33,120.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680127,853256.00
08/08/2016 14:15,2,2.980,ACTIVE,211.70,342.05,60.044,1470680103,"201051344001145","219011344069620",26.60,48.30,0,318.61,424.71,80.5,75.7,0.376,520790.1,520790.1,2343,0,0,0,L,1122011218,0,121.33,120.42,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680128,853257.00
08/08/2016 14:15,2,3.053,ACTIVE,212.38,343.85,59.922,1470680103,"201051344000651","219011344069620",26.30,51.50,0,318.61,422.90,81.3,76.6,0.389,513555.6,513555.6,2328,0,0,0,L,1122011218,0,122.01,120.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680128,853258.00
08/08/2016 14:15,2,3.023,ACTIVE,209.22,339.34,59.986,1470680103,"274151322000088","219011344069620",24.31,59.80,0,316.50,394.95,74.5,70.0,0.521,745110.5,745110.5,2309,0,0,0,L,1151911521,0,120.88,120.65,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680129,853259.00
08/08/2016 14:15,2,2.117,ACTIVE,211.03,394.35,59.965,1470680103,"274151322000068","219011344069620",35.82,59.00,0,331.83,446.65,77.6,72.9,0.557,638755.5,638755.5,2345,0,0,0,L,1151911521,0,121.10,121.55,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680130,853260.00
08/08/2016 14:15,2,3.502,ACTIVE,212.16,345.36,60.039,1470680103,"201051344001135","219011344069620",26.56,51.50,0,318.30,423.81,94.4,89.2,0.451,509645.0,509645.0,2330,0,0,0,L,1122011218,0,121.78,120.88,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680131,853261.00
08/08/2016 14:15,2,5.109,ACTIVE,213.74,353.47,59.981,1470680103,"201051344000594","219011344069620",26.72,50.80,0,318.30,424.41,138.4,131.6,0.663,520245.6,520245.6,2333,0,0,0,L,1122011218,0,121.78,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680132,853262.00
08/08/2016 14:15,2,5.629,ACTIVE,214.19,352.87,59.965,1470680103,"201051344001203","219011344069620",25.56,49.00,0,315.90,424.71,145.9,138.9,0.716,517535.6,517535.6,2338,0,0,0,L,1122011218,0,123.14,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680133,853263.00
08/08/2016 14:15,2,5.316,ACTIVE,210.80,342.05,60.002,1470680103,"274151322000054","219011344069620",24.19,62.80,0,316.20,395.85,130.3,123.9,0.508,760596.0,760596.0,2307,0,0,0,L,1151911521,0,121.10,121.33,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680134,853264.00
08/08/2016 14:15,2,5.518,ACTIVE,214.64,354.37,59.954,1470680103,"201051344000867","219011344069620",26.48,52.50,0,318.30,426.21,147.9,140.9,0.676,507507.8,507507.8,2330,0,0,0,L,1122011218,0,122.23,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680135,853265.00
08/08/2016 14:15,2,6.580,ACTIVE,215.32,357.38,60.002,1470680103,"201051344001093","219011344069620",26.52,48.00,0,318.00,423.50,176.9,168.8,0.831,514957.3,514957.3,2343,0,0,0,L,1122011218,0,123.36,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680136,853266.00
08/08/2016 14:15,2,6.316,ACTIVE,216.00,356.48,59.959,1470680103,"201051344000900","219011344069620",26.26,49.50,0,317.70,428.61,168.0,160.3,0.787,523886.2,523886.2,2338,0,0,0,L,1122011218,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680137,853267.00
08/08/2016 14:15,2,6.602,ACTIVE,216.90,360.99,59.986,1470680103,"201051344000648","219011344069620",27.04,47.80,0,317.40,430.12,181.0,172.8,0.866,513625.4,513625.4,2327,0,0,0,L,1122011218,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680138,853268.00
08/08/2016 14:15,2,7.594,ACTIVE,218.03,368.50,59.991,1470680103,"201051344000569","219011344069620",27.04,50.60,0,316.50,429.82,208.0,198.9,0.977,524246.2,524246.2,2331,0,0,0,L,1122011218,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680139,853269.00
08/08/2016 14:15,2,7.820,ACTIVE,218.48,365.80,59.949,1470680103,"201051344000983","219011344069620",27.25,51.00,0,316.80,429.22,215.9,206.4,0.994,516362.2,516362.2,2327,0,0,0,L,1122011218,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680140,853270.00
08/08/2016 14:15,2,8.051,ACTIVE,218.48,367.30,59.938,1470680103,"201051344001158","219011344069620",26.40,50.20,0,318.00,428.61,215.2,205.8,0.999,508998.9,508998.9,2335,0,0,0,L,1122011218,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680141,853271.00
08/08/2016 14:15,2,8.045,ACTIVE,218.48,365.19,59.922,1470680103,"201051344000576","219011344069620",26.80,48.80,0,317.10,429.22,218.3,208.7,1.016,516350.4,516350.4,2333,0,0,0,L,1122011218,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680142,853272.00
08/08/2016 14:15,2,8.275,ACTIVE,212.38,370.90,59.970,1470680103,"274151322000087","219011344069620",24.11,71.70,0,315.90,393.15,202.2,193.2,0.765,733251.4,733251.4,2334,0,0,0,L,1151911521,0,121.78,122.46,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470680143,853273.00
08/08/2016 14:30,2,2.137,ACTIVE,214.19,353.77,59.959,1470681003,"201051344000645","219011344069620",26.80,44.50,0,318.00,425.91,58.0,54.1,0.486,515919.7,515919.7,2333,0,0,0,L,1122011218,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681004,853274.00
08/08/2016 14:30,2,1.938,ACTIVE,211.93,353.17,59.975,1470681003,"274151322000085","219011344069620",25.88,55.50,0,315.60,391.94,50.8,47.1,0.349,760995.8,760995.8,2306,0,0,0,L,1151911521,0,122.23,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681005,853275.00
08/08/2016 14:30,2,2.115,ACTIVE,213.96,354.67,59.959,1470681003,"201051344000633","219011344069620",27.37,46.40,0,317.70,420.20,58.7,54.7,0.508,507361.2,507361.2,2328,0,0,0,L,1122011218,0,122.23,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681006,853276.00
08/08/2016 14:30,2,2.135,ACTIVE,213.96,354.97,59.959,1470681003,"201051344000469","219011344069620",27.12,43.80,0,314.70,421.40,58.6,54.7,0.513,509543.6,509543.6,2341,0,0,0,L,1122011218,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681007,853277.00
08/08/2016 14:30,2,2.086,ACTIVE,212.83,352.87,59.933,1470681003,"201051344000646","219011344069620",27.55,45.50,0,312.29,420.20,58.3,54.3,0.491,510815.5,510815.5,2330,0,0,0,L,1122011218,0,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681008,853278.00
08/08/2016 14:30,2,2.018,ACTIVE,211.93,354.67,59.944,1470681003,"274151322000052","219011344069620",26.98,56.30,0,317.40,397.05,55.1,51.3,0.393,780262.3,780262.3,2308,0,0,0,L,1151911521,0,121.10,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681009,853279.00
08/08/2016 14:30,2,2.197,ACTIVE,213.51,352.87,59.965,1470681003,"201051344000585","219011344069620",27.15,46.00,0,318.00,409.68,60.4,56.4,0.499,519734.7,519734.7,2324,0,0,0,L,1122011218,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681010,853280.00
08/08/2016 14:30,2,2.033,ACTIVE,212.61,349.86,59.970,1470681003,"201051344001230","219011344069620",27.55,42.50,0,311.69,414.19,56.8,52.8,0.477,514178.9,514178.9,2340,0,0,0,L,1122011218,0,122.01,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681011,853281.00
08/08/2016 14:30,2,2.049,ACTIVE,213.51,351.97,59.970,1470681003,"201051344000582","219011344069620",27.25,46.00,0,317.10,416.59,56.5,52.7,0.473,506985.8,506985.8,2329,0,0,0,L,1122011218,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681012,853282.00
08/08/2016 14:30,2,2.100,ACTIVE,212.61,350.47,59.965,1470681003,"201051344000955","219011344069620",27.35,45.50,0,313.80,410.58,58.2,54.2,0.486,520515.9,520515.9,2335,0,0,0,L,1122011218,0,121.55,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681012,853283.00
08/08/2016 14:30,2,1.273,ACTIVE,212.38,411.78,59.965,1470681003,"274151322000094","219011344069620",37.45,55.00,0,330.63,443.94,48.6,45.0,0.345,638601.0,638601.0,2349,0,0,0,L,1151911521,0,121.55,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681013,853284.00
08/08/2016 14:30,2,2.109,ACTIVE,213.96,354.67,59.965,1470681003,"201051344000579","219011344069620",27.95,45.00,0,318.91,414.19,59.8,55.7,0.499,523782.4,523782.4,2339,0,0,0,L,1122011218,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681014,853285.00
08/08/2016 14:30,2,2.115,ACTIVE,212.83,351.07,59.949,1470681003,"201051344000890","219011344069620",27.06,43.60,0,312.89,412.38,58.0,54.0,0.482,517763.8,517763.8,2327,0,0,0,L,1122011218,0,122.01,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681015,853286.00
08/08/2016 14:30,2,2.066,ACTIVE,213.29,351.97,59.965,1470681003,"201051344000438","219011344069620",27.53,44.50,0,316.50,412.38,57.6,53.7,0.495,519361.7,519361.7,2338,0,0,0,L,1122011218,0,122.23,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681016,853287.00
