ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 14:30,2,2.096,ACTIVE,212.83,350.77,59.965,1470681003,"201051344000417","219011344069620",26.88,45.50,0,314.10,409.98,57.1,53.2,0.491,510880.3,510880.3,2330,0,0,0,L,1122011218,0,121.78,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681017,853288.00
08/08/2016 14:30,2,1.979,ACTIVE,211.70,349.86,59.970,1470681003,"274151322000083","219011344069620",26.98,55.30,0,315.30,395.85,54.0,50.2,0.376,773236.8,773236.8,2315,0,0,0,L,1151911521,0,121.55,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681018,853289.00
08/08/2016 14:30,2,2.086,ACTIVE,212.61,354.67,59.965,1470681003,"274151322000076","219011344069620",27.69,54.50,0,318.00,400.96,58.5,54.5,0.411,824683.3,824683.3,2318,0,0,0,L,1151911521,0,121.55,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681019,853290.00
08/08/2016 14:30,2,2.117,ACTIVE,213.51,353.17,60.002,1470681003,"201051344000868","219011344069620",27.29,45.00,0,315.90,414.79,58.5,54.6,0.473,508419.2,508419.2,2334,0,0,0,L,1122011218,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681020,853291.00
08/08/2016 14:30,2,2.043,ACTIVE,211.93,348.36,59.959,1470681003,"274151322000095","219011344069620",27.67,54.80,0,316.20,399.76,57.3,53.4,0.393,816355.5,816355.5,2323,0,0,0,L,1151911521,0,121.78,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681020,853292.00
08/08/2016 14:30,2,2.121,ACTIVE,213.96,355.58,59.975,1470681003,"201051344000988","219011344069620",26.84,45.00,0,315.60,412.98,57.6,53.7,0.508,504692.0,504692.0,2341,0,0,0,L,1122011218,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681021,853293.00
08/08/2016 14:30,2,2.131,ACTIVE,213.06,351.67,59.975,1470681003,"201051344001025","219011344069620",27.00,46.40,0,317.10,414.19,58.2,54.3,0.482,518770.8,518770.8,2330,0,0,0,L,1122011218,0,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681022,853294.00
08/08/2016 14:30,2,2.100,ACTIVE,213.96,354.37,60.023,1470681003,"201051344000458","219011344069620",27.31,45.50,0,317.70,414.19,58.1,54.2,0.508,515875.0,515875.0,2330,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681023,853295.00
08/08/2016 14:30,2,2.094,ACTIVE,214.41,355.58,59.970,1470681003,"201051344000853","219011344069620",27.35,45.00,0,318.30,413.59,58.1,54.1,0.491,514991.3,514991.3,2331,0,0,0,L,1122011218,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681024,853296.00
08/08/2016 14:30,2,2.018,ACTIVE,213.06,351.07,59.933,1470681003,"201051344000685","219011344069620",27.63,42.50,0,312.29,412.98,56.5,52.6,0.504,518668.1,518668.1,2340,0,0,0,L,1122011218,0,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681025,853297.00
08/08/2016 14:30,2,2.025,ACTIVE,213.06,351.07,59.938,1470681003,"201051344000917","219011344069620",27.29,46.40,0,318.00,411.48,56.0,52.1,0.473,515579.8,515579.8,2344,0,0,0,L,1122011218,0,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681026,853298.00
08/08/2016 14:30,2,2.029,ACTIVE,213.06,351.07,59.981,1470681003,"201051344001145","219011344069620",27.61,43.20,0,317.70,413.89,56.7,52.8,0.468,520806.4,520806.4,2344,0,0,0,L,1122011218,0,122.01,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681027,853299.00
08/08/2016 14:30,2,2.068,ACTIVE,213.74,352.57,59.996,1470681003,"201051344000651","219011344069620",26.98,46.60,0,319.21,414.79,56.5,52.7,0.477,513571.7,513571.7,2329,0,0,0,L,1122011218,0,122.68,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681028,853300.00
08/08/2016 14:30,2,1.902,ACTIVE,211.70,343.55,59.970,1470681003,"274151322000088","219011344069620",25.94,53.50,0,325.22,391.64,50.0,46.3,0.345,745124.7,745124.7,2310,0,0,0,L,1151911521,0,122.01,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681029,853301.00
08/08/2016 14:30,2,1.254,ACTIVE,212.61,407.57,59.949,1470681003,"274151322000068","219011344069620",38.09,52.80,0,329.43,446.05,48.4,44.8,0.327,638769.5,638769.5,2346,0,0,0,L,1151911521,0,122.46,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681029,853302.00
08/08/2016 14:30,2,2.119,ACTIVE,212.83,351.07,59.965,1470681003,"201051344001135","219011344069620",27.31,46.60,0,312.29,410.58,58.6,54.7,0.486,509661.5,509661.5,2331,0,0,0,L,1122011218,0,122.01,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681030,853303.00
08/08/2016 14:30,2,2.082,ACTIVE,213.51,353.47,59.938,1470681003,"201051344000594","219011344069620",27.59,46.00,0,317.40,410.88,58.2,54.3,0.482,520262.1,520262.1,2334,0,0,0,L,1122011218,0,122.01,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681031,853304.00
08/08/2016 14:30,2,2.084,ACTIVE,213.51,351.07,59.970,1470681003,"201051344001203","219011344069620",27.39,44.50,0,317.40,416.59,57.9,54.0,0.482,517552.0,517552.0,2339,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681032,853305.00
08/08/2016 14:30,2,1.934,ACTIVE,212.16,343.85,59.991,1470681003,"274151322000054","219011344069620",25.92,55.80,0,321.31,392.85,50.7,47.0,0.354,760610.3,760610.3,2308,0,0,0,L,1151911521,0,122.01,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681034,853306.00
08/08/2016 14:30,2,2.119,ACTIVE,213.74,353.17,59.959,1470681003,"201051344000867","219011344069620",27.25,47.30,0,318.61,413.29,58.5,54.6,0.482,507524.3,507524.3,2331,0,0,0,L,1122011218,0,122.23,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681035,853307.00
08/08/2016 14:30,2,1.980,ACTIVE,213.29,351.97,60.023,1470681003,"201051344001093","219011344069620",27.35,43.80,0,318.30,416.89,54.9,51.0,0.455,514973.0,514973.0,2344,0,0,0,L,1122011218,0,122.23,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681036,853308.00
08/08/2016 14:30,2,2.084,ACTIVE,213.74,354.67,59.959,1470681003,"201051344000900","219011344069620",27.63,44.50,0,318.00,414.49,58.4,54.5,0.482,523902.7,523902.7,2339,0,0,0,L,1122011218,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681037,853309.00
08/08/2016 14:30,2,2.045,ACTIVE,214.19,354.37,59.991,1470681003,"201051344000648","219011344069620",27.45,43.00,0,316.80,414.79,56.9,53.0,0.486,513641.4,513641.4,2328,0,0,0,L,1122011218,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681038,853310.00
08/08/2016 14:30,2,2.072,ACTIVE,214.19,354.37,59.996,1470681003,"201051344000569","219011344069620",27.35,45.50,0,316.80,412.68,57.4,53.5,0.491,524262.3,524262.3,2332,0,0,0,L,1122011218,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681039,853311.00
08/08/2016 14:30,2,2.094,ACTIVE,214.19,354.37,59.965,1470681003,"201051344000983","219011344069620",27.81,46.00,0,317.10,414.19,59.0,55.0,0.491,516378.7,516378.7,2328,0,0,0,L,1122011218,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681039,853312.00
08/08/2016 14:30,2,2.090,ACTIVE,213.96,353.17,59.965,1470681003,"201051344001158","219011344069620",26.98,45.50,0,316.50,414.19,57.1,53.2,0.482,509014.9,509014.9,2336,0,0,0,L,1122011218,0,122.01,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681040,853313.00
08/08/2016 14:30,2,2.041,ACTIVE,214.64,354.97,59.970,1470681003,"201051344000576","219011344069620",27.12,44.30,0,317.40,414.19,56.1,52.2,0.482,516366.1,516366.1,2334,0,0,0,L,1122011218,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681041,853314.00
08/08/2016 14:30,2,1.895,ACTIVE,212.16,344.76,59.938,1470681003,"274151322000087","219011344069620",25.72,64.00,0,326.72,391.34,49.3,45.7,0.323,733265.3,733265.3,2335,0,0,0,L,1151911521,0,122.01,122.23,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681042,853315.00
08/08/2016 14:45,2,2.330,ACTIVE,213.74,356.18,59.981,1470681903,"201051344000645","219011344069620",27.83,41.80,0,334.24,387.74,65.7,61.5,0.548,515933.7,515933.7,2334,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681904,853316.00
08/08/2016 14:45,2,2.150,ACTIVE,211.70,354.67,59.970,1470681903,"274151322000085","219011344069620",26.60,51.50,0,332.73,369.40,57.8,53.9,0.393,761008.1,761008.1,2307,0,0,0,L,1151911521,0,121.78,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681905,853317.00
08/08/2016 14:45,2,2.338,ACTIVE,213.74,357.68,59.975,1470681903,"201051344000633","219011344069620",27.93,43.00,0,333.03,387.14,66.1,61.9,0.570,507375.5,507375.5,2329,0,0,0,L,1122011218,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681906,853318.00
08/08/2016 14:45,2,2.352,ACTIVE,213.74,357.68,59.928,1470681903,"201051344000469","219011344069620",27.73,40.80,0,333.03,387.74,66.0,61.8,0.575,509557.9,509557.9,2342,0,0,0,L,1122011218,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681907,853319.00
08/08/2016 14:45,2,2.371,ACTIVE,212.16,353.77,59.970,1470681903,"201051344000646","219011344069620",27.27,42.30,0,331.53,384.13,65.5,61.3,0.566,510829.7,510829.7,2331,0,0,0,L,1122011218,0,122.01,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681908,853320.00
08/08/2016 14:45,2,2.230,ACTIVE,210.80,343.55,59.965,1470681903,"274151322000052","219011344069620",27.33,52.00,0,332.43,371.81,61.8,57.7,0.424,780275.6,780275.6,2309,0,0,0,L,1151911521,0,120.65,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681909,853321.00
08/08/2016 14:45,2,2.406,ACTIVE,213.06,354.67,59.986,1470681903,"201051344000585","219011344069620",27.81,42.80,0,331.83,385.63,67.8,63.5,0.548,519749.5,519749.5,2325,0,0,0,L,1122011218,0,121.55,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681910,853322.00
08/08/2016 14:45,2,2.229,ACTIVE,212.38,352.27,59.981,1470681903,"201051344001230","219011344069620",28.05,39.80,0,328.52,381.73,63.4,59.2,0.530,514192.6,514192.6,2341,0,0,0,L,1122011218,0,121.78,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681911,853323.00
08/08/2016 14:45,2,2.256,ACTIVE,213.06,354.37,59.970,1470681903,"201051344000582","219011344069620",27.85,42.80,0,331.23,385.63,63.7,59.5,0.539,506999.6,506999.6,2330,0,0,0,L,1122011218,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681912,853324.00
08/08/2016 14:45,2,2.344,ACTIVE,212.16,351.97,59.907,1470681903,"201051344000955","219011344069620",27.41,42.50,0,331.23,384.13,65.1,60.9,0.552,520530.1,520530.1,2336,0,0,0,L,1122011218,0,121.10,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681912,853325.00
08/08/2016 14:45,2,1.428,ACTIVE,211.25,409.68,59.975,1470681903,"274151322000094","219011344069620",37.75,51.50,0,376.31,432.82,54.9,51.0,0.384,638612.8,638612.8,2350,0,0,0,L,1151911521,0,121.10,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681913,853326.00
08/08/2016 14:45,2,2.367,ACTIVE,213.51,357.08,60.007,1470681903,"201051344000579","219011344069620",27.81,42.00,0,334.24,388.04,66.7,62.4,0.561,523797.1,523797.1,2340,0,0,0,L,1122011218,0,121.55,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681914,853327.00
08/08/2016 14:45,2,2.330,ACTIVE,212.16,352.87,59.986,1470681903,"201051344000890","219011344069620",27.41,41.00,0,330.03,384.73,64.7,60.6,0.535,517777.9,517777.9,2328,0,0,0,L,1122011218,0,121.78,120.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681915,853328.00
08/08/2016 14:45,2,2.297,ACTIVE,212.83,354.37,59.933,1470681903,"201051344000438","219011344069620",27.67,41.50,0,331.83,385.63,64.4,60.2,0.552,519375.8,519375.8,2339,0,0,0,L,1122011218,0,122.01,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681916,853329.00
08/08/2016 14:45,2,2.295,ACTIVE,212.38,352.87,59.944,1470681903,"201051344000417","219011344069620",27.47,42.50,0,331.53,383.53,63.9,59.7,0.548,510894.4,510894.4,2331,0,0,0,L,1122011218,0,121.55,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681917,853330.00
08/08/2016 14:45,2,2.158,ACTIVE,211.25,352.87,59.970,1470681903,"274151322000083","219011344069620",27.65,51.50,0,330.63,370.60,60.4,56.4,0.433,773250.0,773250.0,2316,0,0,0,L,1151911521,0,120.88,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681918,853331.00
08/08/2016 14:45,2,2.289,ACTIVE,211.93,345.96,59.912,1470681903,"274151322000076","219011344069620",28.03,50.60,0,333.33,374.51,65.0,60.8,0.455,824697.6,824697.6,2319,0,0,0,L,1151911521,0,121.55,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681919,853332.00
08/08/2016 14:45,2,2.336,ACTIVE,213.06,354.97,59.991,1470681903,"201051344000868","219011344069620",27.61,41.80,0,332.73,386.23,65.3,61.1,0.530,508433.6,508433.6,2335,0,0,0,L,1122011218,0,121.33,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681920,853333.00
08/08/2016 14:45,2,2.285,ACTIVE,211.03,344.45,59.975,1470681903,"274151322000095","219011344069620",27.65,50.80,0,329.13,373.01,64.0,59.9,0.442,816369.6,816369.6,2324,0,0,0,L,1151911521,0,121.55,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681921,853334.00
08/08/2016 14:45,2,2.320,ACTIVE,213.51,357.68,59.981,1470681903,"201051344000988","219011344069620",27.35,42.30,0,334.24,388.34,64.3,60.2,0.548,504706.2,504706.2,2342,0,0,0,L,1122011218,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681922,853335.00
08/08/2016 14:45,2,2.316,ACTIVE,212.83,353.47,59.965,1470681903,"201051344001025","219011344069620",27.75,42.80,0,331.83,385.63,65.1,60.9,0.539,518785.2,518785.2,2331,0,0,0,L,1122011218,0,121.55,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681923,853336.00
08/08/2016 14:45,2,2.314,ACTIVE,213.74,356.18,60.023,1470681903,"201051344000458","219011344069620",27.49,42.80,0,334.24,388.64,64.5,60.3,0.561,515889.3,515889.3,2331,0,0,0,L,1122011218,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681924,853337.00
08/08/2016 14:45,2,2.270,ACTIVE,213.96,356.78,59.970,1470681903,"201051344000853","219011344069620",28.07,42.30,0,335.74,389.84,64.4,60.2,0.552,515005.7,515005.7,2332,0,0,0,L,1122011218,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681925,853338.00
08/08/2016 14:45,2,2.244,ACTIVE,212.61,352.87,59.954,1470681903,"201051344000685","219011344069620",27.63,40.00,0,331.23,384.73,62.9,58.7,0.557,518682.0,518682.0,2341,0,0,0,L,1122011218,0,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681926,853339.00
08/08/2016 14:45,2,2.209,ACTIVE,212.61,351.97,59.975,1470681903,"201051344000917","219011344069620",27.83,42.80,0,330.93,383.83,62.3,58.2,0.530,515593.6,515593.6,2345,0,0,0,L,1122011218,0,121.55,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681926,853340.00
08/08/2016 14:45,2,2.215,ACTIVE,212.61,352.57,59.970,1470681903,"201051344001145","219011344069620",27.89,40.00,0,331.53,383.83,62.5,58.4,0.517,520820.4,520820.4,2345,0,0,0,L,1122011218,0,121.78,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681928,853341.00
08/08/2016 14:45,2,2.256,ACTIVE,213.29,353.47,59.959,1470681903,"201051344000651","219011344069620",27.69,43.20,0,333.63,385.93,63.4,59.2,0.530,513585.8,513585.8,2330,0,0,0,L,1122011218,0,122.46,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681929,853342.00
08/08/2016 14:45,2,2.090,ACTIVE,211.25,343.85,59.970,1470681903,"274151322000088","219011344069620",26.66,50.00,0,331.83,369.40,56.4,52.5,0.389,745137.1,745137.1,2311,0,0,0,L,1151911521,0,121.78,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681930,853343.00
08/08/2016 14:45,2,1.434,ACTIVE,212.16,410.28,59.970,1470681903,"274151322000068","219011344069620",37.63,49.80,0,333.33,435.23,54.2,50.4,0.384,638781.6,638781.6,2347,0,0,0,L,1151911521,0,122.01,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681931,853344.00
08/08/2016 14:45,2,2.334,ACTIVE,212.38,352.27,59.965,1470681903,"201051344001135","219011344069620",27.37,43.40,0,331.23,384.43,64.7,60.5,0.539,509676.1,509676.1,2332,0,0,0,L,1122011218,0,121.55,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681932,853345.00
08/08/2016 14:45,2,2.271,ACTIVE,212.83,355.28,59.981,1470681903,"201051344000594","219011344069620",27.97,43.00,0,332.43,386.23,64.3,60.1,0.539,520276.6,520276.6,2335,0,0,0,L,1122011218,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681932,853346.00
08/08/2016 14:45,2,2.287,ACTIVE,212.83,352.57,59.965,1470681903,"201051344001203","219011344069620",27.69,41.50,0,332.73,385.93,64.2,60.1,0.539,517566.4,517566.4,2340,0,0,0,L,1122011218,0,122.23,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681933,853347.00
08/08/2016 14:45,2,2.109,ACTIVE,211.25,357.38,59.959,1470681903,"274151322000054","219011344069620",26.64,52.00,0,331.83,370.90,57.0,53.0,0.398,760623.0,760623.0,2309,0,0,0,L,1151911521,0,121.78,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681934,853348.00
08/08/2016 14:45,2,2.281,ACTIVE,213.29,353.77,59.954,1470681903,"201051344000867","219011344069620",27.91,43.80,0,333.33,386.23,64.5,60.3,0.530,507538.9,507538.9,2332,0,0,0,L,1122011218,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681935,853349.00
08/08/2016 14:45,2,2.170,ACTIVE,212.83,353.77,60.007,1470681903,"201051344001093","219011344069620",27.69,40.40,0,331.83,384.13,60.9,56.8,0.513,514986.7,514986.7,2345,0,0,0,L,1122011218,0,121.78,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681936,853350.00
08/08/2016 14:45,2,2.271,ACTIVE,213.29,355.28,59.970,1470681903,"201051344000900","219011344069620",28.03,41.50,0,333.03,388.04,64.6,60.4,0.530,523917.3,523917.3,2340,0,0,0,L,1122011218,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681937,853351.00
08/08/2016 14:45,2,2.227,ACTIVE,213.51,354.97,60.007,1470681903,"201051344000648","219011344069620",27.83,40.40,0,335.44,388.04,62.8,58.7,0.530,513655.6,513655.6,2329,0,0,0,L,1122011218,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681938,853352.00
08/08/2016 14:45,2,2.270,ACTIVE,213.29,355.58,59.970,1470681903,"201051344000569","219011344069620",27.59,42.80,0,334.84,388.64,63.4,59.3,0.539,524276.7,524276.7,2333,0,0,0,L,1122011218,0,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681939,853353.00
08/08/2016 14:45,2,2.275,ACTIVE,213.74,355.28,60.028,1470681903,"201051344000983","219011344069620",28.13,43.00,0,333.63,388.64,64.9,60.7,0.548,516393.4,516393.4,2329,0,0,0,L,1122011218,0,122.01,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681940,853354.00
08/08/2016 14:45,2,2.277,ACTIVE,213.51,354.97,59.965,1470681903,"201051344001158","219011344069620",27.37,42.50,0,334.54,387.14,63.2,59.1,0.530,509029.2,509029.2,2337,0,0,0,L,1122011218,0,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681941,853355.00
08/08/2016 14:45,2,2.250,ACTIVE,213.96,357.08,59.965,1470681903,"201051344000576","219011344069620",27.27,41.50,0,334.84,388.04,62.1,58.0,0.530,516380.2,516380.2,2335,0,0,0,L,1122011218,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681942,853356.00
08/08/2016 14:45,2,2.062,ACTIVE,211.48,348.06,59.959,1470681903,"274151322000087","219011344069620",26.58,59.30,0,332.13,368.50,55.5,51.6,0.354,733277.6,733277.6,2336,0,0,0,L,1151911521,0,121.33,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470681942,853357.00
08/08/2016 15:00,2,1.918,ACTIVE,213.29,351.37,59.933,1470682804,"201051344000645","219011344069620",26.44,41.80,0,318.61,423.81,51.4,47.7,0.433,515957.4,515957.4,2335,0,0,0,L,1122011218,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682805,853358.00
08/08/2016 15:00,2,1.742,ACTIVE,211.70,342.05,59.991,1470682804,"274151322000085","219011344069620",25.84,50.60,0,329.13,391.64,45.6,42.1,0.309,761028.7,761028.7,2308,0,0,0,L,1151911521,0,122.23,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682806,853359.00
08/08/2016 15:00,2,1.916,ACTIVE,213.29,352.27,59.991,1470682804,"201051344000633","219011344069620",26.82,42.80,0,318.00,419.90,52.0,48.3,0.442,507399.3,507399.3,2330,0,0,0,L,1122011218,0,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682807,853360.00
08/08/2016 15:00,2,1.938,ACTIVE,213.29,351.37,59.981,1470682804,"201051344000469","219011344069620",26.40,40.60,0,316.80,425.31,51.8,48.1,0.460,509581.7,509581.7,2343,0,0,0,L,1122011218,0,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682808,853361.00
08/08/2016 15:00,2,1.906,ACTIVE,212.16,348.96,59.991,1470682804,"201051344000646","219011344069620",26.88,42.00,0,316.50,420.50,51.9,48.2,0.438,510853.4,510853.4,2332,0,0,0,L,1122011218,0,121.78,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682809,853362.00
08/08/2016 15:00,2,1.803,ACTIVE,211.25,343.25,59.933,1470682804,"274151322000052","219011344069620",26.98,51.30,0,327.02,395.25,49.2,45.6,0.345,780297.7,780297.7,2310,0,0,0,L,1151911521,0,120.65,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682810,853363.00
08/08/2016 15:00,2,1.975,ACTIVE,212.83,349.86,59.970,1470682804,"201051344000585","219011344069620",26.98,42.30,0,317.40,423.81,54.0,50.2,0.446,519773.8,519773.8,2326,0,0,0,L,1122011218,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682811,853364.00
08/08/2016 15:00,2,1.797,ACTIVE,212.16,348.06,59.917,1470682804,"201051344001230","219011344069620",27.47,39.80,0,316.50,420.20,50.0,46.4,0.415,514215.9,514215.9,2342,0,0,0,L,1122011218,0,121.78,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682811,853365.00
08/08/2016 15:00,2,1.867,ACTIVE,213.06,349.86,60.023,1470682804,"201051344000582","219011344069620",26.66,42.30,0,315.30,427.11,50.4,46.8,0.424,507022.9,507022.9,2331,0,0,0,L,1122011218,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682812,853366.00
08/08/2016 15:00,2,1.902,ACTIVE,212.38,348.36,60.034,1470682804,"201051344000955","219011344069620",27.00,42.00,0,318.00,420.20,52.0,48.3,0.446,520553.7,520553.7,2337,0,0,0,L,1122011218,0,121.33,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682813,853367.00
08/08/2016 15:00,2,1.107,ACTIVE,211.93,409.68,60.002,1470682804,"274151322000094","219011344069620",37.77,51.00,0,332.43,455.37,43.0,39.5,0.305,638632.8,638632.8,2351,0,0,0,L,1151911521,0,121.33,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682814,853368.00
08/08/2016 15:00,2,1.928,ACTIVE,213.29,351.67,60.012,1470682804,"201051344000579","219011344069620",27.27,42.30,0,319.81,425.31,53.3,49.5,0.446,523821.2,523821.2,2341,0,0,0,L,1122011218,0,121.55,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682815,853369.00
08/08/2016 15:00,2,1.898,ACTIVE,212.38,347.76,60.002,1470682804,"201051344000890","219011344069620",26.86,41.00,0,318.61,419.90,51.6,47.9,0.420,517801.5,517801.5,2329,0,0,0,L,1122011218,0,122.01,120.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682816,853370.00
08/08/2016 15:00,2,1.867,ACTIVE,212.83,350.17,60.007,1470682804,"201051344000438","219011344069620",27.21,41.00,0,318.61,419.90,51.5,47.8,0.446,519399.3,519399.3,2340,0,0,0,L,1122011218,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682817,853371.00
08/08/2016 15:00,2,1.859,ACTIVE,212.61,349.56,60.012,1470682804,"201051344000417","219011344069620",27.04,42.00,0,318.00,419.30,51.0,47.3,0.429,510917.7,510917.7,2332,0,0,0,L,1122011218,0,121.55,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682818,853372.00
08/08/2016 15:00,2,1.783,ACTIVE,211.25,351.37,60.007,1470682804,"274151322000083","219011344069620",26.82,51.00,0,326.42,395.85,48.5,44.9,0.354,773271.9,773271.9,2317,0,0,0,L,1151911521,0,121.10,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682819,853373.00
08/08/2016 15:00,2,1.893,ACTIVE,211.93,351.07,60.002,1470682804,"274151322000076","219011344069620",27.31,50.60,0,329.13,399.16,52.4,48.6,0.367,824721.3,824721.3,2320,0,0,0,L,1151911521,0,121.55,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682820,853374.00
08/08/2016 15:00,2,1.961,ACTIVE,213.06,350.77,60.007,1470682804,"201051344000868","219011344069620",26.22,41.50,0,318.61,419.60,52.1,48.4,0.429,508457.5,508457.5,2336,0,0,0,L,1122011218,0,121.33,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682820,853375.00
08/08/2016 15:00,2,1.863,ACTIVE,211.48,346.86,59.986,1470682804,"274151322000095","219011344069620",27.25,50.40,0,327.92,399.76,51.4,47.7,0.345,816393.0,816393.0,2325,0,0,0,L,1151911521,0,122.01,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682821,853376.00
08/08/2016 15:00,2,1.918,ACTIVE,213.51,352.57,60.034,1470682804,"201051344000988","219011344069620",26.40,42.00,0,317.10,424.71,51.3,47.6,0.438,504729.9,504729.9,2343,0,0,0,L,1122011218,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682822,853377.00
08/08/2016 15:00,2,1.920,ACTIVE,212.83,348.66,60.018,1470682804,"201051344001025","219011344069620",26.86,42.30,0,319.21,420.20,52.3,48.5,0.429,518809.2,518809.2,2332,0,0,0,L,1122011218,0,121.55,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682823,853378.00
08/08/2016 15:00,2,1.896,ACTIVE,213.51,350.77,60.018,1470682804,"201051344000458","219011344069620",27.02,42.80,0,317.70,425.01,51.9,48.2,0.446,515913.1,515913.1,2332,0,0,0,L,1122011218,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682824,853379.00
08/08/2016 15:00,2,1.914,ACTIVE,213.96,353.17,60.023,1470682804,"201051344000853","219011344069620",26.72,42.30,0,321.31,425.31,51.8,48.1,0.442,515029.5,515029.5,2333,0,0,0,L,1122011218,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682825,853380.00
08/08/2016 15:00,2,1.830,ACTIVE,212.83,350.17,59.938,1470682804,"201051344000685","219011344069620",27.27,39.80,0,317.10,419.90,50.5,46.9,0.451,518705.5,518705.5,2342,0,0,0,L,1122011218,0,122.46,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682826,853381.00
08/08/2016 15:00,2,1.834,ACTIVE,212.38,348.66,59.986,1470682804,"201051344000917","219011344069620",26.96,42.30,0,319.51,419.30,50.1,46.4,0.429,515616.9,515616.9,2346,0,0,0,L,1122011218,0,121.33,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682827,853382.00
08/08/2016 15:00,2,1.842,ACTIVE,212.61,348.96,60.018,1470682804,"201051344001145","219011344069620",27.10,40.00,0,320.11,420.20,50.6,46.9,0.415,520843.7,520843.7,2346,0,0,0,L,1122011218,0,121.55,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682828,853383.00
08/08/2016 15:00,2,1.859,ACTIVE,213.06,350.17,59.944,1470682804,"201051344000651","219011344069620",27.08,42.50,0,318.30,423.20,51.0,47.3,0.433,513609.4,513609.4,2331,0,0,0,L,1122011218,0,122.46,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682828,853384.00
08/08/2016 15:00,2,1.752,ACTIVE,211.25,340.55,59.975,1470682804,"274151322000088","219011344069620",25.74,49.00,0,328.22,392.55,45.7,42.2,0.296,745157.9,745157.9,2312,0,0,0,L,1151911521,0,121.78,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682829,853385.00
08/08/2016 15:00,2,1.195,ACTIVE,212.16,403.07,59.991,1470682804,"274151322000068","219011344069620",36.76,50.00,0,332.73,455.06,44.4,40.9,0.305,638801.7,638801.7,2348,0,0,0,L,1151911521,0,121.55,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682830,853386.00
08/08/2016 15:00,2,1.934,ACTIVE,212.38,348.66,59.944,1470682804,"201051344001135","219011344069620",27.02,43.00,0,318.91,419.60,52.9,49.1,0.433,509699.9,509699.9,2333,0,0,0,L,1122011218,0,121.78,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682831,853387.00
08/08/2016 15:00,2,1.908,ACTIVE,212.83,350.47,60.007,1470682804,"201051344000594","219011344069620",27.15,42.80,0,318.30,421.10,52.5,48.7,0.438,520300.5,520300.5,2336,0,0,0,L,1122011218,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682832,853388.00
08/08/2016 15:00,2,1.920,ACTIVE,212.83,349.26,60.012,1470682804,"201051344001203","219011344069620",26.76,41.30,0,318.61,421.70,52.1,48.3,0.438,517590.2,517590.2,2341,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682833,853389.00
08/08/2016 15:00,2,1.773,ACTIVE,211.70,339.95,59.975,1470682804,"274151322000054","219011344069620",25.86,51.30,0,326.42,393.75,46.5,42.9,0.309,760644.0,760644.0,2310,0,0,0,L,1151911521,0,122.01,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682834,853390.00
08/08/2016 15:00,2,1.947,ACTIVE,213.29,349.86,59.975,1470682804,"201051344000867","219011344069620",26.70,43.60,0,319.51,419.00,52.6,48.9,0.429,507562.8,507562.8,2333,0,0,0,L,1122011218,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682835,853391.00
08/08/2016 15:00,2,1.807,ACTIVE,212.83,349.56,60.055,1470682804,"201051344001093","219011344069620",26.98,40.40,0,318.61,419.00,49.4,45.7,0.420,515009.7,515009.7,2346,0,0,0,L,1122011218,0,122.01,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682836,853392.00
08/08/2016 15:00,2,1.898,ACTIVE,213.29,351.07,59.981,1470682804,"201051344000900","219011344069620",27.43,41.50,0,318.00,425.31,52.7,49.0,0.424,523941.4,523941.4,2341,0,0,0,L,1122011218,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682837,853393.00
08/08/2016 15:00,2,1.871,ACTIVE,213.74,351.67,60.007,1470682804,"201051344000648","219011344069620",27.17,40.60,0,316.50,424.41,51.5,47.8,0.442,513679.1,513679.1,2330,0,0,0,L,1122011218,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682839,853394.00
08/08/2016 15:00,2,1.887,ACTIVE,213.51,351.07,60.007,1470682804,"201051344000569","219011344069620",27.17,42.50,0,319.21,424.71,52.0,48.2,0.438,524300.4,524300.4,2334,0,0,0,L,1122011218,0,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682840,853395.00
08/08/2016 15:00,2,1.941,ACTIVE,213.51,351.67,60.012,1470682804,"201051344000983","219011344069620",27.25,42.80,0,319.51,425.91,53.6,49.8,0.451,516417.6,516417.6,2330,0,0,0,L,1122011218,0,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682841,853396.00
08/08/2016 15:00,2,1.924,ACTIVE,213.51,351.07,60.028,1470682804,"201051344001158","219011344069620",26.60,42.50,0,317.70,424.11,51.9,48.1,0.438,509052.8,509052.8,2338,0,0,0,L,1122011218,0,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682841,853397.00
08/08/2016 15:00,2,1.879,ACTIVE,213.74,353.17,59.944,1470682804,"201051344000576","219011344069620",26.82,41.30,0,317.10,425.61,51.1,47.4,0.433,516403.7,516403.7,2336,0,0,0,L,1122011218,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682842,853398.00
08/08/2016 15:00,2,1.738,ACTIVE,211.93,342.95,59.970,1470682804,"274151322000087","219011344069620",25.96,58.80,0,328.22,395.25,45.7,42.2,0.305,733298.3,733298.3,2337,0,0,0,L,1151911521,0,121.55,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470682843,853399.00
08/08/2016 15:15,2,4.754,ACTIVE,216.90,355.28,59.970,1470683703,"201051344000645","219011344069620",27.12,43.00,0,318.30,423.50,130.5,124.0,0.610,515983.3,515983.3,2336,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683704,853400.00
08/08/2016 15:15,2,4.436,ACTIVE,213.51,343.25,59.970,1470683703,"274151322000085","219011344069620",25.96,51.50,0,328.52,391.64,116.5,110.5,0.446,761050.8,761050.8,2309,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683705,853401.00
08/08/2016 15:15,2,5.016,ACTIVE,216.45,356.18,59.965,1470683703,"201051344000633","219011344069620",27.21,42.80,0,317.40,419.90,138.3,131.5,0.658,507425.4,507425.4,2331,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683706,853402.00
08/08/2016 15:15,2,4.730,ACTIVE,217.13,356.18,59.975,1470683703,"201051344000469","219011344069620",27.39,40.80,0,315.60,425.61,131.2,124.7,0.623,509607.8,509607.8,2344,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683707,853403.00
08/08/2016 15:15,2,4.955,ACTIVE,215.32,353.77,59.965,1470683703,"201051344000646","219011344069620",27.61,41.80,0,318.00,420.80,138.6,131.8,0.658,510879.0,510879.0,2333,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683708,853404.00
08/08/2016 15:15,2,4.611,ACTIVE,213.06,355.88,59.959,1470683703,"274151322000052","219011344069620",26.74,52.50,0,326.72,395.25,125.0,118.8,0.491,780321.5,780321.5,2311,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683709,853405.00
08/08/2016 15:15,2,4.887,ACTIVE,216.45,354.07,59.975,1470683703,"201051344000585","219011344069620",27.39,42.80,0,316.20,419.60,135.6,128.9,0.619,519800.2,519800.2,2327,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683710,853406.00
08/08/2016 15:15,2,5.037,ACTIVE,215.32,351.37,59.970,1470683703,"201051344001230","219011344069620",27.81,39.30,0,316.50,414.19,141.8,134.9,0.663,514241.2,514241.2,2343,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683710,853407.00
08/08/2016 15:15,2,4.850,ACTIVE,216.45,354.97,59.970,1470683703,"201051344000582","219011344069620",27.57,43.00,0,317.10,421.40,135.2,128.6,0.632,507048.4,507048.4,2332,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683711,853408.00
08/08/2016 15:15,2,4.965,ACTIVE,215.54,353.17,59.970,1470683703,"201051344000955","219011344069620",27.83,42.80,0,317.70,419.00,139.9,133.1,0.667,520579.4,520579.4,2338,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683712,853409.00
08/08/2016 15:15,2,3.799,ACTIVE,213.29,402.16,59.965,1470683703,"274151322000094","219011344069620",37.19,52.00,0,374.51,456.57,142.9,136.0,0.557,638654.6,638654.6,2352,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683713,853410.00
08/08/2016 15:15,2,2.947,ACTIVE,214.87,348.96,59.970,1470683703,"201051344000579","219011344069620",27.49,41.80,0,318.00,426.81,82.0,77.2,0.376,523847.9,523847.9,2342,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683714,853411.00
08/08/2016 15:15,2,3.182,ACTIVE,213.96,345.96,59.970,1470683703,"201051344000890","219011344069620",27.35,40.80,0,317.70,419.30,87.9,82.9,0.393,517827.3,517827.3,2330,0,0,0,L,1122011218,0,122.91,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683715,853412.00
08/08/2016 15:15,2,2.826,ACTIVE,213.74,346.56,59.981,1470683703,"201051344000438","219011344069620",27.59,41.50,0,317.40,421.70,79.0,74.3,0.389,519425.1,519425.1,2341,0,0,0,L,1122011218,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683716,853413.00
08/08/2016 15:15,2,2.578,ACTIVE,213.06,354.37,59.922,1470683703,"201051344000417","219011344069620",27.21,41.80,0,317.40,418.70,71.0,66.6,0.605,510943.1,510943.1,2333,0,0,0,L,1122011218,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683717,853414.00
08/08/2016 15:15,2,2.533,ACTIVE,211.70,360.69,59.959,1470683703,"274151322000083","219011344069620",27.04,52.80,0,325.52,399.46,69.3,65.0,0.513,773295.7,773295.7,2318,0,0,0,L,1151911521,0,121.10,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683718,853415.00
08/08/2016 15:15,2,2.459,ACTIVE,212.61,358.88,59.959,1470683703,"274151322000076","219011344069620",27.61,52.50,0,327.02,409.08,68.8,64.4,0.486,824747.1,824747.1,2321,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683719,853416.00
08/08/2016 15:15,2,2.365,ACTIVE,213.51,355.88,59.986,1470683703,"201051344000868","219011344069620",26.64,41.50,0,318.30,419.90,63.8,59.6,0.526,508483.8,508483.8,2337,0,0,0,L,1122011218,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683720,853417.00
08/08/2016 15:15,2,2.473,ACTIVE,211.48,358.58,59.954,1470683703,"274151322000095","219011344069620",27.27,52.30,0,327.62,398.86,68.2,63.9,0.464,816418.6,816418.6,2326,0,0,0,L,1151911521,0,122.01,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683721,853418.00
08/08/2016 15:15,2,2.332,ACTIVE,213.74,356.78,59.959,1470683703,"201051344000988","219011344069620",26.38,42.30,0,316.20,425.31,62.3,58.2,0.530,504756.0,504756.0,2344,0,0,0,L,1122011218,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683722,853419.00
08/08/2016 15:15,2,2.332,ACTIVE,213.29,352.87,59.970,1470683703,"201051344001025","219011344069620",26.78,43.00,0,318.30,421.40,63.2,59.1,0.526,518835.4,518835.4,2333,0,0,0,L,1122011218,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683722,853420.00
08/08/2016 15:15,2,2.297,ACTIVE,213.96,356.18,59.922,1470683703,"201051344000458","219011344069620",27.25,43.40,0,318.30,425.61,63.4,59.3,0.548,515939.5,515939.5,2333,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683723,853421.00
08/08/2016 15:15,2,2.297,ACTIVE,214.64,356.48,59.975,1470683703,"201051344000853","219011344069620",26.72,42.50,0,319.81,425.01,62.1,58.0,0.530,515055.9,515055.9,2334,0,0,0,L,1122011218,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683724,853422.00
08/08/2016 15:15,2,2.229,ACTIVE,213.06,353.77,59.970,1470683703,"201051344000685","219011344069620",27.37,39.80,0,316.20,419.60,61.8,57.7,0.544,518731.2,518731.2,2343,0,0,0,L,1122011218,0,122.68,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683725,853423.00
08/08/2016 15:15,2,2.188,ACTIVE,213.29,352.87,59.970,1470683703,"201051344000917","219011344069620",27.17,43.00,0,319.81,420.20,60.2,56.2,0.517,515642.5,515642.5,2347,0,0,0,L,1122011218,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683726,853424.00
08/08/2016 15:15,2,2.209,ACTIVE,213.06,352.57,59.965,1470683703,"201051344001145","219011344069620",27.15,40.00,0,319.51,420.20,60.8,56.7,0.499,520869.5,520869.5,2347,0,0,0,L,1122011218,0,122.01,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683727,853425.00
08/08/2016 15:15,2,2.254,ACTIVE,213.29,354.07,59.970,1470683703,"201051344000651","219011344069620",27.06,43.40,0,318.91,419.90,61.8,57.7,0.526,513635.3,513635.3,2332,0,0,0,L,1122011218,0,122.46,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683728,853426.00
08/08/2016 15:15,2,2.098,ACTIVE,211.03,355.28,59.949,1470683703,"274151322000088","219011344069620",25.56,50.00,0,327.32,392.55,54.3,50.5,0.367,745180.5,745180.5,2313,0,0,0,L,1151911521,0,122.01,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683729,853427.00
08/08/2016 15:15,2,1.420,ACTIVE,212.61,403.67,59.970,1470683703,"274151322000068","219011344069620",36.52,50.80,0,372.11,453.56,52.4,48.7,0.362,638823.8,638823.8,2349,0,0,0,L,1151911521,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683730,853428.00
08/08/2016 15:15,2,2.369,ACTIVE,212.83,353.17,59.981,1470683703,"201051344001135","219011344069620",26.82,43.20,0,318.00,420.50,64.4,60.2,0.526,509726.0,509726.0,2334,0,0,0,L,1122011218,0,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683731,853429.00
08/08/2016 15:15,2,2.154,ACTIVE,213.06,353.17,59.959,1470683703,"201051344000594","219011344069620",27.39,42.30,0,316.50,422.30,59.8,55.8,0.499,520327.1,520327.1,2337,0,0,0,L,1122011218,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683732,853430.00
08/08/2016 15:15,2,2.184,ACTIVE,213.29,351.97,60.002,1470683703,"201051344001203","219011344069620",26.58,41.30,0,317.40,420.50,58.8,54.8,0.495,517616.3,517616.3,2342,0,0,0,L,1122011218,0,122.68,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683733,853431.00
