ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 15:15,2,2.029,ACTIVE,211.70,345.36,59.981,1470683703,"274151322000054","219011344069620",25.66,52.30,0,326.42,393.75,52.7,48.9,0.362,760666.8,760666.8,2311,0,0,0,L,1151911521,0,122.01,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683733,853432.00
08/08/2016 15:15,2,2.154,ACTIVE,213.51,352.57,59.970,1470683703,"201051344000867","219011344069620",26.78,43.60,0,318.00,419.30,58.4,54.5,0.477,507589.2,507589.2,2334,0,0,0,L,1122011218,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683735,853433.00
08/08/2016 15:15,2,1.992,ACTIVE,213.29,352.27,59.975,1470683703,"201051344001093","219011344069620",27.15,40.20,0,318.30,419.00,54.8,51.0,0.460,515035.0,515035.0,2347,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683735,853434.00
08/08/2016 15:15,2,2.135,ACTIVE,213.29,353.77,59.970,1470683703,"201051344000900","219011344069620",26.84,41.80,0,317.10,424.71,58.0,54.1,0.477,523968.2,523968.2,2342,0,0,0,L,1122011218,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683736,853435.00
08/08/2016 15:15,2,2.059,ACTIVE,213.96,353.47,59.981,1470683703,"201051344000648","219011344069620",27.23,41.00,0,316.20,421.40,56.8,52.9,0.486,513705.1,513705.1,2331,0,0,0,L,1122011218,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683737,853436.00
08/08/2016 15:15,2,2.113,ACTIVE,213.74,353.77,59.917,1470683703,"201051344000569","219011344069620",26.64,42.80,0,316.20,424.41,57.1,53.2,0.482,524326.7,524326.7,2335,0,0,0,L,1122011218,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683738,853437.00
08/08/2016 15:15,2,2.152,ACTIVE,213.74,353.17,59.907,1470683703,"201051344000983","219011344069620",26.84,43.20,0,319.21,425.01,58.5,54.6,0.491,516444.2,516444.2,2331,0,0,0,L,1122011218,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683739,853438.00
08/08/2016 15:15,2,2.141,ACTIVE,213.74,353.47,59.975,1470683703,"201051344001158","219011344069620",26.14,42.30,0,316.80,424.71,56.7,52.8,0.486,509078.9,509078.9,2339,0,0,0,L,1122011218,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683740,853439.00
08/08/2016 15:15,2,2.047,ACTIVE,213.96,354.07,59.975,1470683703,"201051344000576","219011344069620",26.86,41.30,0,317.10,426.21,55.6,51.8,0.473,516429.7,516429.7,2337,0,0,0,L,1122011218,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683741,853440.00
08/08/2016 15:15,2,1.922,ACTIVE,211.70,346.56,59.965,1470683703,"274151322000087","219011344069620",25.62,59.00,0,327.92,394.05,49.9,46.2,0.336,733320.8,733320.8,2338,0,0,0,L,1151911521,0,121.55,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470683742,853441.00
08/08/2016 15:30,2,6.275,ACTIVE,218.48,361.59,59.986,1470684603,"201051344000645","219011344069620",26.38,45.80,0,317.70,412.08,167.8,160.0,0.778,516026.2,516026.2,2337,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684604,853442.00
08/08/2016 15:30,2,5.734,ACTIVE,213.96,349.86,59.965,1470684603,"274151322000085","219011344069620",24.99,53.00,0,331.23,387.44,145.2,138.3,0.557,761087.7,761087.7,2310,0,0,0,L,1151911521,0,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684605,853443.00
08/08/2016 15:30,2,6.176,ACTIVE,217.58,361.29,59.970,1470684603,"201051344000633","219011344069620",27.17,45.00,0,317.70,412.98,170.1,162.2,0.809,507468.8,507468.8,2332,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684606,853444.00
08/08/2016 15:30,2,6.227,ACTIVE,218.71,362.19,59.970,1470684603,"201051344000469","219011344069620",26.76,43.00,0,314.40,414.49,168.7,160.9,0.804,509650.9,509650.9,2345,0,0,0,L,1122011218,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684606,853445.00
08/08/2016 15:30,2,6.227,ACTIVE,216.00,358.88,59.959,1470684603,"201051344000646","219011344069620",26.98,43.20,0,317.40,415.39,170.1,162.2,0.804,510922.1,510922.1,2334,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684607,853446.00
08/08/2016 15:30,2,5.984,ACTIVE,213.96,365.49,59.959,1470684603,"274151322000052","219011344069620",26.48,54.00,0,327.62,390.44,160.3,152.8,0.619,780361.8,780361.8,2312,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684608,853447.00
08/08/2016 15:30,2,6.354,ACTIVE,217.35,358.58,59.986,1470684603,"201051344000585","219011344069620",26.98,44.80,0,318.61,413.59,173.5,165.6,0.809,519844.0,519844.0,2328,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684609,853448.00
08/08/2016 15:30,2,6.184,ACTIVE,215.77,354.97,59.970,1470684603,"201051344001230","219011344069620",27.04,40.60,0,318.30,407.87,169.2,161.4,0.791,514284.0,514284.0,2344,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684610,853449.00
08/08/2016 15:30,2,6.178,ACTIVE,217.13,358.58,59.991,1470684603,"201051344000582","219011344069620",26.88,45.30,0,316.20,414.79,168.1,160.3,0.782,507091.1,507091.1,2333,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684611,853450.00
08/08/2016 15:30,2,6.180,ACTIVE,216.00,354.37,59.944,1470684603,"201051344000955","219011344069620",26.86,44.80,0,317.40,407.87,168.1,160.3,0.795,520622.4,520622.4,2339,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684612,853451.00
08/08/2016 15:30,2,3.955,ACTIVE,213.74,402.77,59.970,1470684603,"274151322000094","219011344069620",36.28,53.80,0,333.63,451.16,145.7,138.7,0.570,638691.9,638691.9,2353,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684613,853452.00
08/08/2016 15:30,2,6.232,ACTIVE,218.71,360.69,59.965,1470684603,"201051344000579","219011344069620",27.53,43.40,0,318.61,414.79,173.6,165.7,0.804,523892.4,523892.4,2343,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684614,853453.00
08/08/2016 15:30,2,6.199,ACTIVE,216.00,356.18,59.965,1470684603,"201051344000890","219011344069620",26.78,42.50,0,320.11,408.78,168.0,160.2,0.756,517870.3,517870.3,2331,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684615,853454.00
08/08/2016 15:30,2,6.162,ACTIVE,216.45,357.98,59.970,1470684603,"201051344000438","219011344069620",27.10,44.30,0,317.10,415.09,169.1,161.2,0.800,519468.3,519468.3,2342,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684616,853455.00
08/08/2016 15:30,2,6.119,ACTIVE,216.22,357.08,59.991,1470684603,"201051344000417","219011344069620",26.66,44.00,0,318.00,408.18,165.1,157.5,0.791,510985.5,510985.5,2334,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684617,853456.00
08/08/2016 15:30,2,5.840,ACTIVE,213.29,354.07,59.975,1470684603,"274151322000083","219011344069620",26.66,54.50,0,329.13,390.74,157.6,150.2,0.641,773336.1,773336.1,2319,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684618,853457.00
08/08/2016 15:30,2,6.109,ACTIVE,214.41,345.36,59.965,1470684603,"274151322000076","219011344069620",27.06,54.80,0,330.33,393.75,167.4,159.6,0.654,824790.3,824790.3,2322,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684619,853458.00
08/08/2016 15:30,2,6.217,ACTIVE,217.13,359.78,59.975,1470684603,"201051344000868","219011344069620",26.46,44.30,0,318.91,412.98,166.6,158.9,0.760,508527.2,508527.2,2338,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684620,853459.00
08/08/2016 15:30,2,6.160,ACTIVE,213.06,360.38,59.949,1470684603,"274151322000095","219011344069620",27.10,54.30,0,328.52,394.05,168.9,161.1,0.632,816461.9,816461.9,2327,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684621,853460.00
08/08/2016 15:30,2,6.328,ACTIVE,218.71,362.19,59.996,1470684603,"201051344000988","219011344069620",26.18,44.50,0,313.80,417.49,167.9,160.1,0.791,504799.4,504799.4,2345,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684622,853461.00
08/08/2016 15:30,2,6.375,ACTIVE,216.90,357.68,59.986,1470684603,"201051344001025","219011344069620",26.44,45.80,0,319.51,415.39,170.8,162.9,0.773,518879.1,518879.1,2334,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684623,853462.00
08/08/2016 15:30,2,6.355,ACTIVE,218.71,359.18,59.954,1470684603,"201051344000458","219011344069620",26.92,46.00,0,333.93,414.49,173.3,165.3,0.826,515983.6,515983.6,2334,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684623,853463.00
08/08/2016 15:30,2,6.367,ACTIVE,219.16,363.09,59.944,1470684603,"201051344000853","219011344069620",26.48,45.30,0,335.14,417.79,170.7,162.8,0.804,515099.6,515099.6,2335,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684624,853464.00
08/08/2016 15:30,2,6.217,ACTIVE,216.00,357.98,59.965,1470684603,"201051344000685","219011344069620",27.53,42.30,0,317.10,409.38,173.3,165.3,0.822,518775.1,518775.1,2344,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684625,853465.00
08/08/2016 15:30,2,6.342,ACTIVE,216.90,357.38,59.944,1470684603,"201051344000917","219011344069620",26.66,46.00,0,319.81,413.59,171.2,163.3,0.809,515686.0,515686.0,2348,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684626,853466.00
08/08/2016 15:30,2,6.244,ACTIVE,216.00,357.08,59.965,1470684603,"201051344001145","219011344069620",27.43,42.00,0,320.41,413.29,173.4,165.5,0.795,520913.4,520913.4,2348,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684627,853467.00
08/08/2016 15:30,2,6.289,ACTIVE,217.35,358.58,60.007,1470684603,"201051344000651","219011344069620",26.76,46.00,0,319.81,413.89,170.3,162.5,0.782,513678.8,513678.8,2333,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684628,853468.00
08/08/2016 15:30,2,5.832,ACTIVE,213.29,346.56,59.981,1470684603,"274151322000088","219011344069620",25.07,51.80,0,329.73,387.74,147.9,140.9,0.561,745218.5,745218.5,2314,0,0,0,L,1151911521,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684629,853469.00
08/08/2016 15:30,2,4.051,ACTIVE,214.41,391.64,59.970,1470684603,"274151322000068","219011344069620",36.18,53.00,0,333.33,449.65,148.6,141.5,0.561,638861.5,638861.5,2350,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684630,853470.00
08/08/2016 15:30,2,6.268,ACTIVE,216.90,358.28,59.970,1470684603,"201051344001135","219011344069620",26.68,46.00,0,319.81,414.19,169.4,161.6,0.795,509769.5,509769.5,2335,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684631,853471.00
08/08/2016 15:30,2,6.301,ACTIVE,216.90,359.18,59.975,1470684603,"201051344000594","219011344069620",27.33,44.00,0,318.00,415.99,174.5,166.5,0.804,520372.1,520372.1,2338,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684632,853472.00
08/08/2016 15:30,2,6.275,ACTIVE,216.90,356.78,59.981,1470684603,"201051344001203","219011344069620",26.68,44.30,0,319.51,413.59,169.5,161.7,0.795,517660.1,517660.1,2343,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684632,853473.00
08/08/2016 15:30,2,5.852,ACTIVE,213.74,346.26,59.954,1470684603,"274151322000054","219011344069620",24.99,54.30,0,328.52,388.64,147.9,140.8,0.570,760705.0,760705.0,2312,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684633,853474.00
08/08/2016 15:30,2,6.260,ACTIVE,217.35,357.98,59.965,1470684603,"201051344000867","219011344069620",26.92,46.60,0,319.51,413.29,170.7,162.9,0.787,507633.4,507633.4,2335,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684634,853475.00
08/08/2016 15:30,2,6.146,ACTIVE,216.90,357.98,59.981,1470684603,"201051344001093","219011344069620",26.72,42.80,0,320.41,412.98,166.2,158.5,0.769,515077.7,515077.7,2348,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684635,853476.00
08/08/2016 15:30,2,6.379,ACTIVE,218.03,360.99,59.981,1470684603,"201051344000900","219011344069620",26.92,45.30,0,333.63,414.49,173.9,165.9,0.782,524012.8,524012.8,2343,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684636,853477.00
08/08/2016 15:30,2,6.338,ACTIVE,218.03,360.38,59.981,1470684603,"201051344000648","219011344069620",26.86,44.50,0,317.70,413.89,172.4,164.5,0.804,513749.0,513749.0,2332,0,0,0,L,1122011218,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684637,853478.00
08/08/2016 15:30,2,6.398,ACTIVE,218.48,361.59,60.002,1470684603,"201051344000569","219011344069620",26.64,45.30,0,319.51,417.79,172.6,164.7,0.800,524370.6,524370.6,2336,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684638,853479.00
08/08/2016 15:30,2,6.463,ACTIVE,218.48,361.29,59.981,1470684603,"201051344000983","219011344069620",26.86,46.20,0,333.33,414.49,175.7,167.7,0.818,516488.7,516488.7,2332,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684639,853480.00
08/08/2016 15:30,2,6.408,ACTIVE,218.48,359.48,59.954,1470684603,"201051344001158","219011344069620",26.66,44.00,0,318.30,413.59,173.1,165.2,0.822,509122.9,509122.9,2340,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684640,853481.00
08/08/2016 15:30,2,6.303,ACTIVE,218.48,360.99,59.975,1470684603,"201051344000576","219011344069620",26.50,44.80,0,318.00,413.59,169.1,161.3,0.800,516473.5,516473.5,2338,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684641,853482.00
08/08/2016 15:30,2,5.883,ACTIVE,213.51,348.06,59.981,1470684603,"274151322000087","219011344069620",24.87,63.00,0,330.93,386.23,148.1,141.0,0.539,733359.0,733359.0,2339,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470684642,853483.00
08/08/2016 15:45,2,2.475,ACTIVE,216.45,362.19,59.970,1470685503,"201051344000645","219011344069620",27.45,43.60,0,319.81,403.97,68.8,64.5,0.592,516050.0,516050.0,2338,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685504,853484.00
08/08/2016 15:45,2,2.416,ACTIVE,213.74,361.59,59.970,1470685503,"274151322000085","219011344069620",26.44,49.00,0,327.92,383.23,64.6,60.4,0.451,761108.6,761108.6,2311,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685505,853485.00
08/08/2016 15:45,2,2.475,ACTIVE,216.00,360.99,59.991,1470685503,"201051344000633","219011344069620",27.81,41.80,0,318.61,405.17,69.8,65.4,0.583,507493.2,507493.2,2333,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685506,853486.00
08/08/2016 15:45,2,2.520,ACTIVE,216.22,362.79,60.007,1470685503,"201051344000469","219011344069620",27.71,39.30,0,317.10,404.57,70.8,66.4,0.597,509675.0,509675.0,2346,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685507,853487.00
08/08/2016 15:45,2,2.510,ACTIVE,214.19,357.98,60.002,1470685503,"201051344000646","219011344069620",27.95,39.80,0,317.10,399.46,71.1,66.7,0.610,510946.5,510946.5,2335,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685508,853488.00
08/08/2016 15:45,2,2.486,ACTIVE,213.29,347.46,59.981,1470685503,"274151322000052","219011344069620",27.77,48.30,0,329.13,384.43,69.9,65.6,0.486,780384.9,780384.9,2313,0,0,0,L,1151911521,0,122.01,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685509,853489.00
08/08/2016 15:45,2,2.816,ACTIVE,215.09,360.38,60.034,1470685503,"201051344000585","219011344069620",27.55,41.00,0,318.91,400.36,78.6,73.9,0.654,519868.9,519868.9,2329,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685509,853490.00
08/08/2016 15:45,2,2.721,ACTIVE,214.41,359.48,59.907,1470685503,"201051344001230","219011344069620",27.89,37.50,0,317.70,398.56,76.9,72.3,0.650,514308.0,514308.0,2345,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685510,853491.00
08/08/2016 15:45,2,3.033,ACTIVE,216.00,355.28,60.002,1470685503,"201051344000582","219011344069620",27.21,43.20,0,318.91,401.26,83.7,78.8,0.393,507115.0,507115.0,2334,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685511,853492.00
08/08/2016 15:45,2,3.312,ACTIVE,215.32,350.77,59.986,1470685503,"201051344000955","219011344069620",27.02,41.30,0,317.40,398.56,91.0,85.9,0.446,520646.7,520646.7,2340,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685512,853493.00
08/08/2016 15:45,2,2.350,ACTIVE,214.64,411.18,59.996,1470685503,"274151322000094","219011344069620",37.43,49.00,0,333.03,445.75,89.4,84.4,0.340,638712.7,638712.7,2354,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685513,853494.00
08/08/2016 15:45,2,5.527,ACTIVE,220.06,362.49,60.002,1470685503,"201051344000579","219011344069620",28.19,39.50,0,320.71,405.77,157.8,150.4,0.738,523917.3,523917.3,2344,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685514,853495.00
08/08/2016 15:45,2,5.297,ACTIVE,216.90,355.88,59.965,1470685503,"201051344000890","219011344069620",28.73,39.30,0,319.81,398.86,154.2,146.9,0.720,517894.4,517894.4,2332,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685515,853496.00
08/08/2016 15:45,2,5.684,ACTIVE,218.03,359.18,59.975,1470685503,"201051344000438","219011344069620",28.47,40.80,0,319.21,401.26,164.1,156.4,0.773,519492.5,519492.5,2343,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685516,853497.00
08/08/2016 15:45,2,5.873,ACTIVE,217.80,358.28,60.007,1470685503,"201051344000417","219011344069620",28.31,40.40,0,317.40,398.56,168.3,160.6,0.791,511009.4,511009.4,2335,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685517,853498.00
08/08/2016 15:45,2,5.730,ACTIVE,215.09,370.00,59.975,1470685503,"274151322000083","219011344069620",27.59,49.80,0,329.43,385.33,160.2,152.7,0.650,773359.0,773359.0,2320,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685518,853499.00
08/08/2016 15:45,2,5.967,ACTIVE,216.45,351.97,59.970,1470685503,"274151322000076","219011344069620",28.55,49.00,0,329.73,386.53,172.4,164.5,0.667,824814.8,824814.8,2323,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685519,853500.00
08/08/2016 15:45,2,5.787,ACTIVE,219.16,363.99,59.954,1470685503,"201051344000868","219011344069620",28.09,41.30,0,318.61,405.47,164.5,156.9,0.738,508551.1,508551.1,2339,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685519,853501.00
08/08/2016 15:45,2,6.037,ACTIVE,215.09,350.77,59.975,1470685503,"274151322000095","219011344069620",28.17,49.00,0,329.43,387.74,172.2,164.3,0.650,816486.3,816486.3,2328,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685520,853502.00
08/08/2016 15:45,2,5.117,ACTIVE,219.39,362.49,59.981,1470685503,"201051344000988","219011344069620",27.73,40.40,0,317.10,404.87,143.7,136.7,0.676,504823.3,504823.3,2346,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685521,853503.00
08/08/2016 15:45,2,5.701,ACTIVE,218.48,359.48,59.991,1470685503,"201051344001025","219011344069620",28.27,41.80,0,319.81,400.36,163.2,155.5,0.720,518903.4,518903.4,2335,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685522,853504.00
08/08/2016 15:45,2,4.098,ACTIVE,218.71,357.38,60.039,1470685503,"201051344000458","219011344069620",28.35,43.40,0,318.00,407.27,117.6,111.6,0.570,516007.8,516007.8,2335,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685523,853505.00
08/08/2016 15:45,2,4.264,ACTIVE,218.93,358.28,59.975,1470685503,"201051344000853","219011344069620",27.57,42.00,0,320.41,404.57,119.1,113.0,0.575,515123.5,515123.5,2336,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685524,853506.00
08/08/2016 15:45,2,4.416,ACTIVE,216.45,355.28,60.007,1470685503,"201051344000685","219011344069620",28.53,39.00,0,318.00,400.36,127.4,121.1,0.614,518799.4,518799.4,2345,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685525,853507.00
08/08/2016 15:45,2,4.549,ACTIVE,216.67,355.58,59.949,1470685503,"201051344000917","219011344069620",28.41,42.80,0,318.61,399.76,130.9,124.4,0.623,515710.0,515710.0,2349,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685526,853508.00
08/08/2016 15:45,2,4.998,ACTIVE,216.67,356.78,59.996,1470685503,"201051344001145","219011344069620",28.33,39.80,0,319.81,400.66,143.4,136.5,0.658,520937.8,520937.8,2349,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685527,853509.00
08/08/2016 15:45,2,5.180,ACTIVE,218.03,357.98,60.012,1470685503,"201051344000651","219011344069620",28.19,44.50,0,318.00,403.97,147.9,140.9,0.681,513702.8,513702.8,2334,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685528,853510.00
08/08/2016 15:45,2,5.066,ACTIVE,214.87,350.17,59.996,1470685503,"274151322000088","219011344069620",27.15,47.80,0,327.62,381.42,139.5,132.7,0.526,745239.5,745239.5,2315,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685529,853511.00
08/08/2016 15:45,2,3.652,ACTIVE,216.00,409.08,59.975,1470685503,"274151322000068","219011344069620",38.09,48.30,0,333.63,447.25,141.1,134.2,0.539,638882.4,638882.4,2351,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685530,853512.00
08/08/2016 15:45,2,5.682,ACTIVE,218.03,360.38,59.975,1470685503,"201051344001135","219011344069620",28.39,43.00,0,318.61,399.16,163.4,155.8,0.751,509793.8,509793.8,2336,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685530,853513.00
08/08/2016 15:45,2,5.414,ACTIVE,218.03,359.48,60.012,1470685503,"201051344000594","219011344069620",28.53,40.60,0,318.61,406.37,156.2,148.9,0.707,520396.7,520396.7,2339,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685531,853514.00
08/08/2016 15:45,2,5.273,ACTIVE,218.03,358.28,59.981,1470685503,"201051344001203","219011344069620",28.35,41.30,0,318.30,401.26,151.2,144.0,0.716,517684.2,517684.2,2344,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685532,853515.00
08/08/2016 15:45,2,5.078,ACTIVE,215.09,348.06,59.965,1470685503,"274151322000054","219011344069620",26.80,50.40,0,329.43,382.63,137.7,131.0,0.517,760726.2,760726.2,2313,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685533,853516.00
08/08/2016 15:45,2,3.535,ACTIVE,217.13,353.47,59.970,1470685503,"201051344000867","219011344069620",28.17,43.60,0,319.21,404.87,100.5,95.1,0.455,507657.5,507657.5,2336,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685534,853517.00
08/08/2016 15:45,2,3.162,ACTIVE,216.67,351.97,59.975,1470685503,"201051344001093","219011344069620",28.27,40.00,0,319.51,399.46,90.4,85.3,0.407,515101.0,515101.0,2349,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685535,853518.00
08/08/2016 15:45,2,2.490,ACTIVE,216.00,360.38,60.002,1470685503,"201051344000900","219011344069620",28.01,42.50,0,318.91,405.47,70.7,66.3,0.570,524036.9,524036.9,2344,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685536,853519.00
08/08/2016 15:45,2,2.434,ACTIVE,216.00,360.38,59.965,1470685503,"201051344000648","219011344069620",27.91,41.80,0,317.40,404.87,68.8,64.5,0.579,513772.6,513772.6,2333,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685537,853520.00
08/08/2016 15:45,2,2.514,ACTIVE,215.77,359.48,59.975,1470685503,"201051344000569","219011344069620",27.53,42.00,0,318.30,404.87,70.1,65.7,0.583,524394.2,524394.2,2337,0,0,0,L,1122011218,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685538,853521.00
08/08/2016 15:45,2,2.545,ACTIVE,216.00,360.99,59.975,1470685503,"201051344000983","219011344069620",27.89,42.80,0,319.81,407.87,71.9,67.5,0.628,516512.8,516512.8,2333,0,0,0,L,1122011218,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685539,853522.00
08/08/2016 15:45,2,2.527,ACTIVE,216.00,362.19,60.018,1470685503,"201051344001158","219011344069620",27.75,40.80,0,318.61,403.97,71.0,66.6,0.605,509146.8,509146.8,2341,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685540,853523.00
08/08/2016 15:45,2,2.426,ACTIVE,216.22,359.18,59.975,1470685503,"201051344000576","219011344069620",27.83,42.80,0,320.71,406.97,68.4,64.1,0.575,516496.7,516496.7,2339,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685541,853524.00
08/08/2016 15:45,2,2.828,ACTIVE,213.74,345.66,60.023,1470685503,"274151322000087","219011344069620",27.27,58.00,0,329.43,380.52,78.0,73.4,0.486,733379.8,733379.8,2340,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470685542,853525.00
08/08/2016 16:00,2,6.516,ACTIVE,220.29,363.99,59.959,1470686403,"201051344000645","219011344069620",26.60,46.60,0,318.30,411.78,175.5,167.5,0.800,516091.8,516091.8,2339,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686404,853526.00
08/08/2016 16:00,2,5.961,ACTIVE,214.87,354.67,59.975,1470686403,"274151322000085","219011344069620",25.05,52.80,0,329.13,383.83,151.2,144.0,0.579,761144.9,761144.9,2312,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686405,853527.00
08/08/2016 16:00,2,6.357,ACTIVE,219.61,364.59,59.965,1470686403,"201051344000633","219011344069620",27.59,44.00,0,323.72,411.48,177.9,169.8,0.831,507535.7,507535.7,2334,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686406,853528.00
08/08/2016 16:00,2,6.494,ACTIVE,220.52,365.49,59.965,1470686403,"201051344000469","219011344069620",26.64,42.30,0,321.01,412.98,175.1,167.1,0.822,509717.1,509717.1,2347,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686407,853529.00
08/08/2016 16:00,2,6.359,ACTIVE,217.13,360.08,59.975,1470686403,"201051344000646","219011344069620",27.25,41.80,0,316.50,407.87,175.5,167.5,0.822,510988.8,510988.8,2336,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686408,853530.00
08/08/2016 16:00,2,6.027,ACTIVE,214.64,365.49,59.922,1470686403,"274151322000052","219011344069620",26.84,52.50,0,329.43,391.04,163.9,156.3,0.636,780424.6,780424.6,2314,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686409,853531.00
08/08/2016 16:00,2,6.486,ACTIVE,218.48,362.19,60.007,1470686403,"201051344000585","219011344069620",27.02,43.80,0,319.51,407.27,177.5,169.4,0.822,519912.1,519912.1,2330,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686410,853532.00
08/08/2016 16:00,2,6.271,ACTIVE,217.13,358.88,59.933,1470686403,"201051344001230","219011344069620",27.15,40.20,0,318.61,407.87,172.5,164.6,0.795,514350.1,514350.1,2346,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686411,853533.00
08/08/2016 16:00,2,6.299,ACTIVE,218.48,360.99,59.986,1470686403,"201051344000582","219011344069620",26.90,45.50,0,317.70,407.57,171.5,163.6,0.791,507157.0,507157.0,2335,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686411,853534.00
08/08/2016 16:00,2,6.191,ACTIVE,217.58,360.69,59.991,1470686403,"201051344000955","219011344069620",27.55,43.80,0,318.00,407.87,172.7,164.7,0.809,520689.0,520689.0,2341,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686412,853535.00
08/08/2016 16:00,2,3.922,ACTIVE,214.87,411.78,59.959,1470686403,"274151322000094","219011344069620",37.31,52.30,0,381.73,446.65,147.8,140.8,0.570,638749.2,638749.2,2355,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686413,853536.00
08/08/2016 16:00,2,6.393,ACTIVE,220.52,363.99,59.975,1470686403,"201051344000579","219011344069620",27.49,42.30,0,321.91,414.19,178.0,169.9,0.822,523960.8,523960.8,2345,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686414,853537.00
08/08/2016 16:00,2,6.283,ACTIVE,217.13,358.58,59.933,1470686403,"201051344000890","219011344069620",26.92,41.80,0,318.91,407.27,171.3,163.4,0.787,517936.7,517936.7,2333,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686415,853538.00
08/08/2016 16:00,2,6.238,ACTIVE,218.03,358.88,59.981,1470686403,"201051344000438","219011344069620",27.37,43.80,0,317.40,407.57,172.9,165.0,0.809,519535.1,519535.1,2344,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686416,853539.00
08/08/2016 16:00,2,6.314,ACTIVE,217.58,359.78,59.996,1470686403,"201051344000417","219011344069620",26.56,42.50,0,318.61,407.57,169.9,162.1,0.804,511051.1,511051.1,2336,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686417,853540.00
08/08/2016 16:00,2,5.961,ACTIVE,213.96,345.36,59.975,1470686403,"274151322000083","219011344069620",27.02,53.50,0,329.73,386.83,162.9,155.3,0.663,773398.8,773398.8,2321,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686418,853541.00
08/08/2016 16:00,2,6.273,ACTIVE,215.32,372.11,59.959,1470686403,"274151322000076","219011344069620",27.39,53.50,0,331.23,394.65,173.9,165.9,0.685,824857.3,824857.3,2324,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686419,853542.00
08/08/2016 16:00,2,6.359,ACTIVE,219.16,363.39,59.975,1470686403,"201051344000868","219011344069620",26.98,43.60,0,323.41,407.27,173.7,165.7,0.791,508593.4,508593.4,2340,0,0,0,L,1122011218,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686419,853543.00
08/08/2016 16:00,2,6.328,ACTIVE,214.64,351.97,59.965,1470686403,"274151322000095","219011344069620",27.37,54.00,0,330.63,390.14,175.4,167.4,0.658,816528.9,816528.9,2329,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686421,853544.00
08/08/2016 16:00,2,6.465,ACTIVE,220.74,365.19,59.996,1470686403,"201051344000988","219011344069620",26.64,43.00,0,320.71,412.68,174.2,166.2,0.831,504865.5,504865.5,2347,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686422,853545.00
08/08/2016 16:00,2,6.514,ACTIVE,218.48,361.29,59.991,1470686403,"201051344001025","219011344069620",26.78,44.50,0,320.41,406.97,176.6,168.6,0.791,518946.2,518946.2,2336,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686422,853546.00
08/08/2016 16:00,2,6.512,ACTIVE,220.52,364.89,59.965,1470686403,"201051344000458","219011344069620",27.06,46.00,0,321.91,413.29,178.4,170.3,0.844,516050.5,516050.5,2336,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686423,853547.00
08/08/2016 16:00,2,6.533,ACTIVE,220.97,367.30,59.975,1470686403,"201051344000853","219011344069620",26.66,44.00,0,322.81,412.68,176.3,168.2,0.831,515165.9,515165.9,2337,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686424,853548.00
08/08/2016 16:00,2,6.381,ACTIVE,217.35,360.99,60.012,1470686403,"201051344000685","219011344069620",27.69,42.00,0,315.30,408.48,179.0,170.9,0.857,518842.3,518842.3,2346,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686425,853549.00
08/08/2016 16:00,2,6.432,ACTIVE,218.26,360.38,60.007,1470686403,"201051344000917","219011344069620",27.27,45.50,0,320.71,407.27,177.7,169.5,0.844,515752.6,515752.6,2350,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686426,853550.00
08/08/2016 16:00,2,6.416,ACTIVE,217.13,359.48,59.959,1470686403,"201051344001145","219011344069620",27.63,42.00,0,320.41,408.18,179.6,171.4,0.813,520980.8,520980.8,2350,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686427,853551.00
08/08/2016 16:00,2,6.439,ACTIVE,218.71,361.59,59.975,1470686403,"201051344000651","219011344069620",27.10,47.00,0,320.11,406.97,176.6,168.5,0.787,513745.3,513745.3,2335,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686428,853552.00
08/08/2016 16:00,2,5.961,ACTIVE,214.19,364.89,59.996,1470686403,"274151322000088","219011344069620",25.43,51.00,0,330.03,385.33,153.6,146.3,0.583,745276.6,745276.6,2316,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686429,853553.00
08/08/2016 16:00,2,3.986,ACTIVE,215.09,408.48,59.996,1470686403,"274151322000068","219011344069620",37.83,52.50,0,382.33,446.05,151.9,144.7,0.579,638919.1,638919.1,2352,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686430,853554.00
08/08/2016 16:00,2,6.506,ACTIVE,218.03,360.69,59.996,1470686403,"201051344001135","219011344069620",26.92,46.20,0,318.91,406.37,177.3,169.2,0.818,509836.3,509836.3,2337,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686431,853555.00
08/08/2016 16:00,2,6.557,ACTIVE,218.03,362.49,60.002,1470686403,"201051344000594","219011344069620",27.51,42.80,0,318.61,409.08,182.7,174.4,0.818,520440.3,520440.3,2340,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686432,853556.00
08/08/2016 16:00,2,6.514,ACTIVE,218.71,361.59,59.981,1470686403,"201051344001203","219011344069620",26.90,44.30,0,318.61,406.97,177.4,169.3,0.813,517726.8,517726.8,2345,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686433,853557.00
08/08/2016 16:00,2,6.043,ACTIVE,214.87,347.46,59.975,1470686403,"274151322000054","219011344069620",25.33,53.50,0,329.13,388.04,154.9,147.6,0.583,760763.5,760763.5,2314,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686434,853558.00
08/08/2016 16:00,2,6.457,ACTIVE,218.71,363.39,59.986,1470686403,"201051344000867","219011344069620",27.27,45.30,0,322.51,407.27,178.3,170.1,0.831,507700.2,507700.2,2337,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686435,853559.00
08/08/2016 16:00,2,6.344,ACTIVE,218.48,361.59,60.034,1470686403,"201051344001093","219011344069620",26.98,42.50,0,321.91,405.47,173.4,165.4,0.769,515142.6,515142.6,2350,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686436,853560.00
08/08/2016 16:00,2,6.621,ACTIVE,219.16,363.69,59.954,1470686403,"201051344000900","219011344069620",26.84,45.30,0,322.51,412.68,179.8,171.7,0.822,524079.9,524079.9,2345,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686437,853561.00
08/08/2016 16:00,2,6.500,ACTIVE,219.16,362.49,59.981,1470686403,"201051344000648","219011344069620",26.94,44.50,0,336.34,412.98,177.3,169.2,0.826,513814.9,513814.9,2334,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686438,853562.00
08/08/2016 16:00,2,6.469,ACTIVE,219.39,363.09,59.970,1470686403,"201051344000569","219011344069620",26.96,44.50,0,321.91,411.78,176.5,168.5,0.809,524436.5,524436.5,2338,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686439,853563.00
08/08/2016 16:00,2,6.594,ACTIVE,219.84,363.99,59.954,1470686403,"201051344000983","219011344069620",26.92,45.30,0,337.24,412.98,179.7,171.5,0.853,516555.8,516555.8,2334,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686440,853564.00
08/08/2016 16:00,2,6.594,ACTIVE,219.84,364.59,59.991,1470686403,"201051344001158","219011344069620",26.66,43.00,0,335.74,412.68,178.0,169.9,0.822,509189.5,509189.5,2342,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686440,853565.00
08/08/2016 16:00,2,6.426,ACTIVE,219.61,365.49,59.944,1470686403,"201051344000576","219011344069620",26.88,45.00,0,320.11,412.98,174.9,166.9,0.818,516539.0,516539.0,2340,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686441,853566.00
08/08/2016 16:00,2,5.990,ACTIVE,214.64,366.70,59.981,1470686403,"274151322000087","219011344069620",25.25,62.30,0,331.23,385.33,153.2,145.9,0.557,733417.0,733417.0,2341,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470686442,853567.00
08/08/2016 16:15,2,6.582,ACTIVE,219.84,363.09,59.986,1470687304,"201051344000645","219011344069620",26.38,48.50,0,337.54,405.17,175.9,167.8,0.804,516134.3,516134.3,2340,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687305,853568.00
08/08/2016 16:15,2,6.072,ACTIVE,214.41,364.29,59.970,1470687304,"274151322000085","219011344069620",24.39,55.00,0,332.13,380.82,150.0,142.9,0.575,761181.2,761181.2,2313,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687306,853569.00
08/08/2016 16:15,2,6.703,ACTIVE,218.71,364.89,59.938,1470687304,"201051344000633","219011344069620",26.34,46.20,0,336.04,405.77,178.8,170.7,0.826,507578.9,507578.9,2335,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687306,853570.00
08/08/2016 16:15,2,6.545,ACTIVE,219.84,364.59,59.996,1470687304,"201051344000469","219011344069620",26.70,44.30,0,336.64,406.07,176.8,168.7,0.835,509759.8,509759.8,2348,0,0,0,L,1122011218,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687307,853571.00
08/08/2016 16:15,2,6.607,ACTIVE,217.35,360.08,60.002,1470687304,"201051344000646","219011344069620",26.54,43.80,0,336.64,406.07,177.6,169.4,0.844,511031.6,511031.6,2337,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687308,853572.00
08/08/2016 16:15,2,6.184,ACTIVE,214.41,352.57,59.991,1470687304,"274151322000052","219011344069620",26.36,55.50,0,330.93,384.73,165.1,157.4,0.645,780464.4,780464.4,2315,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687309,853573.00
08/08/2016 16:15,2,6.746,ACTIVE,218.48,361.59,60.002,1470687304,"201051344000585","219011344069620",26.44,45.80,0,336.34,406.07,180.6,172.4,0.853,519955.7,519955.7,2331,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687310,853574.00
