ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 16:15,2,6.453,ACTIVE,217.13,359.18,59.975,1470687304,"201051344001230","219011344069620",27.06,41.00,0,331.23,404.57,176.8,168.8,0.822,514392.8,514392.8,2347,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687311,853575.00
08/08/2016 16:15,2,6.438,ACTIVE,218.48,359.78,59.917,1470687304,"201051344000582","219011344069620",27.00,48.00,0,336.34,406.67,176.0,168.0,0.813,507199.5,507199.5,2336,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687312,853576.00
08/08/2016 16:15,2,6.412,ACTIVE,217.35,358.58,59.970,1470687304,"201051344000955","219011344069620",27.02,46.20,0,336.94,405.17,175.5,167.5,0.831,520731.5,520731.5,2342,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687313,853577.00
08/08/2016 16:15,2,4.051,ACTIVE,214.41,415.99,59.965,1470687304,"274151322000094","219011344069620",37.11,53.80,0,375.71,434.33,152.7,145.4,0.588,638786.1,638786.1,2356,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687314,853578.00
08/08/2016 16:15,2,6.662,ACTIVE,219.84,364.89,59.970,1470687304,"201051344000579","219011344069620",27.04,44.50,0,337.24,409.68,182.3,174.1,0.840,524005.0,524005.0,2346,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687315,853579.00
08/08/2016 16:15,2,6.561,ACTIVE,217.35,359.18,59.986,1470687304,"201051344000890","219011344069620",26.62,42.80,0,334.24,405.77,176.8,168.7,0.813,517979.4,517979.4,2334,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687316,853580.00
08/08/2016 16:15,2,6.465,ACTIVE,217.80,361.59,59.996,1470687304,"201051344000438","219011344069620",26.94,45.80,0,337.84,406.97,176.4,168.3,0.831,519577.8,519577.8,2345,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687316,853581.00
08/08/2016 16:15,2,6.477,ACTIVE,217.35,360.38,59.959,1470687304,"201051344000417","219011344069620",26.52,44.30,0,337.24,404.87,173.9,165.9,0.822,511093.2,511093.2,2337,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687318,853582.00
08/08/2016 16:15,2,6.211,ACTIVE,214.19,366.70,59.965,1470687304,"274151322000083","219011344069620",26.32,55.30,0,330.33,384.43,165.5,157.8,0.681,773439.0,773439.0,2322,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687318,853583.00
08/08/2016 16:15,2,6.480,ACTIVE,215.09,354.07,59.965,1470687304,"274151322000076","219011344069620",26.78,55.30,0,332.73,388.34,175.7,167.6,0.681,824899.9,824899.9,2325,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687320,853584.00
08/08/2016 16:15,2,6.674,ACTIVE,218.48,362.79,59.965,1470687304,"201051344000868","219011344069620",26.08,46.00,0,336.34,405.47,176.3,168.2,0.795,508636.1,508636.1,2341,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687321,853585.00
08/08/2016 16:15,2,6.518,ACTIVE,214.19,350.47,59.959,1470687304,"274151322000095","219011344069620",26.74,55.30,0,330.33,387.44,176.4,168.4,0.672,816571.8,816571.8,2330,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687322,853586.00
08/08/2016 16:15,2,6.588,ACTIVE,220.06,364.59,59.996,1470687304,"201051344000988","219011344069620",26.28,45.50,0,336.34,409.68,175.4,167.4,0.818,504908.1,504908.1,2348,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687323,853587.00
08/08/2016 16:15,2,6.621,ACTIVE,218.26,360.08,59.975,1470687304,"201051344001025","219011344069620",26.38,46.60,0,337.84,405.77,177.0,168.9,0.795,518989.3,518989.3,2337,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687323,853588.00
08/08/2016 16:15,2,6.562,ACTIVE,219.84,364.89,59.981,1470687304,"201051344000458","219011344069620",26.96,47.80,0,337.24,410.58,179.1,171.0,0.849,516093.9,516093.9,2337,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687324,853589.00
08/08/2016 16:15,2,6.586,ACTIVE,220.29,365.49,59.991,1470687304,"201051344000853","219011344069620",26.42,46.60,0,339.65,410.28,176.3,168.2,0.826,515208.7,515208.7,2338,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687325,853590.00
08/08/2016 16:15,2,6.480,ACTIVE,217.13,361.29,59.959,1470687304,"201051344000685","219011344069620",27.17,43.20,0,337.54,405.77,178.4,170.2,0.857,518885.7,518885.7,2347,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687326,853591.00
08/08/2016 16:15,2,6.525,ACTIVE,218.03,360.69,60.007,1470687304,"201051344000917","219011344069620",26.80,48.30,0,337.24,405.47,177.1,169.0,0.840,515795.6,515795.6,2351,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687327,853592.00
08/08/2016 16:15,2,6.523,ACTIVE,217.35,359.48,59.996,1470687304,"201051344001145","219011344069620",27.23,43.80,0,337.84,406.67,179.9,171.7,0.826,521024.4,521024.4,2351,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687328,853593.00
08/08/2016 16:15,2,6.564,ACTIVE,218.48,363.69,59.981,1470687304,"201051344000651","219011344069620",26.44,49.30,0,336.94,405.47,175.7,167.7,0.804,513788.1,513788.1,2336,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687329,853594.00
08/08/2016 16:15,2,5.982,ACTIVE,213.96,357.38,60.012,1470687304,"274151322000088","219011344069620",24.93,52.80,0,331.53,381.73,151.1,143.9,0.570,745313.4,745313.4,2317,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687330,853595.00
08/08/2016 16:15,2,4.148,ACTIVE,215.32,406.97,59.954,1470687304,"274151322000068","219011344069620",36.00,53.80,0,376.92,436.13,152.1,144.9,0.583,638956.0,638956.0,2353,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687331,853596.00
08/08/2016 16:15,2,6.531,ACTIVE,217.80,360.69,59.981,1470687304,"201051344001135","219011344069620",26.58,48.50,0,337.24,405.47,175.9,167.8,0.818,509879.0,509879.0,2338,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687331,853597.00
08/08/2016 16:15,2,6.625,ACTIVE,218.03,361.29,59.986,1470687304,"201051344000594","219011344069620",27.06,44.80,0,336.64,407.87,181.5,173.3,0.844,520484.4,520484.4,2341,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687332,853598.00
08/08/2016 16:15,2,6.500,ACTIVE,218.26,360.69,60.007,1470687304,"201051344001203","219011344069620",26.78,45.80,0,337.54,405.77,176.4,168.3,0.826,517769.6,517769.6,2346,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687333,853599.00
08/08/2016 16:15,2,6.057,ACTIVE,214.41,369.10,59.970,1470687304,"274151322000054","219011344069620",24.85,55.80,0,331.53,383.23,152.3,145.1,0.583,760800.6,760800.6,2315,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687334,853600.00
08/08/2016 16:15,2,6.561,ACTIVE,218.93,363.09,59.981,1470687304,"201051344000867","219011344069620",26.78,48.00,0,336.94,405.17,178.0,169.9,0.818,507743.3,507743.3,2338,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687335,853601.00
08/08/2016 16:15,2,6.391,ACTIVE,218.71,362.19,59.938,1470687304,"201051344001093","219011344069620",26.54,44.30,0,336.94,403.67,171.7,163.8,0.795,515184.2,515184.2,2351,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687336,853602.00
08/08/2016 16:15,2,6.633,ACTIVE,219.39,364.59,59.986,1470687304,"201051344000900","219011344069620",26.72,47.00,0,336.04,405.77,179.4,171.2,0.800,524123.3,524123.3,2346,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687337,853603.00
08/08/2016 16:15,2,6.498,ACTIVE,219.39,364.29,59.986,1470687304,"201051344000648","219011344069620",26.90,46.40,0,337.24,406.37,177.0,168.9,0.818,513857.6,513857.6,2335,0,0,0,L,1122011218,0,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687338,853604.00
08/08/2016 16:15,2,6.531,ACTIVE,219.84,364.59,59.996,1470687304,"201051344000569","219011344069620",26.54,47.30,0,336.34,405.17,175.4,167.3,0.813,524478.9,524478.9,2339,0,0,0,L,1122011218,0,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687339,853605.00
08/08/2016 16:15,2,6.539,ACTIVE,220.06,362.49,59.970,1470687304,"201051344000983","219011344069620",27.04,47.80,0,336.34,406.07,179.1,170.9,0.822,516599.1,516599.1,2335,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687340,853606.00
08/08/2016 16:15,2,6.580,ACTIVE,220.06,364.29,59.959,1470687304,"201051344001158","219011344069620",26.50,46.00,0,335.74,405.47,176.5,168.4,0.826,509232.2,509232.2,2343,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687341,853607.00
08/08/2016 16:15,2,6.506,ACTIVE,219.84,364.29,59.996,1470687304,"201051344000576","219011344069620",26.56,47.30,0,336.94,408.48,174.9,166.9,0.822,516581.4,516581.4,2341,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687342,853608.00
08/08/2016 16:15,2,6.080,ACTIVE,214.41,355.28,59.975,1470687304,"274151322000087","219011344069620",24.61,65.30,0,332.13,380.52,151.3,144.1,0.552,733453.9,733453.9,2342,0,0,0,L,1151911521,0,123.36,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470687343,853609.00
08/08/2016 16:30,2,2.045,ACTIVE,214.87,354.37,59.954,1470688203,"201051344000645","219011344069620",27.57,43.40,0,322.51,402.46,57.1,53.2,0.477,516148.3,516148.3,2341,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688204,853610.00
08/08/2016 16:30,2,1.777,ACTIVE,212.38,349.26,60.002,1470688203,"274151322000085","219011344069620",26.34,48.80,0,331.23,379.92,47.4,43.8,0.323,761193.5,761193.5,2314,0,0,0,L,1151911521,0,122.91,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688205,853611.00
08/08/2016 16:30,2,2.039,ACTIVE,214.87,354.67,59.975,1470688203,"201051344000633","219011344069620",27.89,41.80,0,322.21,402.46,57.6,53.7,0.486,507593.2,507593.2,2336,0,0,0,L,1122011218,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688206,853612.00
08/08/2016 16:30,2,2.018,ACTIVE,214.87,354.37,59.970,1470688203,"201051344000469","219011344069620",27.89,39.80,0,319.51,403.07,57.0,53.1,0.491,509773.9,509773.9,2349,0,0,0,L,1122011218,0,121.78,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688207,853613.00
08/08/2016 16:30,2,2.004,ACTIVE,213.74,352.57,60.023,1470688203,"201051344000646","219011344069620",27.81,39.30,0,318.61,402.77,56.5,52.6,0.477,511045.9,511045.9,2338,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688208,853614.00
08/08/2016 16:30,2,1.855,ACTIVE,212.16,342.35,59.949,1470688203,"274151322000052","219011344069620",27.63,47.80,0,330.63,382.33,51.9,48.2,0.349,780477.8,780477.8,2316,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688209,853615.00
08/08/2016 16:30,2,2.066,ACTIVE,214.64,353.77,59.975,1470688203,"201051344000585","219011344069620",27.65,40.80,0,319.81,403.07,57.9,54.0,0.468,519970.3,519970.3,2332,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688210,853616.00
08/08/2016 16:30,2,1.896,ACTIVE,213.96,351.07,59.986,1470688203,"201051344001230","219011344069620",27.83,36.50,0,321.01,397.66,53.5,49.7,0.438,514406.6,514406.6,2348,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688210,853617.00
08/08/2016 16:30,2,1.879,ACTIVE,214.64,352.87,59.981,1470688203,"201051344000582","219011344069620",27.77,43.00,0,318.91,403.67,52.8,49.1,0.442,507213.2,507213.2,2337,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688211,853618.00
08/08/2016 16:30,2,1.908,ACTIVE,213.96,351.37,59.996,1470688203,"201051344000955","219011344069620",28.03,41.50,0,319.21,401.26,54.2,50.4,0.446,520745.5,520745.5,2343,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688212,853619.00
08/08/2016 16:30,2,1.195,ACTIVE,212.38,397.96,59.954,1470688203,"274151322000094","219011344069620",37.03,47.50,0,333.63,428.61,44.9,41.4,0.314,638797.8,638797.8,2357,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688213,853620.00
08/08/2016 16:30,2,1.938,ACTIVE,214.64,354.07,60.002,1470688203,"201051344000579","219011344069620",28.31,39.00,0,321.61,407.87,55.6,51.7,0.460,524019.5,524019.5,2347,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688214,853621.00
08/08/2016 16:30,2,1.920,ACTIVE,214.19,352.57,59.996,1470688203,"201051344000890","219011344069620",27.63,38.00,0,320.11,401.86,53.7,49.9,0.442,517993.4,517993.4,2335,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688215,853622.00
08/08/2016 16:30,2,1.875,ACTIVE,214.64,352.27,60.028,1470688203,"201051344000438","219011344069620",27.89,40.60,0,318.30,403.37,53.0,49.2,0.455,519591.7,519591.7,2346,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688216,853623.00
08/08/2016 16:30,2,1.893,ACTIVE,214.19,352.87,59.996,1470688203,"201051344000417","219011344069620",27.59,39.50,0,317.40,401.86,52.9,49.1,0.442,511106.9,511106.9,2338,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688217,853624.00
08/08/2016 16:30,2,1.779,ACTIVE,212.38,347.76,59.944,1470688203,"274151322000083","219011344069620",27.55,47.80,0,329.73,382.33,49.6,46.0,0.358,773452.0,773452.0,2323,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688218,853625.00
08/08/2016 16:30,2,1.904,ACTIVE,213.29,355.88,59.965,1470688203,"274151322000076","219011344069620",27.73,47.50,0,332.43,385.03,53.5,49.7,0.362,824913.8,824913.8,2326,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688219,853626.00
08/08/2016 16:30,2,1.914,ACTIVE,214.41,352.87,59.949,1470688203,"201051344000868","219011344069620",27.73,40.80,0,320.71,402.46,53.8,50.0,0.438,508649.9,508649.9,2342,0,0,0,L,1122011218,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688220,853627.00
08/08/2016 16:30,2,1.873,ACTIVE,212.38,352.87,59.981,1470688203,"274151322000095","219011344069620",27.75,46.60,0,330.33,385.33,52.6,48.9,0.362,816585.5,816585.5,2331,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688221,853628.00
08/08/2016 16:30,2,1.893,ACTIVE,214.87,355.28,59.996,1470688203,"201051344000988","219011344069620",27.57,40.60,0,321.01,406.97,52.9,49.2,0.451,504921.6,504921.6,2349,0,0,0,L,1122011218,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688221,853629.00
08/08/2016 16:30,2,1.904,ACTIVE,214.41,351.07,60.023,1470688203,"201051344001025","219011344069620",27.77,41.80,0,320.41,402.46,53.6,49.8,0.438,519003.0,519003.0,2338,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688222,853630.00
08/08/2016 16:30,2,1.873,ACTIVE,214.87,354.37,59.907,1470688203,"201051344000458","219011344069620",28.07,42.80,0,321.31,403.97,53.3,49.5,0.460,516107.7,516107.7,2338,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688223,853631.00
08/08/2016 16:30,2,1.924,ACTIVE,215.32,354.67,59.896,1470688203,"201051344000853","219011344069620",27.15,41.80,0,323.11,406.67,53.0,49.2,0.446,515222.2,515222.2,2339,0,0,0,L,1122011218,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688224,853632.00
08/08/2016 16:30,2,1.812,ACTIVE,214.41,352.27,59.981,1470688203,"201051344000685","219011344069620",28.31,38.40,0,316.50,403.07,52.0,48.2,0.460,518899.2,518899.2,2348,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688225,853633.00
08/08/2016 16:30,2,1.826,ACTIVE,214.64,352.27,59.928,1470688203,"201051344000917","219011344069620",28.01,43.00,0,320.11,402.77,51.8,48.1,0.429,515808.9,515808.9,2352,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688226,853634.00
08/08/2016 16:30,2,1.828,ACTIVE,214.41,352.57,59.996,1470688203,"201051344001145","219011344069620",28.27,39.00,0,320.71,403.37,52.5,48.7,0.424,521038.0,521038.0,2352,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688227,853635.00
08/08/2016 16:30,2,1.854,ACTIVE,214.64,352.87,59.917,1470688203,"201051344000651","219011344069620",27.63,44.80,0,321.31,402.16,51.9,48.2,0.433,513801.3,513801.3,2337,0,0,0,L,1122011218,0,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688228,853636.00
08/08/2016 16:30,2,1.719,ACTIVE,212.38,351.97,59.938,1470688203,"274151322000088","219011344069620",26.38,47.00,0,330.93,379.92,45.9,42.4,0.314,745325.0,745325.0,2318,0,0,0,L,1151911521,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688229,853637.00
08/08/2016 16:30,2,1.189,ACTIVE,213.29,400.06,59.970,1470688203,"274151322000068","219011344069620",37.31,47.50,0,334.24,429.52,44.9,41.4,0.301,638967.5,638967.5,2354,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688230,853638.00
08/08/2016 16:30,2,1.918,ACTIVE,213.96,350.47,60.002,1470688203,"201051344001135","219011344069620",27.79,43.60,0,320.71,401.86,54.0,50.2,0.438,509892.7,509892.7,2339,0,0,0,L,1122011218,0,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688231,853639.00
08/08/2016 16:30,2,1.906,ACTIVE,213.96,352.27,59.954,1470688203,"201051344000594","219011344069620",27.85,39.80,0,318.91,404.87,53.8,50.0,0.442,520498.1,520498.1,2342,0,0,0,L,1122011218,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688232,853640.00
08/08/2016 16:30,2,1.861,ACTIVE,214.41,351.07,60.012,1470688203,"201051344001203","219011344069620",28.11,40.40,0,320.11,403.07,53.0,49.3,0.442,517783.0,517783.0,2347,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688233,853641.00
08/08/2016 16:30,2,1.740,ACTIVE,211.93,347.16,59.970,1470688203,"274151322000054","219011344069620",26.42,49.00,0,329.13,380.82,46.6,43.1,0.309,760812.2,760812.2,2316,0,0,0,L,1151911521,0,122.46,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688234,853642.00
08/08/2016 16:30,2,1.883,ACTIVE,214.64,351.97,59.996,1470688203,"201051344000867","219011344069620",28.13,43.00,0,321.01,402.16,53.7,49.9,0.438,507756.8,507756.8,2339,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688235,853643.00
08/08/2016 16:30,2,1.809,ACTIVE,214.41,352.27,59.981,1470688203,"201051344001093","219011344069620",27.55,39.50,0,319.51,401.26,50.5,46.8,0.415,515196.8,515196.8,2352,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688235,853644.00
08/08/2016 16:30,2,1.889,ACTIVE,214.19,353.17,59.970,1470688203,"201051344000900","219011344069620",27.91,42.00,0,322.81,403.07,53.4,49.6,0.433,524136.7,524136.7,2347,0,0,0,L,1122011218,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688236,853645.00
08/08/2016 16:30,2,1.852,ACTIVE,214.64,352.87,60.007,1470688203,"201051344000648","219011344069620",27.87,41.00,0,320.11,403.37,52.3,48.6,0.442,513870.7,513870.7,2336,0,0,0,L,1122011218,0,121.78,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688237,853646.00
08/08/2016 16:30,2,1.852,ACTIVE,214.41,352.57,59.996,1470688203,"201051344000569","219011344069620",28.05,42.00,0,319.51,402.16,52.6,48.9,0.442,524492.0,524492.0,2340,0,0,0,L,1122011218,0,121.78,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688238,853647.00
08/08/2016 16:30,2,1.914,ACTIVE,214.64,352.87,59.996,1470688203,"201051344000983","219011344069620",27.99,42.80,0,321.01,403.37,54.2,50.4,0.455,516612.5,516612.5,2336,0,0,0,L,1122011218,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688239,853648.00
08/08/2016 16:30,2,1.896,ACTIVE,214.41,352.87,59.970,1470688203,"201051344001158","219011344069620",27.49,40.60,0,320.71,402.46,52.8,49.0,0.446,509245.3,509245.3,2344,0,0,0,L,1122011218,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688241,853649.00
08/08/2016 16:30,2,1.826,ACTIVE,214.64,354.07,59.954,1470688203,"201051344000576","219011344069620",27.83,42.00,0,321.31,407.27,51.5,47.8,0.438,516594.1,516594.1,2342,0,0,0,L,1122011218,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688241,853650.00
08/08/2016 16:30,2,1.725,ACTIVE,212.61,352.87,59.986,1470688203,"274151322000087","219011344069620",26.26,57.00,0,330.33,380.22,45.9,42.3,0.305,733465.2,733465.2,2343,0,0,0,L,1151911521,0,122.46,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470688242,853651.00
08/08/2016 16:45,2,5.859,ACTIVE,219.61,361.89,59.965,1470689103,"201051344000645","219011344069620",27.97,42.00,0,321.61,397.66,166.0,158.3,0.760,516164.3,516164.3,2342,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689104,853652.00
08/08/2016 16:45,2,5.295,ACTIVE,214.64,362.49,59.949,1470689103,"274151322000085","219011344069620",27.00,48.00,0,329.43,378.12,144.8,137.9,0.552,761207.5,761207.5,2315,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689105,853653.00
08/08/2016 16:45,2,5.803,ACTIVE,218.71,360.99,59.959,1470689103,"201051344000633","219011344069620",28.51,40.00,0,319.81,399.16,167.4,159.6,0.773,507609.4,507609.4,2337,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689106,853654.00
08/08/2016 16:45,2,5.814,ACTIVE,219.84,363.39,59.965,1470689103,"201051344000469","219011344069620",28.23,38.00,0,320.11,398.26,166.4,158.7,0.782,509790.1,509790.1,2350,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689107,853655.00
08/08/2016 16:45,2,5.744,ACTIVE,217.35,360.38,59.996,1470689103,"201051344000646","219011344069620",28.55,37.80,0,318.91,394.35,166.1,158.3,0.778,511062.1,511062.1,2339,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689108,853656.00
08/08/2016 16:45,2,5.385,ACTIVE,214.87,349.56,59.986,1470689103,"274151322000052","219011344069620",28.13,47.00,0,328.52,378.42,153.4,146.1,0.592,780492.9,780492.9,2317,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689109,853657.00
08/08/2016 16:45,2,5.914,ACTIVE,218.26,359.78,59.928,1470689103,"201051344000585","219011344069620",28.53,39.50,0,318.91,399.16,170.9,163.0,0.791,519987.2,519987.2,2333,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689110,853658.00
08/08/2016 16:45,2,5.666,ACTIVE,217.13,357.68,59.944,1470689103,"201051344001230","219011344069620",28.65,35.40,0,320.11,392.55,164.3,156.7,0.765,514422.6,514422.6,2349,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689111,853659.00
08/08/2016 16:45,2,5.736,ACTIVE,218.48,359.18,59.922,1470689103,"201051344000582","219011344069620",28.29,40.80,0,318.00,399.16,164.3,156.6,0.765,507229.2,507229.2,2338,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689112,853660.00
08/08/2016 16:45,2,5.705,ACTIVE,217.13,357.98,59.928,1470689103,"201051344000955","219011344069620",28.29,40.20,0,318.00,392.85,163.4,155.8,0.773,520761.8,520761.8,2344,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689112,853661.00
08/08/2016 16:45,2,3.680,ACTIVE,214.64,407.57,59.975,1470689103,"274151322000094","219011344069620",37.63,47.00,0,334.54,446.05,140.7,133.9,0.544,638811.5,638811.5,2358,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689114,853662.00
08/08/2016 16:45,2,5.799,ACTIVE,219.84,363.09,59.981,1470689103,"201051344000579","219011344069620",28.69,38.00,0,323.72,399.16,168.4,160.6,0.773,524036.4,524036.4,2348,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689115,853663.00
08/08/2016 16:45,2,5.752,ACTIVE,217.35,357.08,59.975,1470689103,"201051344000890","219011344069620",28.13,37.50,0,318.30,393.75,163.9,156.3,0.742,518009.8,518009.8,2336,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689115,853664.00
08/08/2016 16:45,2,5.678,ACTIVE,217.58,360.08,59.970,1470689103,"201051344000438","219011344069620",28.49,39.30,0,318.00,397.96,163.7,156.1,0.769,519608.1,519608.1,2347,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689116,853665.00
08/08/2016 16:45,2,5.623,ACTIVE,217.35,357.68,59.965,1470689103,"201051344000417","219011344069620",28.37,38.80,0,318.91,393.75,161.5,154.0,0.760,511123.2,511123.2,2339,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689117,853666.00
08/08/2016 16:45,2,5.391,ACTIVE,213.96,350.77,59.954,1470689103,"274151322000083","219011344069620",27.97,48.50,0,327.62,379.62,152.6,145.4,0.614,773467.3,773467.3,2324,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689118,853667.00
08/08/2016 16:45,2,5.641,ACTIVE,215.32,369.40,59.959,1470689103,"274151322000076","219011344069620",28.45,47.80,0,329.73,381.42,162.4,154.8,0.628,824930.3,824930.3,2327,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689119,853668.00
08/08/2016 16:45,2,5.693,ACTIVE,218.26,359.78,59.981,1470689103,"201051344000868","219011344069620",28.27,39.80,0,318.91,398.56,163.0,155.4,0.742,508666.6,508666.6,2343,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689120,853669.00
08/08/2016 16:45,2,5.641,ACTIVE,214.41,352.87,59.954,1470689103,"274151322000095","219011344069620",28.53,46.80,0,328.82,382.03,162.8,155.2,0.619,816602.0,816602.0,2332,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689121,853670.00
08/08/2016 16:45,2,5.760,ACTIVE,219.39,363.39,59.922,1470689103,"201051344000988","219011344069620",27.87,39.50,0,319.81,398.86,162.5,154.9,0.756,504938.2,504938.2,2350,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689122,853671.00
08/08/2016 16:45,2,5.693,ACTIVE,217.80,357.38,59.917,1470689103,"201051344001025","219011344069620",28.49,40.40,0,318.91,397.96,164.2,156.6,0.747,519019.9,519019.9,2339,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689123,853672.00
08/08/2016 16:45,2,5.666,ACTIVE,219.39,362.49,59.933,1470689103,"201051344000458","219011344069620",28.59,41.50,0,320.11,398.56,163.9,156.3,0.787,516124.5,516124.5,2339,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689124,853673.00
08/08/2016 16:45,2,5.656,ACTIVE,219.84,363.39,59.928,1470689103,"201051344000853","219011344069620",28.51,40.40,0,324.92,399.46,163.2,155.6,0.765,515239.0,515239.0,2340,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689124,853674.00
08/08/2016 16:45,2,5.668,ACTIVE,216.90,357.98,59.928,1470689103,"201051344000685","219011344069620",28.39,37.30,0,316.80,394.95,163.0,155.4,0.778,518915.7,518915.7,2349,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689125,853675.00
08/08/2016 16:45,2,5.697,ACTIVE,217.80,358.28,59.907,1470689103,"201051344000917","219011344069620",28.19,41.30,0,319.81,397.96,162.7,155.1,0.769,515825.5,515825.5,2353,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689126,853676.00
08/08/2016 16:45,2,5.656,ACTIVE,217.13,358.28,59.981,1470689103,"201051344001145","219011344069620",28.59,37.50,0,318.30,397.96,163.7,156.0,0.751,521054.7,521054.7,2353,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689127,853677.00
08/08/2016 16:45,2,5.732,ACTIVE,218.26,359.18,59.981,1470689103,"201051344000651","219011344069620",27.97,43.00,0,319.21,398.86,162.4,154.8,0.742,513818.0,513818.0,2338,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689128,853678.00
08/08/2016 16:45,2,5.186,ACTIVE,214.41,347.76,59.954,1470689103,"274151322000088","219011344069620",27.10,46.40,0,329.13,378.42,142.2,135.3,0.539,745339.7,745339.7,2319,0,0,0,L,1151911521,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689129,853679.00
08/08/2016 16:45,2,3.617,ACTIVE,215.54,420.50,59.996,1470689103,"274151322000068","219011344069620",37.83,47.80,0,335.14,449.65,138.5,131.8,0.526,638981.7,638981.7,2355,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689130,853680.00
08/08/2016 16:45,2,5.699,ACTIVE,217.80,359.48,59.922,1470689103,"201051344001135","219011344069620",28.23,41.80,0,318.91,397.05,163.0,155.4,0.751,509909.8,509909.8,2340,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689131,853681.00
08/08/2016 16:45,2,5.824,ACTIVE,217.80,361.59,59.944,1470689103,"201051344000594","219011344069620",28.27,38.80,0,319.21,400.66,166.8,159.1,0.756,520515.3,520515.3,2343,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689132,853682.00
08/08/2016 16:45,2,5.697,ACTIVE,218.26,359.48,59.901,1470689103,"201051344001203","219011344069620",28.43,39.50,0,317.40,398.26,163.9,156.3,0.769,517800.0,517800.0,2348,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689133,853683.00
08/08/2016 16:45,2,5.287,ACTIVE,214.87,343.25,59.986,1470689103,"274151322000054","219011344069620",27.08,48.30,0,328.52,378.12,144.8,137.9,0.535,760827.2,760827.2,2317,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689134,853684.00
08/08/2016 16:45,2,5.732,ACTIVE,218.71,359.78,59.949,1470689103,"201051344000867","219011344069620",28.53,42.00,0,319.21,398.26,165.7,158.0,0.734,507774.1,507774.1,2340,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689134,853685.00
08/08/2016 16:45,2,5.488,ACTIVE,218.03,357.98,59.922,1470689103,"201051344001093","219011344069620",28.71,38.20,0,317.40,397.66,159.5,152.0,0.720,515213.2,515213.2,2353,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689135,853686.00
08/08/2016 16:45,2,5.842,ACTIVE,219.16,361.59,59.949,1470689103,"201051344000900","219011344069620",28.19,40.60,0,319.51,398.86,166.7,159.0,0.747,524154.0,524154.0,2348,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689136,853687.00
08/08/2016 16:45,2,5.711,ACTIVE,218.93,361.29,59.959,1470689103,"201051344000648","219011344069620",28.19,40.00,0,317.70,398.56,162.9,155.3,0.760,513887.7,513887.7,2337,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689137,853688.00
08/08/2016 16:45,2,5.781,ACTIVE,219.16,361.89,59.986,1470689103,"201051344000569","219011344069620",28.03,40.80,0,319.51,398.56,164.1,156.5,0.773,524509.2,524509.2,2341,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689138,853689.00
08/08/2016 16:45,2,5.811,ACTIVE,219.61,363.39,59.981,1470689103,"201051344000983","219011344069620",28.23,41.30,0,320.41,399.16,166.2,158.5,0.769,516630.1,516630.1,2337,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689139,853690.00
08/08/2016 16:45,2,5.746,ACTIVE,219.61,362.49,59.996,1470689103,"201051344001158","219011344069620",28.19,39.50,0,320.41,398.26,164.1,156.5,0.765,509262.5,509262.5,2345,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689140,853691.00
08/08/2016 16:45,2,5.703,ACTIVE,219.39,361.89,60.002,1470689103,"201051344000576","219011344069620",28.09,40.40,0,322.51,398.26,162.4,154.8,0.760,516611.0,516611.0,2343,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689141,853692.00
08/08/2016 16:45,2,5.281,ACTIVE,214.64,352.87,59.996,1470689103,"274151322000087","219011344069620",27.02,55.30,0,330.03,379.32,144.4,137.4,0.521,733480.2,733480.2,2344,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470689142,853693.00
08/08/2016 17:00,2,4.023,ACTIVE,217.35,354.07,60.002,1470690004,"201051344000645","219011344069620",27.37,42.80,0,319.21,397.66,111.5,105.7,0.513,516192.4,516192.4,2343,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690005,853694.00
08/08/2016 17:00,2,3.664,ACTIVE,213.74,343.25,59.991,1470690004,"274151322000085","219011344069620",26.34,48.30,0,328.82,379.02,97.7,92.4,0.367,761232.1,761232.1,2316,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690006,853695.00
08/08/2016 17:00,2,4.037,ACTIVE,216.90,354.97,59.986,1470690004,"201051344000633","219011344069620",27.71,40.80,0,318.30,399.46,113.3,107.4,0.544,507637.9,507637.9,2338,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690007,853696.00
08/08/2016 17:00,2,3.990,ACTIVE,217.58,354.37,60.007,1470690004,"201051344000469","219011344069620",27.65,39.00,0,316.50,399.16,111.8,106.0,0.539,509818.3,509818.3,2351,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690008,853697.00
08/08/2016 17:00,2,3.982,ACTIVE,215.77,351.67,59.944,1470690004,"201051344000646","219011344069620",27.71,39.00,0,317.70,395.25,111.8,106.0,0.530,511090.3,511090.3,2340,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690009,853698.00
08/08/2016 17:00,2,3.723,ACTIVE,213.96,348.66,59.975,1470690004,"274151322000052","219011344069620",27.55,48.00,0,328.82,379.32,103.8,98.3,0.402,780519.1,780519.1,2318,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690010,853699.00
08/08/2016 17:00,2,4.115,ACTIVE,216.67,351.97,60.002,1470690004,"201051344000585","219011344069620",27.65,40.60,0,319.51,399.46,115.3,109.4,0.535,520016.3,520016.3,2334,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690011,853700.00
08/08/2016 17:00,2,3.910,ALERT,215.54,350.47,59.907,1470690004,"201051344001230","219011344069620",27.81,36.80,0,300.27,397.05,110.1,104.4,0.508,514450.3,514450.3,2350,0,0,0,L,1122011218,0,123.59,122.46,0002,32,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690013,853701.00
08/08/2016 17:00,2,3.859,ALERT,216.67,351.97,60.002,1470690004,"201051344000582","219011344069620",27.79,42.30,0,300.87,398.26,108.5,102.8,0.508,507256.9,507256.9,2339,0,0,0,L,1122011218,0,124.04,123.59,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690014,853702.00
08/08/2016 17:00,2,3.779,ACTIVE,215.54,350.77,59.965,1470690004,"201051344000955","219011344069620",28.05,41.30,0,317.70,392.85,107.3,101.6,0.504,520789.7,520789.7,2345,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690015,853703.00
08/08/2016 17:00,2,2.354,ACTIVE,214.19,416.29,59.986,1470690004,"274151322000094","219011344069620",38.07,48.50,0,385.33,442.44,90.8,85.7,0.349,638835.2,638835.2,2359,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690016,853704.00
08/08/2016 17:00,2,3.887,ACTIVE,217.13,353.47,59.991,1470690004,"201051344000579","219011344069620",28.05,39.30,0,321.01,398.26,110.5,104.7,0.517,524065.3,524065.3,2349,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690017,853705.00
08/08/2016 17:00,2,3.781,ALERT,215.54,351.37,59.959,1470690004,"201051344000890","219011344069620",27.65,38.20,0,296.36,395.25,106.0,100.4,0.482,518037.7,518037.7,2337,0,0,0,L,1122011218,0,123.81,122.46,0002,36,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690019,853706.00
08/08/2016 17:00,2,3.709,ALERT,216.00,350.17,59.996,1470690004,"201051344000438","219011344069620",27.79,40.40,0,300.57,397.66,104.3,98.8,0.508,519636.0,519636.0,2348,0,0,0,L,1122011218,0,124.04,123.14,0002,37,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690021,853707.00
08/08/2016 17:00,2,3.506,ALERT,215.77,348.06,59.975,1470690004,"201051344000417","219011344069620",27.85,39.00,0,299.37,396.45,98.8,93.4,0.473,511150.8,511150.8,2340,0,0,0,L,1122011218,0,123.36,122.91,0002,35,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690023,853708.00
08/08/2016 17:00,2,2.953,ACTIVE,213.29,349.26,59.944,1470690004,"274151322000083","219011344069620",27.49,48.30,0,327.02,379.02,82.2,77.4,0.331,773493.6,773493.6,2325,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690024,853709.00
08/08/2016 17:00,2,3.025,ACTIVE,213.96,342.35,59.981,1470690004,"274151322000076","219011344069620",27.93,48.30,0,329.13,380.52,85.5,80.6,0.327,824958.3,824958.3,2328,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690024,853710.00
08/08/2016 17:00,2,2.908,ACTIVE,215.77,349.26,59.959,1470690004,"201051344000868","219011344069620",27.37,40.40,0,318.30,398.26,80.6,75.9,0.362,508694.8,508694.8,2344,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690025,853711.00
08/08/2016 17:00,2,2.676,ACTIVE,212.61,354.67,59.949,1470690004,"274151322000095","219011344069620",27.75,47.50,0,329.73,382.03,75.1,70.6,0.513,816630.2,816630.2,2333,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690026,853712.00
08/08/2016 17:00,2,2.594,ACTIVE,215.32,357.98,59.949,1470690004,"201051344000988","219011344069620",26.88,40.40,0,318.91,398.56,70.5,66.2,0.592,504966.3,504966.3,2351,0,0,0,L,1122011218,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690027,853713.00
08/08/2016 17:00,2,2.477,ACTIVE,214.64,356.48,60.023,1470690004,"201051344001025","219011344069620",27.37,41.50,0,318.61,396.45,68.7,64.4,0.548,519048.3,519048.3,2340,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690028,853714.00
08/08/2016 17:00,2,2.186,ACTIVE,215.09,356.48,60.034,1470690004,"201051344000458","219011344069620",27.55,42.50,0,319.81,398.26,61.0,57.0,0.526,516152.9,516152.9,2340,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690029,853715.00
08/08/2016 17:00,2,2.061,ACTIVE,215.77,357.08,60.002,1470690004,"201051344000853","219011344069620",26.96,41.30,0,319.81,398.86,56.2,52.3,0.477,515267.1,515267.1,2341,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690030,853716.00
08/08/2016 17:00,2,1.996,ALERT,214.41,353.47,59.954,1470690004,"201051344000685","219011344069620",27.33,38.60,0,299.67,398.56,55.3,51.4,0.482,518943.6,518943.6,2350,0,0,0,L,1122011218,0,123.36,122.01,0002,34,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690032,853717.00
