ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 17:00,2,1.885,ALERT,214.19,351.97,59.996,1470690004,"201051344000917","219011344069620",27.45,42.80,0,292.46,397.05,52.4,48.6,0.433,515853.3,515853.3,2354,0,0,0,L,1122011218,0,122.46,122.68,0002,37,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690034,853718.00
08/08/2016 17:00,2,1.898,ACTIVE,214.41,351.37,60.028,1470690004,"201051344001145","219011344069620",27.23,38.60,0,319.21,393.45,52.4,48.6,0.424,521083.0,521083.0,2354,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690035,853719.00
08/08/2016 17:00,2,1.859,ACTIVE,214.64,353.17,60.007,1470690004,"201051344000651","219011344069620",27.19,43.80,0,317.40,397.96,51.2,47.5,0.429,513845.9,513845.9,2339,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690036,853720.00
08/08/2016 17:00,2,1.736,ACTIVE,212.61,349.26,59.975,1470690004,"274151322000088","219011344069620",25.64,46.80,0,328.52,379.62,45.1,41.7,0.301,745364.0,745364.0,2320,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690036,853721.00
08/08/2016 17:00,2,1.189,ACTIVE,213.06,391.64,60.007,1470690004,"274151322000068","219011344069620",36.34,48.00,0,378.72,443.04,43.3,39.9,0.292,639005.3,639005.3,2356,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690037,853722.00
08/08/2016 17:00,2,1.930,ACTIVE,213.96,350.77,60.023,1470690004,"201051344001135","219011344069620",26.84,43.00,0,319.21,393.15,52.5,48.7,0.433,509937.7,509937.7,2341,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690038,853723.00
08/08/2016 17:00,2,1.893,ACTIVE,214.41,353.77,60.007,1470690004,"201051344000594","219011344069620",27.41,39.50,0,318.61,399.46,52.5,48.8,0.438,520543.8,520543.8,2344,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690039,853724.00
08/08/2016 17:00,2,1.885,ACTIVE,214.41,351.97,60.012,1470690004,"201051344001203","219011344069620",26.84,40.20,0,317.40,396.75,51.3,47.6,0.424,517827.8,517827.8,2349,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690040,853725.00
08/08/2016 17:00,2,1.725,ACTIVE,212.83,354.07,60.007,1470690004,"274151322000054","219011344069620",25.90,49.00,0,327.92,379.62,45.2,41.7,0.309,760851.7,760851.7,2318,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690041,853726.00
08/08/2016 17:00,2,1.893,ACTIVE,214.87,352.57,60.007,1470690004,"201051344000867","219011344069620",27.04,42.00,0,319.21,398.26,51.9,48.1,0.415,507802.1,507802.1,2341,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690042,853727.00
08/08/2016 17:00,2,1.770,ALERT,214.41,351.67,59.965,1470690004,"201051344001093","219011344069620",27.08,39.00,0,300.87,397.35,48.5,44.9,0.398,515239.9,515239.9,2354,0,0,0,L,1122011218,0,122.68,122.23,0002,37,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690044,853728.00
08/08/2016 17:00,2,1.873,ACTIVE,214.87,354.37,59.970,1470690004,"201051344000900","219011344069620",27.02,41.30,0,320.11,398.86,51.3,47.6,0.420,524182.1,524182.1,2349,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690044,853729.00
08/08/2016 17:00,2,1.818,ACTIVE,215.09,352.57,60.023,1470690004,"201051344000648","219011344069620",27.31,40.40,0,318.30,398.26,50.3,46.6,0.424,513915.1,513915.1,2338,0,0,0,L,1122011218,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690045,853730.00
08/08/2016 17:00,2,1.859,ACTIVE,214.64,353.17,59.981,1470690004,"201051344000569","219011344069620",26.82,41.50,0,318.30,397.35,50.5,46.8,0.424,524536.8,524536.8,2342,0,0,0,L,1122011218,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690046,853731.00
08/08/2016 17:00,2,1.887,ACTIVE,214.87,353.47,60.028,1470690004,"201051344000983","219011344069620",27.14,42.00,0,319.81,397.66,51.9,48.2,0.429,516658.2,516658.2,2338,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690047,853732.00
08/08/2016 17:00,2,1.861,ACTIVE,214.87,353.77,60.034,1470690004,"201051344001158","219011344069620",26.78,40.00,0,319.51,397.66,50.5,46.8,0.420,509290.1,509290.1,2346,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690048,853733.00
08/08/2016 17:00,2,1.805,ACTIVE,215.09,354.37,60.012,1470690004,"201051344000576","219011344069620",26.86,41.00,0,317.10,397.35,49.1,45.5,0.415,516638.2,516638.2,2344,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690049,853734.00
08/08/2016 17:00,2,1.682,ACTIVE,213.06,346.86,60.002,1470690004,"274151322000087","219011344069620",25.92,56.50,0,329.13,380.22,44.1,40.6,0.265,733504.5,733504.5,2345,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690050,853735.00
08/08/2016 17:15,2,4.014,ACTIVE,217.58,353.77,59.933,1470690904,"201051344000645","219011344069620",27.81,41.30,0,319.81,397.66,113.0,107.2,0.517,516210.0,516210.0,2344,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690905,853736.00
08/08/2016 17:15,2,3.668,ACTIVE,214.19,351.67,59.959,1470690904,"274151322000085","219011344069620",26.54,46.40,0,330.03,379.32,98.5,93.1,0.380,761247.5,761247.5,2317,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690906,853737.00
08/08/2016 17:15,2,4.043,ACTIVE,217.13,355.28,59.965,1470690904,"201051344000633","219011344069620",28.03,39.80,0,318.30,396.15,114.7,108.8,0.544,507655.8,507655.8,2339,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690907,853738.00
08/08/2016 17:15,2,3.975,ACTIVE,217.58,353.47,59.954,1470690904,"201051344000469","219011344069620",28.37,38.00,0,317.40,395.85,114.2,108.3,0.548,509836.0,509836.0,2352,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690908,853739.00
08/08/2016 17:15,2,4.027,ACTIVE,216.00,351.97,59.965,1470690904,"201051344000646","219011344069620",27.97,37.00,0,317.70,390.44,114.1,108.2,0.544,511108.1,511108.1,2341,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690908,853740.00
08/08/2016 17:15,2,3.740,ACTIVE,214.41,343.25,59.944,1470690904,"274151322000052","219011344069620",27.87,45.80,0,327.02,378.42,105.5,99.9,0.407,780535.6,780535.6,2319,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690909,853741.00
08/08/2016 17:15,2,4.143,ACTIVE,216.90,353.47,59.965,1470690904,"201051344000585","219011344069620",28.21,39.30,0,318.00,390.14,118.4,112.4,0.548,520034.8,520034.8,2335,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690910,853742.00
08/08/2016 17:15,2,3.949,ACTIVE,215.77,349.56,59.965,1470690904,"201051344001230","219011344069620",28.33,35.20,0,319.21,389.84,113.3,107.4,0.526,514467.7,514467.7,2352,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690911,853743.00
08/08/2016 17:15,2,3.996,ACTIVE,217.13,353.17,59.970,1470690904,"201051344000582","219011344069620",27.91,40.80,0,317.40,392.55,113.1,107.2,0.530,507274.3,507274.3,2341,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690912,853744.00
08/08/2016 17:15,2,3.898,ACTIVE,216.00,351.07,59.954,1470690904,"201051344000955","219011344069620",28.71,39.50,0,318.00,389.24,113.4,107.5,0.535,520807.3,520807.3,2346,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690913,853745.00
08/08/2016 17:15,2,2.422,ACTIVE,213.96,413.89,59.959,1470690904,"274151322000094","219011344069620",38.84,46.00,0,335.14,441.24,95.1,89.9,0.367,638849.9,638849.9,2360,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690914,853746.00
08/08/2016 17:15,2,4.086,ACTIVE,217.58,355.28,59.965,1470690904,"201051344000579","219011344069620",28.51,37.50,0,321.31,396.45,118.0,112.0,0.548,524083.6,524083.6,2350,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690915,853747.00
08/08/2016 17:15,2,3.996,ACTIVE,216.00,352.57,59.965,1470690904,"201051344000890","219011344069620",28.31,36.80,0,318.30,390.44,114.6,108.7,0.526,518055.5,518055.5,2339,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690916,853748.00
08/08/2016 17:15,2,3.967,ACTIVE,216.45,353.47,59.965,1470690904,"201051344000438","219011344069620",28.55,39.00,0,317.10,391.64,114.6,108.7,0.552,519653.6,519653.6,2350,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690917,853749.00
08/08/2016 17:15,2,3.922,ACTIVE,216.22,351.37,59.991,1470690904,"201051344000417","219011344069620",28.47,37.50,0,317.40,389.84,113.2,107.3,0.535,511168.2,511168.2,2342,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690918,853750.00
08/08/2016 17:15,2,3.801,ACTIVE,213.51,345.06,59.959,1470690904,"274151322000083","219011344069620",27.85,46.20,0,328.52,378.72,107.2,101.5,0.433,773510.1,773510.1,2326,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690919,853751.00
08/08/2016 17:15,2,3.955,ACTIVE,214.64,353.77,59.959,1470690904,"274151322000076","219011344069620",28.57,45.50,0,327.62,379.02,114.4,108.5,0.442,824975.9,824975.9,2329,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690920,853752.00
08/08/2016 17:15,2,4.107,ACTIVE,216.90,354.67,59.959,1470690904,"201051344000868","219011344069620",28.03,39.50,0,317.70,392.85,116.7,110.7,0.539,508712.5,508712.5,2345,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690920,853753.00
08/08/2016 17:15,2,4.039,ACTIVE,213.96,353.47,59.965,1470690904,"274151322000095","219011344069620",28.37,45.80,0,328.82,378.72,116.0,110.1,0.438,816647.8,816647.8,2334,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690921,853754.00
08/08/2016 17:15,2,4.178,ACTIVE,217.80,356.48,60.007,1470690904,"201051344000988","219011344069620",27.89,38.80,0,317.70,397.96,118.0,112.0,0.570,504984.0,504984.0,2352,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690922,853755.00
08/08/2016 17:15,2,4.215,ACTIVE,216.90,351.97,59.975,1470690904,"201051344001025","219011344069620",28.03,40.00,0,317.40,391.04,119.7,113.6,0.539,519066.3,519066.3,2341,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690923,853756.00
08/08/2016 17:15,2,4.215,ACTIVE,217.80,355.28,59.970,1470690904,"201051344000458","219011344069620",28.17,41.00,0,318.91,397.35,120.3,114.2,0.579,516170.8,516170.8,2341,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690924,853757.00
08/08/2016 17:15,2,4.244,ACTIVE,218.26,355.88,59.954,1470690904,"201051344000853","219011344069620",28.01,39.80,0,320.71,397.35,120.4,114.3,0.579,515284.9,515284.9,2342,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690925,853758.00
08/08/2016 17:15,2,4.139,ACTIVE,216.45,354.07,59.959,1470690904,"201051344000685","219011344069620",28.59,37.30,0,317.70,394.35,119.8,113.8,0.579,518961.3,518961.3,2352,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690926,853759.00
08/08/2016 17:15,2,4.188,ACTIVE,216.90,353.17,59.944,1470690904,"201051344000917","219011344069620",28.41,40.80,0,319.21,391.04,120.5,114.4,0.575,515871.0,515871.0,2356,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690927,853760.00
08/08/2016 17:15,2,4.217,ACTIVE,216.45,352.27,59.965,1470690904,"201051344001145","219011344069620",28.53,37.30,0,318.30,391.04,121.8,115.6,0.557,521100.9,521100.9,2355,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690928,853761.00
08/08/2016 17:15,2,4.221,ACTIVE,217.58,354.07,59.975,1470690904,"201051344000651","219011344069620",28.23,42.00,0,318.30,392.25,120.6,114.5,0.552,513863.5,513863.5,2340,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690928,853762.00
08/08/2016 17:15,2,3.814,ACTIVE,213.96,347.16,59.970,1470690904,"274151322000088","219011344069620",27.08,45.00,0,329.13,379.62,104.6,99.0,0.393,745379.4,745379.4,2321,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690929,853763.00
08/08/2016 17:15,2,2.604,ACTIVE,214.87,422.60,59.970,1470690904,"274151322000068","219011344069620",38.63,46.20,0,335.74,438.23,102.6,97.1,0.393,639020.2,639020.2,2357,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690930,853764.00
08/08/2016 17:15,2,4.229,ACTIVE,216.67,351.97,59.981,1470690904,"201051344001135","219011344069620",28.19,41.50,0,318.30,390.14,120.8,114.7,0.566,509955.7,509955.7,2342,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690931,853765.00
08/08/2016 17:15,2,4.293,ACTIVE,216.67,354.67,59.986,1470690904,"201051344000594","219011344069620",28.31,38.00,0,318.00,391.94,123.0,116.8,0.566,520562.1,520562.1,2345,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690932,853766.00
08/08/2016 17:15,2,4.240,ACTIVE,217.13,353.47,59.938,1470690904,"201051344001203","219011344069620",28.01,39.30,0,318.00,391.94,120.3,114.2,0.566,517845.7,517845.7,2350,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690933,853767.00
08/08/2016 17:15,2,3.840,ACTIVE,214.19,350.47,59.970,1470690904,"274151322000054","219011344069620",27.10,47.00,0,328.22,379.62,105.3,99.7,0.402,760867.4,760867.4,2319,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690934,853768.00
08/08/2016 17:15,2,4.232,ACTIVE,217.35,354.67,59.981,1470690904,"201051344000867","219011344069620",28.05,41.00,0,318.30,391.34,120.2,114.1,0.552,507820.2,507820.2,2342,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690935,853769.00
08/08/2016 17:15,2,4.053,ACTIVE,216.90,354.07,59.970,1470690904,"201051344001093","219011344069620",28.09,37.50,0,318.30,391.04,115.2,109.3,0.530,515257.1,515257.1,2356,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690936,853770.00
08/08/2016 17:15,2,4.188,ACTIVE,217.35,355.28,59.975,1470690904,"201051344000900","219011344069620",28.29,40.20,0,319.51,396.45,119.8,113.8,0.552,524200.2,524200.2,2350,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690937,853771.00
08/08/2016 17:15,2,4.139,ACTIVE,217.58,354.97,59.975,1470690904,"201051344000648","219011344069620",28.01,39.50,0,318.61,396.45,117.3,111.3,0.552,513932.9,513932.9,2339,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690938,853772.00
08/08/2016 17:15,2,4.092,ACTIVE,217.80,355.28,59.981,1470690904,"201051344000569","219011344069620",28.39,40.00,0,318.00,395.55,117.7,111.6,0.548,524554.7,524554.7,2343,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690939,853773.00
08/08/2016 17:15,2,4.217,ACTIVE,217.80,354.97,59.996,1470690904,"201051344000983","219011344069620",28.11,40.40,0,320.41,396.45,120.1,114.0,0.557,516676.6,516676.6,2339,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690939,853774.00
08/08/2016 17:15,2,4.201,ACTIVE,217.80,356.18,59.970,1470690904,"201051344001158","219011344069620",27.85,38.80,0,320.41,395.55,118.5,112.4,0.561,509308.2,509308.2,2347,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690940,853775.00
08/08/2016 17:15,2,4.121,ACTIVE,217.80,355.58,60.002,1470690904,"201051344000576","219011344069620",27.81,39.80,0,319.21,398.56,116.1,110.1,0.544,516655.9,516655.9,2345,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690942,853776.00
08/08/2016 17:15,2,3.779,ACTIVE,214.19,355.88,59.970,1470690904,"274151322000087","219011344069620",27.02,55.00,0,329.43,379.32,103.3,97.7,0.362,733520.2,733520.2,2346,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470690943,853777.00
08/08/2016 17:30,2,1.590,ACTIVE,214.64,350.77,59.986,1470691803,"201051344000645","219011344069620",27.47,39.50,0,318.91,395.85,44.3,40.8,0.367,516230.3,516230.3,2345,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691804,853778.00
08/08/2016 17:30,2,1.463,ACTIVE,212.38,349.26,59.986,1470691803,"274151322000085","219011344069620",26.22,43.60,0,328.82,379.02,38.8,35.6,0.261,761265.5,761265.5,2318,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691805,853779.00
08/08/2016 17:30,2,1.619,ACTIVE,214.41,352.57,60.002,1470691803,"201051344000633","219011344069620",27.71,37.80,0,318.30,396.75,45.5,42.0,0.376,507676.5,507676.5,2340,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691806,853780.00
08/08/2016 17:30,2,1.605,ACTIVE,214.41,351.37,59.965,1470691803,"201051344000469","219011344069620",27.73,36.30,0,316.50,397.35,45.1,41.6,0.393,509856.5,509856.5,2353,0,0,0,L,1122011218,0,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691806,853781.00
08/08/2016 17:30,2,1.600,ACTIVE,213.51,348.66,59.996,1470691803,"201051344000646","219011344069620",27.93,35.80,0,316.20,393.15,45.3,41.8,0.376,511128.9,511128.9,2342,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691807,853782.00
08/08/2016 17:30,2,1.523,ACTIVE,211.93,349.26,59.991,1470691803,"274151322000052","219011344069620",27.33,42.80,0,327.92,378.72,42.2,38.8,0.270,780554.9,780554.9,2320,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691808,853783.00
08/08/2016 17:30,2,1.684,ACTIVE,214.41,350.47,59.986,1470691803,"201051344000585","219011344069620",27.89,37.50,0,317.70,397.35,47.5,44.0,0.384,520056.3,520056.3,2336,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691809,853784.00
08/08/2016 17:30,2,1.568,ACTIVE,213.96,347.46,60.034,1470691803,"201051344001230","219011344069620",27.67,34.00,0,318.30,391.64,44.0,40.5,0.354,514488.2,514488.2,2353,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691810,853785.00
08/08/2016 17:30,2,1.578,ACTIVE,214.64,350.17,59.981,1470691803,"201051344000582","219011344069620",27.61,38.80,0,317.70,397.35,44.2,40.7,0.367,507294.7,507294.7,2342,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691811,853786.00
08/08/2016 17:30,2,1.586,ACTIVE,213.74,349.26,59.991,1470691803,"201051344000955","219011344069620",28.33,38.20,0,317.70,391.64,45.5,42.0,0.380,520827.9,520827.9,2347,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691812,853787.00
08/08/2016 17:30,2,0.984,ACTIVE,212.83,398.56,59.981,1470691803,"274151322000094","219011344069620",37.27,43.60,0,335.74,440.64,37.4,34.2,0.256,638867.1,638867.1,2361,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691813,853788.00
08/08/2016 17:30,2,1.650,ACTIVE,214.41,350.77,59.981,1470691803,"201051344000579","219011344069620",28.41,35.60,0,319.51,397.66,47.5,43.9,0.384,524104.8,524104.8,2351,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691814,853789.00
08/08/2016 17:30,2,1.611,ACTIVE,213.96,349.26,59.991,1470691803,"201051344000890","219011344069620",28.03,35.60,0,318.30,392.55,45.8,42.2,0.367,518076.1,518076.1,2340,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691815,853790.00
08/08/2016 17:30,2,1.611,ACTIVE,214.41,350.77,59.981,1470691803,"201051344000438","219011344069620",27.85,37.50,0,316.80,396.45,45.5,41.9,0.384,519674.2,519674.2,2351,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691815,853791.00
08/08/2016 17:30,2,1.629,ACTIVE,213.96,349.86,59.933,1470691803,"201051344000417","219011344069620",27.47,36.30,0,319.51,392.25,45.4,41.9,0.380,511188.5,511188.5,2343,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691816,853792.00
08/08/2016 17:30,2,1.514,ACTIVE,211.93,351.37,59.986,1470691803,"274151322000083","219011344069620",27.59,43.00,0,327.92,378.72,42.3,38.9,0.309,773529.2,773529.2,2327,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691817,853793.00
08/08/2016 17:30,2,1.602,ACTIVE,213.06,350.17,59.981,1470691803,"274151322000076","219011344069620",28.05,42.50,0,329.43,380.82,45.5,42.0,0.309,824996.4,824996.4,2330,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691818,853794.00
08/08/2016 17:30,2,1.674,ACTIVE,214.19,350.47,60.023,1470691803,"201051344000868","219011344069620",27.41,37.30,0,318.00,396.75,46.5,42.9,0.376,508732.9,508732.9,2346,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691819,853795.00
08/08/2016 17:30,2,1.609,ACTIVE,212.38,346.26,59.981,1470691803,"274151322000095","219011344069620",27.63,42.80,0,328.82,380.52,45.0,41.5,0.314,816668.3,816668.3,2335,0,0,0,L,1151911521,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691820,853796.00
08/08/2016 17:30,2,1.666,ACTIVE,214.41,352.57,59.975,1470691803,"201051344000988","219011344069620",27.33,36.80,0,318.30,397.35,46.1,42.6,0.393,505004.3,505004.3,2353,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691821,853797.00
08/08/2016 17:30,2,1.684,ACTIVE,214.19,349.56,59.981,1470691803,"201051344001025","219011344069620",27.51,38.00,0,318.30,396.45,47.0,43.4,0.376,519087.0,519087.0,2342,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691822,853798.00
08/08/2016 17:30,2,1.666,ACTIVE,214.64,350.77,59.986,1470691803,"201051344000458","219011344069620",27.73,39.00,0,318.61,397.05,46.8,43.2,0.393,516191.2,516191.2,2342,0,0,0,L,1122011218,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691823,853799.00
08/08/2016 17:30,2,1.672,ACTIVE,215.09,352.87,59.912,1470691803,"201051344000853","219011344069620",27.61,38.00,0,321.91,397.66,46.8,43.2,0.384,515305.1,515305.1,2343,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691824,853800.00
08/08/2016 17:30,2,1.619,ACTIVE,214.19,351.37,60.002,1470691803,"201051344000685","219011344069620",27.85,35.80,0,315.30,393.15,45.7,42.2,0.407,518981.7,518981.7,2353,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691825,853801.00
08/08/2016 17:30,2,1.625,ACTIVE,214.19,349.86,59.933,1470691803,"201051344000917","219011344069620",27.85,38.80,0,319.51,396.45,45.9,42.3,0.384,515891.3,515891.3,2357,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691826,853802.00
08/08/2016 17:30,2,1.660,ACTIVE,214.19,350.77,59.970,1470691803,"201051344001145","219011344069620",27.61,35.60,0,318.61,394.05,46.4,42.9,0.380,521121.4,521121.4,2356,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691827,853803.00
08/08/2016 17:30,2,1.631,ACTIVE,214.41,350.17,60.012,1470691803,"201051344000651","219011344069620",27.99,40.40,0,316.80,397.35,46.2,42.7,0.389,513883.8,513883.8,2341,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691828,853804.00
08/08/2016 17:30,2,1.512,ACTIVE,211.93,349.56,59.970,1470691803,"274151322000088","219011344069620",26.54,42.30,0,330.03,379.92,40.6,37.3,0.278,745397.0,745397.0,2322,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691829,853805.00
08/08/2016 17:30,2,1.043,ACTIVE,213.06,403.97,59.965,1470691803,"274151322000068","219011344069620",37.75,43.60,0,334.84,440.64,40.1,36.8,0.274,639037.4,639037.4,2358,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691829,853806.00
08/08/2016 17:30,2,1.725,ACTIVE,214.19,349.86,59.975,1470691803,"201051344001135","219011344069620",27.85,39.30,0,318.00,395.25,48.7,45.1,0.393,509976.1,509976.1,2343,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691830,853807.00
08/08/2016 17:30,2,1.730,ACTIVE,213.96,351.37,59.970,1470691803,"201051344000594","219011344069620",27.81,35.80,0,316.80,398.56,48.7,45.1,0.407,520582.7,520582.7,2346,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691831,853808.00
08/08/2016 17:30,2,1.707,ACTIVE,214.64,350.17,59.975,1470691803,"201051344001203","219011344069620",27.73,37.30,0,317.40,397.35,48.0,44.4,0.393,517866.0,517866.0,2351,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691832,853809.00
08/08/2016 17:30,2,1.561,ACTIVE,212.38,342.95,59.975,1470691803,"274151322000054","219011344069620",26.64,43.60,0,327.32,379.92,42.1,38.7,0.301,760885.2,760885.2,2320,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691833,853810.00
08/08/2016 17:30,2,1.727,ACTIVE,214.64,350.47,59.975,1470691803,"201051344000867","219011344069620",28.03,38.60,0,318.91,396.45,49.0,45.4,0.393,507840.5,507840.5,2343,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691834,853811.00
08/08/2016 17:30,2,1.623,ACTIVE,214.41,350.77,59.986,1470691803,"201051344001093","219011344069620",27.95,36.00,0,318.00,395.25,46.0,42.5,0.380,515276.6,515276.6,2357,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691835,853812.00
08/08/2016 17:30,2,1.721,ACTIVE,214.64,352.27,60.002,1470691803,"201051344000900","219011344069620",28.07,38.40,0,319.21,397.35,49.0,45.3,0.402,524220.3,524220.3,2351,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691836,853813.00
08/08/2016 17:30,2,1.721,ACTIVE,214.87,351.97,59.986,1470691803,"201051344000648","219011344069620",27.81,37.50,0,318.91,396.75,48.5,44.9,0.407,513952.7,513952.7,2340,0,0,0,L,1122011218,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691837,853814.00
08/08/2016 17:30,2,1.734,ACTIVE,214.64,351.37,59.954,1470691803,"201051344000569","219011344069620",27.87,38.40,0,319.21,396.45,49.0,45.4,0.407,524574.5,524574.5,2344,0,0,0,L,1122011218,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691838,853815.00
08/08/2016 17:30,2,1.791,ACTIVE,214.87,352.27,59.981,1470691803,"201051344000983","219011344069620",27.93,38.80,0,317.40,397.05,50.7,47.0,0.415,516696.9,516696.9,2340,0,0,0,L,1122011218,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691839,853816.00
08/08/2016 17:30,2,1.754,ACTIVE,214.41,351.67,59.975,1470691803,"201051344001158","219011344069620",27.89,36.80,0,318.00,396.45,49.6,45.9,0.415,509328.3,509328.3,2348,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691840,853817.00
08/08/2016 17:30,2,1.736,ACTIVE,214.87,353.47,59.981,1470691803,"201051344000576","219011344069620",27.55,38.20,0,319.51,396.45,48.5,44.8,0.411,516675.3,516675.3,2346,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691840,853818.00
08/08/2016 17:30,2,1.598,ACTIVE,212.61,345.36,59.970,1470691803,"274151322000087","219011344069620",26.70,51.80,0,329.43,379.02,43.2,39.8,0.278,733537.8,733537.8,2347,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470691841,853819.00
08/08/2016 17:45,2,1.539,ACTIVE,215.09,350.47,59.991,1470692704,"201051344000645","219011344069620",27.43,38.80,0,320.41,395.85,42.7,39.3,0.358,516247.7,516247.7,2346,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692705,853820.00
08/08/2016 17:45,2,1.383,ACTIVE,213.06,349.86,59.975,1470692704,"274151322000085","219011344069620",26.70,42.00,0,329.73,379.02,37.4,34.1,0.252,761280.4,761280.4,2319,0,0,0,L,1151911521,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692706,853821.00
08/08/2016 17:45,2,1.568,ACTIVE,214.64,352.87,59.981,1470692704,"201051344000633","219011344069620",27.79,36.50,0,320.11,396.75,44.1,40.7,0.362,507694.3,507694.3,2341,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692707,853822.00
08/08/2016 17:45,2,1.588,ACTIVE,214.87,351.67,59.991,1470692704,"201051344000469","219011344069620",27.45,35.20,0,316.20,396.45,44.2,40.7,0.371,509874.1,509874.1,2354,0,0,0,L,1122011218,0,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692708,853823.00
08/08/2016 17:45,2,1.598,ACTIVE,213.96,348.96,59.986,1470692704,"201051344000646","219011344069620",27.49,34.80,0,317.10,391.94,44.5,41.0,0.367,511146.6,511146.6,2343,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692708,853824.00
08/08/2016 17:45,2,1.480,ACTIVE,212.83,350.47,59.991,1470692704,"274151322000052","219011344069620",27.73,40.60,0,329.13,379.32,41.6,38.2,0.274,780571.0,780571.0,2321,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692709,853825.00
08/08/2016 17:45,2,1.711,ACTIVE,214.87,350.47,59.970,1470692704,"201051344000585","219011344069620",27.87,36.30,0,317.40,391.64,48.3,44.7,0.389,520074.8,520074.8,2337,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692710,853826.00
08/08/2016 17:45,2,1.605,ACTIVE,214.19,348.66,59.975,1470692704,"201051344001230","219011344069620",28.07,33.50,0,318.91,388.64,45.6,42.1,0.371,514505.4,514505.4,2354,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692711,853827.00
08/08/2016 17:45,2,1.672,ACTIVE,214.87,351.07,59.954,1470692704,"201051344000582","219011344069620",27.87,38.40,0,315.90,392.25,47.2,43.6,0.398,507312.0,507312.0,2343,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692712,853828.00
08/08/2016 17:45,2,1.729,ACTIVE,214.19,350.77,59.991,1470692704,"201051344000955","219011344069620",27.91,36.80,0,316.50,389.84,48.9,45.3,0.411,520845.3,520845.3,2348,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692713,853829.00
08/08/2016 17:45,2,1.090,ACTIVE,213.06,407.57,59.975,1470692704,"274151322000094","219011344069620",37.31,42.30,0,334.54,446.65,41.3,37.9,0.287,638881.4,638881.4,2362,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692714,853830.00
08/08/2016 17:45,2,1.941,ACTIVE,215.09,354.37,59.975,1470692704,"201051344000579","219011344069620",27.81,35.00,0,320.71,396.45,54.7,50.9,0.451,524123.0,524123.0,2352,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692715,853831.00
08/08/2016 17:45,2,1.877,ACTIVE,214.19,351.37,59.986,1470692704,"201051344000890","219011344069620",28.05,34.80,0,318.61,390.44,53.4,49.6,0.429,518093.6,518093.6,2341,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692716,853832.00
08/08/2016 17:45,2,1.850,ACTIVE,214.64,353.17,59.981,1470692704,"201051344000438","219011344069620",28.35,36.30,0,317.40,391.34,53.2,49.4,0.446,519691.7,519691.7,2352,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692717,853833.00
08/08/2016 17:45,2,1.869,ACTIVE,214.64,352.27,59.991,1470692704,"201051344000417","219011344069620",28.01,35.20,0,317.10,390.74,53.0,49.2,0.446,511205.8,511205.8,2344,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692717,853834.00
08/08/2016 17:45,2,1.742,ACTIVE,212.83,348.96,59.986,1470692704,"274151322000083","219011344069620",27.73,41.00,0,328.82,378.12,48.9,45.3,0.345,773545.4,773545.4,2328,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692718,853835.00
08/08/2016 17:45,2,1.812,ACTIVE,213.29,346.56,60.023,1470692704,"274151322000076","219011344069620",28.33,40.60,0,328.52,379.02,51.9,48.2,0.362,825013.7,825013.7,2331,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692719,853836.00
08/08/2016 17:45,2,1.881,ACTIVE,214.64,354.07,60.023,1470692704,"201051344000868","219011344069620",27.83,36.30,0,319.51,392.85,53.0,49.3,0.438,508750.6,508750.6,2347,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692721,853837.00
08/08/2016 17:45,2,1.885,ACTIVE,213.06,344.15,59.949,1470692704,"274151322000095","219011344069620",27.73,41.00,0,329.73,378.42,52.9,49.2,0.354,816685.7,816685.7,2336,0,0,0,L,1151911521,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692722,853838.00
08/08/2016 17:45,2,2.018,ACTIVE,215.09,356.18,60.007,1470692704,"201051344000988","219011344069620",27.69,35.60,0,318.00,398.56,56.6,52.7,0.486,505021.9,505021.9,2354,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692723,853839.00
08/08/2016 17:45,2,2.092,ACTIVE,214.87,354.07,59.933,1470692704,"201051344001025","219011344069620",28.21,36.50,0,317.70,391.64,59.8,55.8,0.491,519104.9,519104.9,2343,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692723,853840.00
08/08/2016 17:45,2,2.291,ACTIVE,215.54,357.98,60.023,1470692704,"201051344000458","219011344069620",27.85,38.00,0,318.91,397.05,64.7,60.5,0.561,516209.0,516209.0,2343,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692724,853841.00
08/08/2016 17:45,2,2.365,ACTIVE,216.22,362.19,59.986,1470692704,"201051344000853","219011344069620",28.45,36.80,0,321.31,397.35,68.2,63.9,0.588,515322.9,515322.9,2344,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692725,853842.00
08/08/2016 17:45,2,2.250,ACTIVE,214.87,357.68,59.981,1470692704,"201051344000685","219011344069620",28.61,35.20,0,316.80,391.34,65.2,61.0,0.561,518999.2,518999.2,2354,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692726,853843.00
08/08/2016 17:45,2,2.264,ACTIVE,215.09,355.88,59.965,1470692704,"201051344000917","219011344069620",28.29,37.80,0,319.21,391.34,64.8,60.7,0.548,515908.9,515908.9,2358,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692727,853844.00
08/08/2016 17:45,2,2.164,ACTIVE,214.87,355.28,59.986,1470692704,"201051344001145","219011344069620",28.47,34.80,0,318.30,391.04,62.3,58.2,0.504,521139.2,521139.2,2357,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692728,853845.00
08/08/2016 17:45,2,2.055,ACTIVE,215.32,355.58,59.981,1470692704,"201051344000651","219011344069620",28.19,39.00,0,318.00,392.55,58.7,54.7,0.486,513901.3,513901.3,2342,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692729,853846.00
08/08/2016 17:45,2,1.732,ACTIVE,212.83,345.06,59.975,1470692704,"274151322000088","219011344069620",27.14,40.40,0,329.73,379.62,47.7,44.1,0.323,745412.0,745412.0,2323,0,0,0,L,1151911521,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692730,853847.00
08/08/2016 17:45,2,1.152,ACTIVE,213.74,409.98,59.965,1470692704,"274151322000068","219011344069620",37.93,41.80,0,334.84,450.56,44.4,40.9,0.301,639051.9,639051.9,2359,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692731,853848.00
08/08/2016 17:45,2,1.891,ACTIVE,214.41,351.67,59.975,1470692704,"201051344001135","219011344069620",27.87,38.00,0,318.61,390.44,53.4,49.6,0.442,509993.9,509993.9,2344,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692732,853849.00
08/08/2016 17:45,2,1.889,ACTIVE,214.41,353.17,59.981,1470692704,"201051344000594","219011344069620",28.33,35.20,0,316.80,393.15,54.2,50.4,0.446,520600.7,520600.7,2347,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692733,853850.00
08/08/2016 17:45,2,1.928,ACTIVE,215.09,352.57,60.012,1470692704,"201051344001203","219011344069620",28.19,36.50,0,318.61,391.94,55.1,51.3,0.460,517883.6,517883.6,2352,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692734,853851.00
08/08/2016 17:45,2,1.816,ACTIVE,213.06,346.26,59.975,1470692704,"274151322000054","219011344069620",27.19,41.80,0,328.52,379.32,50.0,46.4,0.349,760900.5,760900.5,2321,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692735,853852.00
08/08/2016 17:45,2,1.873,ACTIVE,215.09,352.87,59.991,1470692704,"201051344000867","219011344069620",27.99,37.80,0,319.51,391.94,53.1,49.4,0.429,507858.4,507858.4,2344,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692736,853853.00
08/08/2016 17:45,2,1.775,ACTIVE,214.87,352.27,59.912,1470692704,"201051344001093","219011344069620",27.81,35.40,0,318.61,391.04,50.0,46.4,0.407,515293.4,515293.4,2358,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692737,853854.00
08/08/2016 17:45,2,1.738,ACTIVE,214.87,353.17,59.991,1470692704,"201051344000900","219011344069620",28.09,37.80,0,318.91,396.15,49.5,45.9,0.407,524238.2,524238.2,2352,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692738,853855.00
08/08/2016 17:45,2,1.717,ACTIVE,215.09,352.27,60.018,1470692704,"201051344000648","219011344069620",27.91,36.80,0,318.61,396.75,48.5,44.9,0.407,513970.2,513970.2,2341,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692739,853856.00
08/08/2016 17:45,2,1.740,ACTIVE,214.87,352.27,59.981,1470692704,"201051344000569","219011344069620",27.81,37.30,0,317.40,395.25,49.0,45.3,0.407,524592.1,524592.1,2345,0,0,0,L,1122011218,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692740,853857.00
08/08/2016 17:45,2,1.777,ACTIVE,214.87,352.87,60.023,1470692704,"201051344000983","219011344069620",28.03,37.80,0,318.91,396.45,50.5,46.8,0.420,516715.0,516715.0,2341,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692740,853858.00
08/08/2016 17:45,2,1.748,ACTIVE,214.87,352.27,59.991,1470692704,"201051344001158","219011344069620",27.73,35.60,0,320.11,396.75,49.1,45.5,0.402,509346.0,509346.0,2349,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692741,853859.00
08/08/2016 17:45,2,1.727,ACTIVE,215.32,353.47,60.028,1470692704,"201051344000576","219011344069620",27.67,37.50,0,318.61,397.96,48.4,44.8,0.411,516692.7,516692.7,2347,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692742,853860.00
