ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 17:45,2,1.566,ACTIVE,213.06,342.65,59.975,1470692704,"274151322000087","219011344069620",26.70,49.80,0,328.22,379.62,42.3,38.9,0.261,733553.0,733553.0,2348,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470692743,853861.00
08/08/2016 18:00,2,4.400,ACTIVE,218.93,357.98,59.986,1470693603,"201051344000645","219011344069620",27.81,38.80,0,322.21,397.66,123.9,117.7,0.566,516263.7,516263.7,2347,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693604,853862.00
08/08/2016 18:00,2,3.830,ACTIVE,215.32,358.58,59.938,1470693603,"274151322000085","219011344069620",27.23,41.80,0,334.24,379.02,105.5,99.9,0.398,761294.2,761294.2,2320,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693605,853863.00
08/08/2016 18:00,2,4.414,ACTIVE,218.26,357.98,59.975,1470693603,"201051344000633","219011344069620",28.13,35.80,0,320.41,397.96,125.8,119.4,0.588,507710.6,507710.6,2342,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693606,853864.00
08/08/2016 18:00,2,4.311,ACTIVE,218.93,359.48,59.975,1470693603,"201051344000469","219011344069620",28.59,34.80,0,319.81,397.35,124.7,118.5,0.601,509890.3,509890.3,2355,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693607,853865.00
08/08/2016 18:00,2,4.318,ACTIVE,217.13,354.67,59.970,1470693603,"201051344000646","219011344069620",28.49,35.00,0,318.61,390.44,124.6,118.3,0.592,511162.8,511162.8,2344,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693607,853866.00
08/08/2016 18:00,2,3.926,ACTIVE,214.87,345.96,59.981,1470693603,"274151322000052","219011344069620",28.23,40.80,0,330.63,378.42,112.1,106.3,0.424,780585.8,780585.8,2322,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693608,853867.00
08/08/2016 18:00,2,4.541,ACTIVE,218.03,356.48,59.975,1470693603,"201051344000585","219011344069620",28.35,35.80,0,318.61,390.74,130.4,123.9,0.605,520091.8,520091.8,2338,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693609,853868.00
08/08/2016 18:00,2,4.289,ACTIVE,217.13,353.47,59.975,1470693603,"201051344001230","219011344069620",28.29,34.30,0,320.71,389.24,122.9,116.7,0.566,514521.3,514521.3,2355,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693610,853869.00
08/08/2016 18:00,2,4.297,ACTIVE,218.26,355.28,59.970,1470693603,"201051344000582","219011344069620",28.37,38.00,0,318.00,392.25,123.4,117.2,0.566,507327.9,507327.9,2344,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693611,853870.00
08/08/2016 18:00,2,4.271,ACTIVE,217.13,353.77,59.970,1470693603,"201051344000955","219011344069620",28.37,36.30,0,319.51,390.44,122.7,116.5,0.579,520861.4,520861.4,2349,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693612,853871.00
08/08/2016 18:00,2,2.600,ACTIVE,215.32,417.19,59.981,1470693603,"274151322000094","219011344069620",38.63,42.80,0,383.83,441.84,101.2,95.7,0.389,638894.6,638894.6,2363,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693613,853872.00
08/08/2016 18:00,2,4.465,ACTIVE,219.16,357.68,60.007,1470693603,"201051344000579","219011344069620",28.53,34.80,0,322.81,397.05,129.1,122.6,0.597,524139.9,524139.9,2353,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693614,853873.00
08/08/2016 18:00,2,4.338,ACTIVE,216.45,353.17,59.975,1470693603,"201051344000890","219011344069620",28.45,34.80,0,318.30,391.04,124.9,118.7,0.566,518109.9,518109.9,2342,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693615,853874.00
08/08/2016 18:00,2,4.234,ACTIVE,216.90,354.37,59.965,1470693603,"201051344000438","219011344069620",28.96,35.80,0,317.70,391.94,124.2,117.9,0.588,519707.9,519707.9,2353,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693616,853875.00
08/08/2016 18:00,2,4.307,ACTIVE,216.45,352.27,59.970,1470693603,"201051344000417","219011344069620",28.21,35.00,0,318.00,391.64,123.0,116.8,0.583,511222.0,511222.0,2345,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693617,853876.00
08/08/2016 18:00,2,4.029,ACTIVE,214.64,350.47,59.965,1470693603,"274151322000083","219011344069620",28.13,41.50,0,328.52,378.42,114.7,108.8,0.464,773560.4,773560.4,2329,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693618,853877.00
08/08/2016 18:00,2,4.182,ACTIVE,215.54,347.76,60.007,1470693603,"274151322000076","219011344069620",28.88,41.00,0,330.93,379.92,122.2,116.1,0.468,825029.9,825029.9,2332,0,0,0,L,1151911521,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693619,853878.00
08/08/2016 18:00,2,4.410,ACTIVE,217.80,356.18,59.970,1470693603,"201051344000868","219011344069620",27.97,36.50,0,320.11,393.75,125.0,118.7,0.583,508767.1,508767.1,2348,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693619,853879.00
08/08/2016 18:00,2,4.264,ACTIVE,214.64,362.49,59.965,1470693603,"274151322000095","219011344069620",28.71,41.80,0,330.33,378.72,123.8,117.6,0.468,816701.9,816701.9,2337,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693620,853880.00
08/08/2016 18:00,2,4.438,ACTIVE,218.71,357.98,59.970,1470693603,"201051344000988","219011344069620",28.03,35.60,0,320.41,396.75,126.0,119.6,0.588,505038.4,505038.4,2355,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693621,853881.00
08/08/2016 18:00,2,4.449,ACTIVE,216.90,352.27,59.970,1470693603,"201051344001025","219011344069620",28.33,36.00,0,319.51,391.64,127.6,121.2,0.579,519121.7,519121.7,2344,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693622,853882.00
08/08/2016 18:00,2,4.453,ACTIVE,218.93,358.28,59.965,1470693603,"201051344000458","219011344069620",27.99,38.20,0,321.91,399.16,126.3,120.0,0.597,516225.6,516225.6,2344,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693623,853883.00
08/08/2016 18:00,2,4.398,ACTIVE,219.39,359.48,59.986,1470693603,"201051344000853","219011344069620",28.23,36.50,0,323.72,395.85,125.8,119.5,0.588,515339.5,515339.5,2345,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693624,853884.00
08/08/2016 18:00,2,4.346,ACTIVE,216.45,353.77,59.965,1470693603,"201051344000685","219011344069620",28.41,35.40,0,317.10,391.34,125.0,118.8,0.601,519015.6,519015.6,2355,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693625,853885.00
08/08/2016 18:00,2,4.352,ACTIVE,217.13,353.47,59.970,1470693603,"201051344000917","219011344069620",28.53,38.00,0,320.11,391.34,125.8,119.4,0.592,515925.3,515925.3,2359,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693626,853886.00
08/08/2016 18:00,2,4.385,ACTIVE,216.22,353.77,59.981,1470693603,"201051344001145","219011344069620",28.47,35.00,0,319.21,391.04,126.5,120.1,0.575,521155.7,521155.7,2358,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693627,853887.00
08/08/2016 18:00,2,4.393,ACTIVE,217.35,354.07,59.965,1470693603,"201051344000651","219011344069620",28.15,38.40,0,320.71,393.15,125.2,118.9,0.575,513917.8,513917.8,2343,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693628,853888.00
08/08/2016 18:00,2,3.795,ACTIVE,214.64,356.18,59.965,1470693603,"274151322000088","219011344069620",27.43,40.60,0,333.63,378.12,105.5,99.9,0.380,745426.2,745426.2,2324,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693628,853889.00
08/08/2016 18:00,2,2.605,ACTIVE,215.54,422.60,59.981,1470693603,"274151322000068","219011344069620",38.90,41.80,0,380.52,443.04,102.8,97.3,0.384,639065.7,639065.7,2360,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693629,853890.00
08/08/2016 18:00,2,4.324,ACTIVE,216.67,352.87,59.975,1470693603,"201051344001135","219011344069620",28.37,37.80,0,319.51,391.04,124.2,117.9,0.579,510010.7,510010.7,2345,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693630,853891.00
08/08/2016 18:00,2,4.441,ACTIVE,217.35,357.08,59.970,1470693603,"201051344000594","219011344069620",28.27,35.60,0,319.81,392.55,127.2,120.8,0.579,520617.7,520617.7,2348,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693631,853892.00
08/08/2016 18:00,2,4.344,ACTIVE,217.13,353.17,59.970,1470693603,"201051344001203","219011344069620",28.17,36.80,0,319.51,391.94,124.0,117.7,0.583,517900.2,517900.2,2353,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693632,853893.00
08/08/2016 18:00,2,3.844,ACTIVE,214.87,345.96,59.975,1470693603,"274151322000054","219011344069620",27.39,42.50,0,333.33,379.62,106.6,101.0,0.393,760915.0,760915.0,2322,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693633,853894.00
08/08/2016 18:00,2,4.365,ACTIVE,218.26,355.88,59.975,1470693603,"201051344000867","219011344069620",28.39,37.80,0,320.71,392.25,125.5,119.2,0.583,507875.3,507875.3,2345,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693634,853895.00
08/08/2016 18:00,2,4.137,ACTIVE,217.13,354.37,59.981,1470693603,"201051344001093","219011344069620",28.45,35.60,0,319.51,390.74,119.3,113.2,0.548,515309.4,515309.4,2359,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693635,853896.00
08/08/2016 18:00,2,4.371,ACTIVE,218.48,356.18,59.986,1470693603,"201051344000900","219011344069620",28.41,38.00,0,320.71,396.75,125.7,119.4,0.552,524255.1,524255.1,2353,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693636,853897.00
08/08/2016 18:00,2,4.316,ACTIVE,218.26,355.88,59.954,1470693603,"201051344000648","219011344069620",28.07,37.00,0,318.91,397.96,122.7,116.5,0.561,513986.8,513986.8,2342,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693637,853898.00
08/08/2016 18:00,2,4.346,ACTIVE,218.48,356.78,59.991,1470693603,"201051344000569","219011344069620",28.21,37.30,0,322.51,397.35,124.2,117.9,0.579,524608.9,524608.9,2346,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693638,853899.00
08/08/2016 18:00,2,4.369,ACTIVE,218.48,357.08,59.981,1470693603,"201051344000983","219011344069620",28.65,37.50,0,320.71,395.85,126.8,120.5,0.597,516732.2,516732.2,2342,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693639,853900.00
08/08/2016 18:00,2,4.398,ACTIVE,218.71,357.08,60.007,1470693603,"201051344001158","219011344069620",28.11,35.40,0,323.72,397.66,125.2,118.9,0.566,509362.9,509362.9,2350,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693640,853901.00
08/08/2016 18:00,2,4.307,ACTIVE,218.48,358.58,59.970,1470693603,"201051344000576","219011344069620",28.07,37.80,0,319.81,397.66,122.5,116.3,0.583,516709.2,516709.2,2348,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693641,853902.00
08/08/2016 18:00,2,3.852,ACTIVE,214.41,356.18,59.981,1470693603,"274151322000087","219011344069620",27.45,49.30,0,333.63,377.52,107.1,101.5,0.376,733567.6,733567.6,2349,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470693642,853903.00
08/08/2016 18:15,2,2.137,ACTIVE,215.77,357.98,59.933,1470694503,"201051344000645","219011344069620",27.37,38.20,0,319.51,397.35,59.2,55.3,0.495,516284.0,516284.0,2348,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694504,853904.00
08/08/2016 18:15,2,1.824,ACTIVE,213.29,349.26,59.959,1470694503,"274151322000085","219011344069620",26.88,40.20,0,328.82,378.72,49.6,46.0,0.331,761311.3,761311.3,2321,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694505,853905.00
08/08/2016 18:15,2,2.141,ACTIVE,215.77,358.58,60.018,1470694503,"201051344000633","219011344069620",27.87,35.60,0,318.61,398.26,60.4,56.4,0.508,507731.3,507731.3,2343,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694506,853906.00
08/08/2016 18:15,2,2.117,ACTIVE,215.54,357.68,59.907,1470694503,"201051344000469","219011344069620",27.71,34.80,0,316.80,397.35,59.4,55.4,0.513,509910.8,509910.8,2356,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694507,853907.00
08/08/2016 18:15,2,2.092,ACTIVE,213.74,354.37,59.975,1470694503,"201051344000646","219011344069620",28.17,34.30,0,316.50,390.74,59.7,55.7,0.504,511183.2,511183.2,2345,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694508,853908.00
08/08/2016 18:15,2,1.893,ACTIVE,212.61,345.06,59.959,1470694503,"274151322000052","219011344069620",27.65,39.00,0,327.32,379.02,53.0,49.2,0.371,780604.0,780604.0,2323,0,0,0,L,1151911521,0,121.55,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694509,853909.00
08/08/2016 18:15,2,2.258,ACTIVE,214.19,354.37,59.986,1470694503,"201051344000585","219011344069620",27.93,35.80,0,318.30,390.74,63.9,59.7,0.526,520113.4,520113.4,2339,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694510,853910.00
08/08/2016 18:15,2,2.037,ACTIVE,213.74,350.77,59.965,1470694503,"201051344001230","219011344069620",28.09,32.80,0,319.21,388.64,58.0,54.1,0.477,514541.3,514541.3,2356,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694511,853911.00
08/08/2016 18:15,2,2.061,ACTIVE,214.41,353.77,59.922,1470694503,"201051344000582","219011344069620",28.03,37.80,0,317.10,392.25,58.5,54.5,0.486,507348.0,507348.0,2345,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694511,853912.00
08/08/2016 18:15,2,2.033,ACTIVE,213.74,352.27,59.949,1470694503,"201051344000955","219011344069620",28.15,36.30,0,318.91,389.24,58.0,54.1,0.486,520881.3,520881.3,2350,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694512,853913.00
08/08/2016 18:15,2,1.260,ACTIVE,213.06,395.25,59.959,1470694503,"274151322000094","219011344069620",36.82,40.40,0,333.33,443.34,46.9,43.3,0.327,638910.8,638910.8,2364,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694513,853914.00
08/08/2016 18:15,2,2.150,ACTIVE,215.54,357.68,59.986,1470694503,"201051344000579","219011344069620",28.31,34.50,0,320.71,397.96,61.7,57.6,0.508,524160.9,524160.9,2354,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694514,853915.00
08/08/2016 18:15,2,2.096,ACTIVE,213.74,352.87,59.944,1470694503,"201051344000890","219011344069620",27.79,34.50,0,318.30,390.44,59.0,55.0,0.482,518130.2,518130.2,2343,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694515,853916.00
08/08/2016 18:15,2,2.021,ACTIVE,214.19,354.07,59.991,1470694503,"201051344000438","219011344069620",28.41,35.60,0,316.50,391.04,58.2,54.3,0.491,519728.0,519728.0,2354,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694516,853917.00
08/08/2016 18:15,2,2.047,ACTIVE,213.96,353.17,59.981,1470694503,"201051344000417","219011344069620",27.91,34.80,0,318.61,390.44,57.9,54.0,0.491,511241.9,511241.9,2346,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694517,853918.00
08/08/2016 18:15,2,1.914,ACTIVE,212.38,352.87,59.954,1470694503,"274151322000083","219011344069620",27.65,40.20,0,327.62,377.52,53.6,49.8,0.376,773578.9,773578.9,2330,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694518,853919.00
08/08/2016 18:15,2,1.959,ACTIVE,213.29,354.37,59.965,1470694503,"274151322000076","219011344069620",28.23,39.50,0,330.03,379.32,56.0,52.1,0.380,825049.4,825049.4,2333,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694519,853920.00
08/08/2016 18:15,2,2.117,ACTIVE,215.09,355.28,60.002,1470694503,"201051344000868","219011344069620",27.29,35.80,0,318.91,394.95,58.6,54.6,0.477,508787.3,508787.3,2349,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694520,853921.00
08/08/2016 18:15,2,2.008,ACTIVE,212.83,346.26,60.002,1470694503,"274151322000095","219011344069620",28.19,40.20,0,328.22,379.32,57.3,53.4,0.384,816721.8,816721.8,2338,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694521,853922.00
08/08/2016 18:15,2,2.102,ACTIVE,215.54,358.28,59.938,1470694503,"201051344000988","219011344069620",27.45,35.20,0,318.00,399.16,58.4,54.5,0.491,505058.7,505058.7,2356,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694522,853923.00
08/08/2016 18:15,2,2.102,ACTIVE,213.96,352.57,59.965,1470694503,"201051344001025","219011344069620",28.03,35.80,0,316.80,391.34,59.7,55.7,0.491,519142.3,519142.3,2345,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694523,853924.00
08/08/2016 18:15,2,2.096,ACTIVE,215.32,356.78,59.970,1470694503,"201051344000458","219011344069620",27.95,37.50,0,318.61,398.86,59.3,55.3,0.504,516246.1,516246.1,2345,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694524,853925.00
08/08/2016 18:15,2,2.092,ACTIVE,216.00,358.28,60.002,1470694503,"201051344000853","219011344069620",27.73,36.30,0,319.81,397.05,58.7,54.7,0.499,515359.8,515359.8,2346,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694524,853926.00
08/08/2016 18:15,2,1.998,ACTIVE,214.19,353.17,59.986,1470694503,"201051344000685","219011344069620",28.51,34.80,0,315.30,391.34,57.7,53.8,0.504,519035.6,519035.6,2356,0,0,0,L,1122011218,0,123.59,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694525,853927.00
08/08/2016 18:15,2,2.047,ACTIVE,214.41,353.77,59.938,1470694503,"201051344000917","219011344069620",28.17,37.30,0,315.60,391.04,58.5,54.5,0.495,515945.5,515945.5,2360,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694526,853928.00
08/08/2016 18:15,2,2.070,ACTIVE,214.19,352.27,59.944,1470694503,"201051344001145","219011344069620",28.21,34.30,0,318.30,391.34,59.2,55.2,0.482,521176.1,521176.1,2359,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694527,853929.00
08/08/2016 18:15,2,2.053,ACTIVE,214.41,353.47,59.901,1470694503,"201051344000651","219011344069620",27.85,38.20,0,317.40,391.94,57.9,54.0,0.486,513937.9,513937.9,2344,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694528,853930.00
08/08/2016 18:15,2,1.754,ACTIVE,212.38,345.36,59.965,1470694503,"274151322000088","219011344069620",26.94,38.60,0,329.13,378.42,47.8,44.2,0.323,745442.9,745442.9,2325,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694529,853931.00
08/08/2016 18:15,2,1.260,ACTIVE,213.51,406.67,59.928,1470694503,"274151322000068","219011344069620",37.25,40.00,0,334.84,446.35,47.3,43.7,0.318,639081.9,639081.9,2361,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694530,853932.00
08/08/2016 18:15,2,2.072,ACTIVE,213.74,352.57,59.959,1470694503,"201051344001135","219011344069620",28.07,36.80,0,318.00,390.44,59.0,55.0,0.482,510030.7,510030.7,2346,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694531,853933.00
08/08/2016 18:15,2,2.104,ACTIVE,214.64,356.78,60.002,1470694503,"201051344000594","219011344069620",28.13,34.50,0,317.70,393.15,60.0,56.0,0.495,520638.3,520638.3,2349,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694532,853934.00
08/08/2016 18:15,2,2.045,ACTIVE,214.19,352.87,59.954,1470694503,"201051344001203","219011344069620",28.05,36.00,0,316.80,391.64,58.1,54.1,0.491,517920.1,517920.1,2354,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694533,853935.00
08/08/2016 18:15,2,1.795,ACTIVE,212.61,347.76,59.959,1470694503,"274151322000054","219011344069620",27.08,40.00,0,326.12,379.62,49.3,45.6,0.331,760931.9,760931.9,2323,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694534,853936.00
08/08/2016 18:15,2,2.096,ACTIVE,215.32,356.18,59.965,1470694503,"201051344000867","219011344069620",28.05,36.80,0,318.91,392.85,59.5,55.6,0.482,507895.5,507895.5,2346,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694535,853937.00
08/08/2016 18:15,2,1.949,ACTIVE,214.41,352.57,59.965,1470694503,"201051344001093","219011344069620",27.81,35.00,0,318.61,389.54,54.9,51.0,0.446,515328.3,515328.3,2360,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694535,853938.00
08/08/2016 18:15,2,2.074,ACTIVE,215.32,357.38,60.023,1470694503,"201051344000900","219011344069620",28.29,37.30,0,320.71,397.96,59.5,55.5,0.477,524275.2,524275.2,2354,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694536,853939.00
08/08/2016 18:15,2,2.047,ACTIVE,215.54,356.48,59.959,1470694503,"201051344000648","219011344069620",28.17,36.00,0,318.00,397.05,58.4,54.4,0.491,514006.5,514006.5,2343,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694537,853940.00
08/08/2016 18:15,2,2.105,ACTIVE,215.32,356.78,59.917,1470694503,"201051344000569","219011344069620",27.69,36.80,0,318.00,397.05,59.0,55.0,0.486,524628.8,524628.8,2347,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694538,853941.00
08/08/2016 18:15,2,2.162,ACTIVE,215.77,356.78,59.959,1470694503,"201051344000983","219011344069620",27.89,37.00,0,318.91,397.66,61.1,57.1,0.508,516752.7,516752.7,2343,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694539,853942.00
08/08/2016 18:15,2,2.104,ACTIVE,215.54,356.78,59.922,1470694503,"201051344001158","219011344069620",27.87,35.00,0,321.01,397.66,59.3,55.3,0.495,509382.9,509382.9,2351,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694540,853943.00
08/08/2016 18:15,2,2.025,ACTIVE,215.77,357.68,59.965,1470694503,"201051344000576","219011344069620",28.05,36.50,0,318.30,397.96,57.4,53.5,0.482,516728.6,516728.6,2349,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694541,853944.00
08/08/2016 18:15,2,1.840,ACTIVE,212.61,346.26,59.996,1470694503,"274151322000087","219011344069620",26.86,48.00,0,330.63,379.32,50.0,46.3,0.323,733584.5,733584.5,2350,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470694542,853945.00
08/08/2016 18:30,2,1.947,ACTIVE,215.77,356.18,59.981,1470695403,"201051344000645","219011344069620",27.79,36.30,0,337.24,384.43,54.9,51.1,0.446,516294.5,516294.5,2349,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695404,853946.00
08/08/2016 18:30,2,1.664,ACTIVE,212.83,343.55,59.965,1470695403,"274151322000085","219011344069620",27.47,38.40,0,333.33,366.10,46.4,42.9,0.314,761320.2,761320.2,2322,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695405,853947.00
08/08/2016 18:30,2,1.932,ACTIVE,215.54,357.38,59.986,1470695403,"201051344000633","219011344069620",28.71,34.00,0,336.34,385.33,56.1,52.3,0.477,507742.1,507742.1,2344,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695406,853948.00
08/08/2016 18:30,2,1.922,ACTIVE,215.77,356.48,60.012,1470695403,"201051344000469","219011344069620",28.39,33.00,0,335.44,384.43,55.3,51.4,0.473,509921.4,509921.4,2357,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695407,853949.00
08/08/2016 18:30,2,1.920,ACTIVE,213.29,351.97,59.991,1470695403,"201051344000646","219011344069620",28.39,33.00,0,332.13,381.73,55.3,51.4,0.468,511193.9,511193.9,2346,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695408,853950.00
08/08/2016 18:30,2,1.711,ACTIVE,212.38,341.45,59.986,1470695403,"274151322000052","219011344069620",28.07,37.00,0,332.43,367.00,48.6,45.0,0.314,780613.6,780613.6,2324,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695408,853951.00
08/08/2016 18:30,2,2.014,ACTIVE,213.96,353.17,59.986,1470695403,"201051344000585","219011344069620",28.43,34.00,0,333.63,385.03,58.0,54.0,0.477,520124.9,520124.9,2340,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695409,853952.00
08/08/2016 18:30,2,1.814,ACTIVE,213.51,351.37,59.981,1470695403,"201051344001230","219011344069620",28.33,32.00,0,331.53,379.02,52.1,48.4,0.424,514551.6,514551.6,2357,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695410,853953.00
08/08/2016 18:30,2,1.824,ACTIVE,214.19,352.87,59.986,1470695403,"201051344000582","219011344069620",28.13,35.80,0,333.63,382.93,52.0,48.2,0.433,507358.4,507358.4,2346,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695411,853954.00
08/08/2016 18:30,2,1.809,ACTIVE,213.29,351.67,60.012,1470695403,"201051344000955","219011344069620",28.11,34.80,0,331.83,379.62,51.5,47.8,0.438,520891.8,520891.8,2351,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695412,853955.00
08/08/2016 18:30,2,1.086,ACTIVE,213.06,402.46,59.986,1470695403,"274151322000094","219011344069620",37.53,39.00,0,373.61,428.91,41.2,37.9,0.283,638919.1,638919.1,2365,0,0,0,L,1151911521,0,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695413,853956.00
08/08/2016 18:30,2,1.875,ACTIVE,215.32,354.97,59.996,1470695403,"201051344000579","219011344069620",28.37,32.80,0,336.34,387.14,53.9,50.1,0.446,524172.1,524172.1,2355,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695414,853957.00
08/08/2016 18:30,2,1.811,ACTIVE,213.51,350.47,59.981,1470695403,"201051344000890","219011344069620",28.17,32.80,0,331.23,381.42,51.7,48.0,0.415,518140.8,518140.8,2344,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695415,853958.00
08/08/2016 18:30,2,1.750,ACTIVE,213.96,351.37,60.002,1470695403,"201051344000438","219011344069620",28.57,34.30,0,333.03,382.33,50.6,47.0,0.429,519738.5,519738.5,2355,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695416,853959.00
08/08/2016 18:30,2,1.781,ACTIVE,213.51,351.07,60.012,1470695403,"201051344000417","219011344069620",28.07,33.00,0,332.13,380.52,50.6,46.9,0.420,511252.4,511252.4,2347,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695417,853960.00
08/08/2016 18:30,2,1.641,ACTIVE,212.61,350.47,60.002,1470695403,"274151322000083","219011344069620",27.87,38.00,0,332.43,367.90,46.3,42.7,0.331,773588.6,773588.6,2331,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695418,853961.00
08/08/2016 18:30,2,1.705,ACTIVE,213.29,350.47,59.996,1470695403,"274151322000076","219011344069620",28.37,37.30,0,333.93,370.90,49.0,45.4,0.349,825059.6,825059.6,2334,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695418,853962.00
08/08/2016 18:30,2,1.818,ACTIVE,215.09,353.77,59.949,1470695403,"201051344000868","219011344069620",27.93,34.30,0,335.74,383.53,51.5,47.8,0.420,508798.0,508798.0,2350,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695419,853963.00
08/08/2016 18:30,2,1.715,ACTIVE,212.83,352.57,59.996,1470695403,"274151322000095","219011344069620",28.55,38.00,0,330.93,370.30,49.7,46.0,0.331,816732.1,816732.1,2339,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695420,853964.00
08/08/2016 18:30,2,1.824,ACTIVE,215.54,356.48,59.981,1470695403,"201051344000988","219011344069620",27.85,33.80,0,335.74,388.94,51.4,47.7,0.433,505069.3,505069.3,2357,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695421,853965.00
08/08/2016 18:30,2,1.832,ACTIVE,213.96,351.37,59.986,1470695403,"201051344001025","219011344069620",28.37,34.00,0,332.73,383.23,52.7,48.9,0.424,519153.2,519153.2,2346,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695422,853966.00
08/08/2016 18:30,2,1.822,ACTIVE,215.54,354.07,59.949,1470695403,"201051344000458","219011344069620",28.31,35.80,0,336.64,385.33,52.3,48.5,0.446,516256.9,516256.9,2346,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695423,853967.00
08/08/2016 18:30,2,1.828,ACTIVE,216.00,355.58,60.023,1470695403,"201051344000853","219011344069620",28.21,34.80,0,337.54,389.84,52.3,48.5,0.438,515370.5,515370.5,2347,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695424,853968.00
08/08/2016 18:30,2,1.801,ACTIVE,213.74,351.67,60.012,1470695403,"201051344000685","219011344069620",27.93,33.30,0,332.43,382.33,51.0,47.3,0.446,519046.1,519046.1,2357,0,0,0,L,1122011218,0,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695425,853969.00
08/08/2016 18:30,2,1.822,ACTIVE,213.74,351.67,60.002,1470695403,"201051344000917","219011344069620",28.07,35.60,0,332.73,382.03,51.8,48.1,0.438,515956.1,515956.1,2361,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695426,853970.00
08/08/2016 18:30,2,1.816,ACTIVE,213.74,351.37,60.002,1470695403,"201051344001145","219011344069620",28.45,32.60,0,333.33,382.93,52.3,48.6,0.429,521186.8,521186.8,2360,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695427,853971.00
08/08/2016 18:30,2,1.787,ACTIVE,214.19,352.87,59.986,1470695403,"201051344000651","219011344069620",28.43,36.30,0,333.33,383.53,51.5,47.8,0.429,513948.4,513948.4,2345,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695428,853972.00
08/08/2016 18:30,2,1.557,ACTIVE,212.83,345.36,60.034,1470695403,"274151322000088","219011344069620",27.33,37.00,0,330.63,364.89,43.1,39.7,0.287,745451.6,745451.6,2326,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695429,853973.00
08/08/2016 18:30,2,1.086,ACTIVE,213.74,406.67,59.986,1470695403,"274151322000068","219011344069620",37.93,38.60,0,378.42,437.03,41.9,38.5,0.283,639090.4,639090.4,2362,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695430,853974.00
08/08/2016 18:30,2,1.846,ACTIVE,213.51,350.47,60.023,1470695403,"201051344001135","219011344069620",28.19,35.20,0,332.73,381.73,52.8,49.0,0.433,510041.6,510041.6,2347,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695431,853975.00
08/08/2016 18:30,2,1.867,ACTIVE,214.87,355.28,59.991,1470695403,"201051344000594","219011344069620",28.07,32.80,0,333.93,384.43,53.1,49.4,0.429,520649.2,520649.2,2350,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695432,853976.00
08/08/2016 18:30,2,1.816,ACTIVE,213.74,350.47,59.991,1470695403,"201051344001203","219011344069620",28.21,34.50,0,333.03,382.63,51.9,48.2,0.433,517930.7,517930.7,2355,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695432,853977.00
08/08/2016 18:30,2,1.600,ACTIVE,212.83,342.05,59.949,1470695403,"274151322000054","219011344069620",27.33,38.40,0,331.83,367.00,44.2,40.8,0.301,760940.8,760940.8,2324,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695433,853978.00
08/08/2016 18:30,2,1.852,ACTIVE,215.32,353.47,59.996,1470695403,"201051344000867","219011344069620",28.19,35.20,0,335.74,383.83,52.9,49.1,0.433,507906.3,507906.3,2347,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695434,853979.00
08/08/2016 18:30,2,1.725,ACTIVE,213.96,351.37,59.996,1470695403,"201051344001093","219011344069620",28.11,33.50,0,334.24,379.32,49.2,45.5,0.402,515338.2,515338.2,2361,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695435,853980.00
08/08/2016 18:30,2,1.863,ACTIVE,215.54,355.28,59.996,1470695403,"201051344000900","219011344069620",27.99,35.60,0,335.44,384.73,52.8,49.1,0.424,524286.0,524286.0,2355,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695436,853981.00
08/08/2016 18:30,2,1.822,ACTIVE,215.54,354.67,59.991,1470695403,"201051344000648","219011344069620",28.13,34.50,0,336.64,384.73,52.0,48.2,0.438,514017.0,514017.0,2344,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695437,853982.00
08/08/2016 18:30,2,1.871,ACTIVE,215.54,355.28,60.028,1470695403,"201051344000569","219011344069620",27.93,35.20,0,335.74,385.03,52.9,49.1,0.446,524639.5,524639.5,2348,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695438,853983.00
08/08/2016 18:30,2,1.930,ACTIVE,215.54,355.58,60.002,1470695403,"201051344000983","219011344069620",28.03,35.40,0,336.04,385.63,54.9,51.0,0.451,516763.7,516763.7,2344,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695439,853984.00
08/08/2016 18:30,2,1.896,ACTIVE,215.54,355.28,60.007,1470695403,"201051344001158","219011344069620",27.83,33.30,0,336.04,385.03,53.5,49.7,0.438,509393.6,509393.6,2352,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695440,853985.00
08/08/2016 18:30,2,1.809,ACTIVE,215.77,355.88,59.996,1470695403,"201051344000576","219011344069620",28.27,35.20,0,336.34,387.74,51.8,48.1,0.438,516738.9,516738.9,2350,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695441,853986.00
08/08/2016 18:30,2,1.627,ACTIVE,212.83,344.45,59.986,1470695403,"274151322000087","219011344069620",27.53,45.80,0,332.73,365.49,45.4,41.8,0.274,733593.5,733593.5,2351,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470695442,853987.00
08/08/2016 18:45,2,1.672,ACTIVE,214.64,351.67,59.965,1470696304,"201051344000645","219011344069620",28.03,35.80,0,337.24,389.84,47.5,43.9,0.398,516308.3,516308.3,2350,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696305,853988.00
08/08/2016 18:45,2,1.438,ACTIVE,212.16,346.56,60.012,1470696304,"274151322000085","219011344069620",27.12,37.80,0,333.33,368.50,39.5,36.2,0.265,761331.6,761331.6,2323,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696306,853989.00
08/08/2016 18:45,2,1.670,ACTIVE,214.64,352.27,60.018,1470696304,"201051344000633","219011344069620",28.19,33.30,0,336.04,388.94,47.7,44.1,0.398,507756.2,507756.2,2345,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696307,853990.00
08/08/2016 18:45,2,1.637,ACTIVE,214.64,351.97,59.975,1470696304,"201051344000469","219011344069620",28.13,33.00,0,335.14,388.34,46.6,43.1,0.398,509935.4,509935.4,2358,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696308,853991.00
08/08/2016 18:45,2,1.631,ACTIVE,213.96,350.17,59.970,1470696304,"201051344000646","219011344069620",28.11,32.60,0,332.43,385.63,46.4,42.9,0.389,511207.9,511207.9,2347,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696309,853992.00
08/08/2016 18:45,2,1.447,ACTIVE,212.61,350.17,59.975,1470696304,"274151322000052","219011344069620",27.73,36.50,0,332.73,370.00,40.6,37.2,0.278,780625.7,780625.7,2325,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696310,853993.00
08/08/2016 18:45,2,1.711,ACTIVE,214.41,350.47,59.975,1470696304,"201051344000585","219011344069620",28.07,33.50,0,334.24,389.24,48.7,45.0,0.389,520140.0,520140.0,2341,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696310,853994.00
08/08/2016 18:45,2,1.506,ACTIVE,213.96,347.46,59.986,1470696304,"201051344001230","219011344069620",28.19,31.50,0,331.53,383.53,43.0,39.6,0.345,514565.2,514565.2,2358,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696311,853995.00
08/08/2016 18:45,2,1.498,ACTIVE,214.64,349.26,59.970,1470696304,"201051344000582","219011344069620",28.05,35.40,0,333.63,387.14,42.6,39.2,0.349,507372.1,507372.1,2347,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696312,853996.00
08/08/2016 18:45,2,1.480,ACTIVE,213.74,346.86,59.975,1470696304,"201051344000955","219011344069620",28.07,34.30,0,332.73,383.83,42.1,38.7,0.345,520905.2,520905.2,2352,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696313,853997.00
08/08/2016 18:45,2,0.885,ACTIVE,212.61,400.96,59.970,1470696304,"274151322000094","219011344069620",36.92,38.40,0,333.93,434.63,33.4,30.3,0.221,638929.8,638929.8,2366,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696314,853998.00
08/08/2016 18:45,2,1.502,ACTIVE,214.41,349.86,59.986,1470696304,"201051344000579","219011344069620",28.25,32.60,0,336.34,391.64,43.0,39.5,0.340,524186.5,524186.5,2356,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696315,853999.00
08/08/2016 18:45,2,1.418,ACTIVE,213.96,347.16,60.018,1470696304,"201051344000890","219011344069620",28.31,32.40,0,332.73,385.93,40.6,37.3,0.314,518154.7,518154.7,2345,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696316,854000.00
08/08/2016 18:45,2,1.387,ACTIVE,214.19,348.06,59.954,1470696304,"201051344000438","219011344069620",28.11,34.00,0,333.63,386.23,39.5,36.2,0.327,519752.1,519752.1,2356,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696317,854001.00
08/08/2016 18:45,2,1.410,ACTIVE,213.96,348.06,60.002,1470696304,"201051344000417","219011344069620",27.31,32.80,0,333.33,384.73,39.0,35.7,0.314,511266.1,511266.1,2348,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696318,854002.00
08/08/2016 18:45,2,1.271,ACTIVE,212.38,347.16,59.965,1470696304,"274151322000083","219011344069620",27.37,37.50,0,332.73,370.90,35.2,32.0,0.252,773601.0,773601.0,2332,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696319,854003.00
