ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 18:45,2,1.295,ACTIVE,213.06,348.06,59.954,1470696304,"274151322000076","219011344069620",28.21,36.80,0,334.24,373.61,37.0,33.8,0.256,825072.7,825072.7,2335,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696319,854004.00
08/08/2016 18:45,2,1.379,ACTIVE,213.74,347.16,59.959,1470696304,"201051344000868","219011344069620",27.45,33.80,0,334.54,387.14,38.4,35.1,0.305,508812.0,508812.0,2351,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696320,854005.00
08/08/2016 18:45,2,1.299,ACTIVE,212.38,346.56,59.965,1470696304,"274151322000095","219011344069620",27.77,37.30,0,333.03,373.31,36.5,33.4,0.243,816745.5,816745.5,2340,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696321,854006.00
08/08/2016 18:45,2,1.354,ACTIVE,214.19,349.56,60.007,1470696304,"201051344000988","219011344069620",27.33,33.30,0,336.04,392.55,37.5,34.2,0.318,505083.3,505083.3,2358,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696322,854007.00
08/08/2016 18:45,2,1.357,ACTIVE,213.96,346.86,59.965,1470696304,"201051344001025","219011344069620",27.77,33.50,0,333.63,387.44,38.2,35.0,0.301,519167.4,519167.4,2347,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696323,854008.00
08/08/2016 18:45,2,1.348,ACTIVE,214.19,347.76,59.970,1470696304,"201051344000458","219011344069620",27.51,35.40,0,336.34,389.54,37.6,34.3,0.314,516271.0,516271.0,2347,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696324,854009.00
08/08/2016 18:45,2,1.338,ACTIVE,214.87,349.86,59.954,1470696304,"201051344000853","219011344069620",27.61,34.50,0,337.84,394.35,37.4,34.2,0.305,515384.6,515384.6,2348,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696325,854010.00
08/08/2016 18:45,2,1.287,ACTIVE,214.41,347.46,59.965,1470696304,"201051344000685","219011344069620",27.85,32.80,0,333.33,386.23,36.4,33.2,0.305,519059.8,519059.8,2358,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696326,854011.00
08/08/2016 18:45,2,1.297,ACTIVE,213.96,347.76,59.975,1470696304,"201051344000917","219011344069620",27.97,35.20,0,333.03,386.53,36.7,33.5,0.292,515970.0,515970.0,2362,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696327,854012.00
08/08/2016 18:45,2,1.312,ACTIVE,213.96,346.86,59.970,1470696304,"201051344001145","219011344069620",28.17,32.00,0,334.54,386.83,37.5,34.2,0.292,521200.9,521200.9,2361,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696328,854013.00
08/08/2016 18:45,2,1.324,ACTIVE,214.41,347.16,59.965,1470696304,"201051344000651","219011344069620",27.45,35.60,0,334.84,387.74,36.8,33.6,0.301,513962.1,513962.1,2346,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696328,854014.00
08/08/2016 18:45,2,1.162,ACTIVE,212.16,339.95,59.959,1470696304,"274151322000088","219011344069620",26.54,36.30,0,332.73,367.60,31.3,28.3,0.203,745462.7,745462.7,2327,0,0,0,L,1151911521,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696329,854015.00
08/08/2016 18:45,2,0.816,ACTIVE,213.29,397.05,59.959,1470696304,"274151322000068","219011344069620",37.13,38.20,0,334.84,434.63,30.5,27.5,0.199,639101.3,639101.3,2363,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696330,854016.00
08/08/2016 18:45,2,1.373,ACTIVE,213.74,347.16,59.959,1470696304,"201051344001135","219011344069620",27.81,34.80,0,333.33,386.23,38.7,35.4,0.309,510055.5,510055.5,2348,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696331,854017.00
08/08/2016 18:45,2,1.371,ACTIVE,213.96,348.66,59.959,1470696304,"201051344000594","219011344069620",27.99,32.40,0,334.54,388.04,38.9,35.6,0.314,520663.4,520663.4,2351,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696332,854018.00
08/08/2016 18:45,2,1.361,ACTIVE,214.41,346.86,59.959,1470696304,"201051344001203","219011344069620",27.59,33.80,0,334.54,386.53,38.1,34.8,0.305,517944.5,517944.5,2356,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696333,854019.00
08/08/2016 18:45,2,1.189,ACTIVE,212.61,343.55,59.965,1470696304,"274151322000054","219011344069620",27.08,37.80,0,332.73,369.70,32.7,29.6,0.212,760952.2,760952.2,2325,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696334,854020.00
08/08/2016 18:45,2,1.393,ACTIVE,214.41,348.36,59.970,1470696304,"201051344000867","219011344069620",27.83,34.30,0,336.04,387.14,39.2,35.9,0.314,507920.3,507920.3,2348,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696335,854021.00
08/08/2016 18:45,2,1.266,ACTIVE,214.41,348.06,59.975,1470696304,"201051344001093","219011344069620",28.21,33.00,0,333.33,383.83,36.2,33.1,0.292,515351.1,515351.1,2362,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696336,854022.00
08/08/2016 18:45,2,1.393,ACTIVE,214.41,348.96,60.023,1470696304,"201051344000900","219011344069620",27.55,35.20,0,335.74,388.64,38.9,35.6,0.314,524299.9,524299.9,2356,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696337,854023.00
08/08/2016 18:45,2,1.381,ACTIVE,214.41,348.36,59.965,1470696304,"201051344000648","219011344069620",27.39,34.00,0,336.94,389.54,38.4,35.1,0.318,514030.6,514030.6,2345,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696338,854024.00
08/08/2016 18:45,2,1.410,ACTIVE,214.19,348.96,60.012,1470696304,"201051344000569","219011344069620",27.37,35.00,0,336.34,388.64,39.1,35.8,0.318,524653.3,524653.3,2349,0,0,0,L,1122011218,0,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696339,854025.00
08/08/2016 18:45,2,1.445,ACTIVE,214.64,349.86,59.975,1470696304,"201051344000983","219011344069620",27.81,35.20,0,335.44,389.84,40.8,37.4,0.323,516778.1,516778.1,2345,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696340,854026.00
08/08/2016 18:45,2,1.408,ACTIVE,214.41,348.66,59.975,1470696304,"201051344001158","219011344069620",27.65,33.00,0,336.34,389.84,39.5,36.2,0.327,509407.5,509407.5,2353,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696341,854027.00
08/08/2016 18:45,2,1.367,ACTIVE,214.87,349.86,60.012,1470696304,"201051344000576","219011344069620",27.61,34.50,0,336.34,391.64,38.3,35.1,0.314,516752.4,516752.4,2351,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696342,854028.00
08/08/2016 18:45,2,1.227,ACTIVE,212.83,342.35,59.970,1470696304,"274151322000087","219011344069620",27.02,44.80,0,333.63,368.80,33.5,30.4,0.212,733605.0,733605.0,2352,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470696343,854029.00
08/08/2016 19:00,2,0.969,ACTIVE,214.19,345.06,59.959,1470697203,"201051344000645","219011344069620",27.29,34.50,0,335.14,372.41,26.8,23.9,0.208,516315.1,516315.1,2351,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697205,854030.00
08/08/2016 19:00,2,0.783,ACTIVE,212.83,339.04,59.954,1470697203,"274151322000085","219011344069620",27.37,36.30,0,331.23,358.58,21.8,19.1,0.141,761337.2,761337.2,2324,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697205,854031.00
08/08/2016 19:00,2,0.975,ACTIVE,214.19,345.66,59.959,1470697203,"201051344000633","219011344069620",27.95,32.40,0,334.24,373.61,27.6,24.7,0.221,507763.3,507763.3,2346,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697206,854032.00
08/08/2016 19:00,2,0.965,ACTIVE,213.96,344.76,59.981,1470697203,"201051344000469","219011344069620",27.87,32.20,0,334.24,371.81,27.2,24.4,0.217,509942.4,509942.4,2359,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697207,854033.00
08/08/2016 19:00,2,0.975,ACTIVE,213.74,343.55,59.970,1470697203,"201051344000646","219011344069620",27.81,31.50,0,330.93,370.00,27.5,24.6,0.212,511214.9,511214.9,2348,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697208,854034.00
08/08/2016 19:00,2,0.879,ACTIVE,212.83,344.15,59.959,1470697203,"274151322000052","219011344069620",27.25,35.20,0,333.63,357.68,24.3,21.5,0.155,780631.9,780631.9,2326,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697209,854035.00
08/08/2016 19:00,2,1.051,ACTIVE,214.41,345.06,59.965,1470697203,"201051344000585","219011344069620",28.07,32.40,0,327.62,376.31,29.9,26.9,0.230,520147.6,520147.6,2342,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697210,854036.00
08/08/2016 19:00,2,0.932,ACTIVE,213.96,342.95,59.959,1470697203,"201051344001230","219011344069620",27.97,30.30,0,332.43,366.10,26.4,23.6,0.203,514571.9,514571.9,2359,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697211,854037.00
08/08/2016 19:00,2,0.943,ACTIVE,214.41,344.15,59.954,1470697203,"201051344000582","219011344069620",27.83,34.00,0,333.33,367.90,26.6,23.8,0.212,507378.9,507378.9,2348,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697212,854038.00
08/08/2016 19:00,2,0.953,ACTIVE,213.51,342.65,60.012,1470697203,"201051344000955","219011344069620",27.93,32.80,0,332.13,365.80,27.0,24.1,0.208,520912.1,520912.1,2353,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697213,854039.00
08/08/2016 19:00,2,0.568,ACTIVE,212.83,391.04,59.954,1470697203,"274151322000094","219011344069620",36.24,37.30,0,332.13,418.09,20.9,18.2,0.137,638935.1,638935.1,2367,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697214,854040.00
08/08/2016 19:00,2,1.006,ACTIVE,214.19,344.45,59.965,1470697203,"201051344000579","219011344069620",28.29,31.50,0,335.14,368.80,28.9,25.9,0.217,524193.9,524193.9,2357,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697215,854041.00
08/08/2016 19:00,2,0.982,ACTIVE,213.96,342.65,59.959,1470697203,"201051344000890","219011344069620",27.81,31.50,0,331.23,368.20,27.6,24.8,0.208,518161.8,518161.8,2346,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697216,854042.00
08/08/2016 19:00,2,0.949,ACTIVE,213.96,343.85,60.002,1470697203,"201051344000438","219011344069620",27.85,32.40,0,333.33,366.70,26.8,24.0,0.217,519759.0,519759.0,2357,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697217,854043.00
08/08/2016 19:00,2,0.980,ACTIVE,213.96,343.85,59.938,1470697203,"201051344000417","219011344069620",27.45,32.00,0,332.43,365.80,27.3,24.4,0.212,511273.0,511273.0,2349,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697218,854044.00
08/08/2016 19:00,2,0.863,ACTIVE,212.61,344.76,59.975,1470697203,"274151322000083","219011344069620",27.73,35.60,0,333.63,356.78,24.3,21.5,0.168,773607.2,773607.2,2333,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697218,854045.00
08/08/2016 19:00,2,0.910,ACTIVE,213.06,339.95,59.954,1470697203,"274151322000076","219011344069620",27.83,35.00,0,334.24,357.98,25.7,22.9,0.168,825079.2,825079.2,2336,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697219,854046.00
08/08/2016 19:00,2,0.990,ACTIVE,213.96,344.15,59.944,1470697203,"201051344000868","219011344069620",27.63,32.60,0,333.33,367.00,27.8,24.9,0.212,508819.0,508819.0,2352,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697220,854047.00
08/08/2016 19:00,2,0.920,ACTIVE,212.61,340.85,59.959,1470697203,"274151322000095","219011344069620",27.71,35.60,0,333.63,357.98,25.8,23.0,0.168,816752.1,816752.1,2341,0,0,0,L,1151911521,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697221,854048.00
08/08/2016 19:00,2,0.975,ACTIVE,213.96,345.66,59.917,1470697203,"201051344000988","219011344069620",27.35,32.40,0,333.03,369.40,27.1,24.2,0.221,505090.2,505090.2,2359,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697222,854049.00
08/08/2016 19:00,2,0.982,ACTIVE,214.19,343.25,59.965,1470697203,"201051344001025","219011344069620",28.05,32.40,0,329.73,372.41,27.9,25.0,0.212,519174.5,519174.5,2348,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697223,854050.00
08/08/2016 19:00,2,0.980,ACTIVE,213.96,343.85,59.959,1470697203,"201051344000458","219011344069620",27.79,34.30,0,334.24,368.20,27.6,24.7,0.221,516278.0,516278.0,2348,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697224,854051.00
08/08/2016 19:00,2,0.982,ACTIVE,214.64,345.36,59.965,1470697203,"201051344000853","219011344069620",27.57,33.30,0,335.44,369.40,27.5,24.6,0.212,515391.5,515391.5,2349,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697225,854052.00
08/08/2016 19:00,2,0.930,ACTIVE,214.19,344.15,59.933,1470697203,"201051344000685","219011344069620",27.79,31.80,0,329.13,371.21,26.2,23.4,0.217,519066.5,519066.5,2359,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697226,854053.00
08/08/2016 19:00,2,0.955,ACTIVE,213.96,343.55,59.970,1470697203,"201051344000917","219011344069620",27.91,34.00,0,331.53,366.10,27.0,24.1,0.212,515976.9,515976.9,2363,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697227,854054.00
08/08/2016 19:00,2,0.957,ACTIVE,214.19,343.85,59.959,1470697203,"201051344001145","219011344069620",28.25,31.00,0,333.63,374.51,27.4,24.5,0.203,521207.8,521207.8,2362,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697228,854055.00
08/08/2016 19:00,2,0.926,ACTIVE,214.19,343.85,59.954,1470697203,"201051344000651","219011344069620",28.21,34.30,0,332.73,368.50,26.5,23.6,0.208,513968.9,513968.9,2347,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697228,854056.00
08/08/2016 19:00,2,0.812,ACTIVE,212.16,338.44,59.959,1470697203,"274151322000088","219011344069620",26.66,35.00,0,330.33,354.67,21.9,19.2,0.137,745468.3,745468.3,2328,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697229,854057.00
08/08/2016 19:00,2,0.564,ACTIVE,213.29,403.97,59.954,1470697203,"274151322000068","219011344069620",37.73,36.80,0,335.74,428.01,21.6,19.0,0.137,639106.7,639106.7,2364,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697230,854058.00
08/08/2016 19:00,2,0.996,ACTIVE,213.74,342.35,59.954,1470697203,"201051344001135","219011344069620",27.85,33.30,0,333.63,365.19,28.1,25.2,0.208,510062.7,510062.7,2349,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697231,854059.00
08/08/2016 19:00,2,0.980,ACTIVE,213.74,344.15,59.954,1470697203,"201051344000594","219011344069620",27.91,31.50,0,333.63,367.30,27.8,24.9,0.212,520670.5,520670.5,2352,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697232,854060.00
08/08/2016 19:00,2,0.959,ACTIVE,214.19,343.25,59.933,1470697203,"201051344001203","219011344069620",27.83,32.60,0,333.63,366.70,27.1,24.2,0.208,517951.4,517951.4,2357,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697233,854061.00
08/08/2016 19:00,2,0.828,ACTIVE,212.61,340.85,59.959,1470697203,"274151322000054","219011344069620",27.10,36.30,0,330.33,355.88,22.7,20.0,0.150,760958.0,760958.0,2326,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697234,854062.00
08/08/2016 19:00,2,0.980,ACTIVE,213.96,343.25,60.007,1470697203,"201051344000867","219011344069620",27.91,33.30,0,333.93,367.00,27.8,24.9,0.208,507927.4,507927.4,2349,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697235,854063.00
08/08/2016 19:00,2,0.902,ACTIVE,214.19,343.85,59.965,1470697203,"201051344001093","219011344069620",27.81,32.00,0,333.63,364.29,25.5,22.7,0.194,515357.5,515357.5,2363,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697236,854064.00
08/08/2016 19:00,2,0.967,ACTIVE,213.74,343.85,59.954,1470697203,"201051344000900","219011344069620",27.69,34.00,0,333.63,368.20,27.1,24.2,0.217,524306.9,524306.9,2357,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697237,854065.00
08/08/2016 19:00,2,0.959,ACTIVE,214.19,343.85,59.949,1470697203,"201051344000648","219011344069620",27.57,32.80,0,335.44,368.20,26.8,24.0,0.217,514037.5,514037.5,2346,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697237,854066.00
08/08/2016 19:00,2,0.969,ACTIVE,213.96,344.15,59.954,1470697203,"201051344000569","219011344069620",27.83,33.80,0,334.54,367.90,27.3,24.5,0.217,524660.3,524660.3,2350,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697238,854067.00
08/08/2016 19:00,2,1.016,ACTIVE,213.96,344.45,59.949,1470697203,"201051344000983","219011344069620",27.71,33.80,0,334.84,368.50,28.5,25.6,0.217,516785.3,516785.3,2346,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697239,854068.00
08/08/2016 19:00,2,0.969,ACTIVE,213.96,343.85,59.959,1470697203,"201051344001158","219011344069620",27.67,32.00,0,335.14,367.90,27.2,24.3,0.212,509414.5,509414.5,2354,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697240,854069.00
08/08/2016 19:00,2,0.930,ACTIVE,214.41,345.06,60.007,1470697203,"201051344000576","219011344069620",27.83,33.30,0,334.84,367.90,26.2,23.4,0.212,516759.1,516759.1,2352,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697241,854070.00
08/08/2016 19:00,2,0.816,ACTIVE,213.06,339.65,59.954,1470697203,"274151322000087","219011344069620",27.14,42.50,0,333.33,355.88,22.4,19.7,0.133,733610.8,733610.8,2353,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470697242,854071.00
08/08/2016 19:15,2,0.959,ACTIVE,214.41,344.45,59.996,1470698103,"201051344000645","219011344069620",27.45,33.00,0,333.33,357.98,26.7,23.8,0.212,516320.9,516320.9,2352,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698105,854072.00
08/08/2016 19:15,2,0.830,ACTIVE,212.83,339.04,59.970,1470698103,"274151322000085","219011344069620",26.96,35.20,0,330.93,349.26,22.7,20.0,0.146,761341.9,761341.9,2325,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698105,854073.00
08/08/2016 19:15,2,0.965,ACTIVE,214.41,345.96,59.991,1470698103,"201051344000633","219011344069620",28.11,31.30,0,333.03,359.78,27.6,24.7,0.225,507769.3,507769.3,2347,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698106,854074.00
08/08/2016 19:15,2,0.971,ACTIVE,213.96,345.06,59.986,1470698103,"201051344000469","219011344069620",27.67,30.80,0,331.83,358.58,27.2,24.4,0.221,509948.2,509948.2,2360,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698107,854075.00
08/08/2016 19:15,2,0.965,ACTIVE,213.51,343.85,59.981,1470698103,"201051344000646","219011344069620",28.09,30.50,0,330.93,357.38,27.4,24.6,0.212,511220.9,511220.9,2349,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698108,854076.00
08/08/2016 19:15,2,0.891,ACTIVE,212.61,341.15,59.981,1470698103,"274151322000052","219011344069620",27.41,33.80,0,330.63,350.77,24.7,21.9,0.164,780637.2,780637.2,2327,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698109,854077.00
08/08/2016 19:15,2,1.037,ACTIVE,213.96,345.06,59.986,1470698103,"201051344000585","219011344069620",28.19,31.30,0,332.13,357.68,29.6,26.7,0.221,520154.1,520154.1,2343,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698110,854078.00
08/08/2016 19:15,2,0.939,ACTIVE,213.74,342.35,59.959,1470698103,"201051344001230","219011344069620",27.75,29.50,0,330.93,354.97,26.4,23.6,0.203,514577.6,514577.6,2360,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698111,854079.00
08/08/2016 19:15,2,0.941,ACTIVE,214.41,344.15,59.986,1470698103,"201051344000582","219011344069620",27.75,32.60,0,332.13,357.38,26.5,23.6,0.208,507384.6,507384.6,2349,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698112,854080.00
08/08/2016 19:15,2,0.953,ACTIVE,213.74,342.95,59.986,1470698103,"201051344000955","219011344069620",28.05,31.80,0,331.23,354.97,27.1,24.3,0.212,520918.0,520918.0,2354,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698113,854081.00
08/08/2016 19:15,2,0.562,ACTIVE,212.61,396.45,59.970,1470698103,"274151322000094","219011344069620",37.21,36.00,0,335.14,414.19,21.2,18.5,0.137,638939.6,638939.6,2368,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698114,854082.00
08/08/2016 19:15,2,1.004,ACTIVE,214.19,344.45,59.970,1470698103,"201051344000579","219011344069620",28.13,30.50,0,333.33,358.58,28.7,25.7,0.221,524200.1,524200.1,2358,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698114,854083.00
08/08/2016 19:15,2,0.951,ACTIVE,213.74,343.25,59.981,1470698103,"201051344000890","219011344069620",28.53,30.80,0,331.83,356.18,27.5,24.6,0.203,518167.7,518167.7,2347,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698115,854084.00
08/08/2016 19:15,2,0.938,ACTIVE,213.96,343.85,59.986,1470698103,"201051344000438","219011344069620",28.25,31.30,0,332.43,357.08,26.9,24.1,0.212,519764.8,519764.8,2358,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698116,854085.00
08/08/2016 19:15,2,0.969,ACTIVE,213.74,343.25,59.949,1470698103,"201051344000417","219011344069620",27.83,30.80,0,331.83,356.48,27.4,24.5,0.212,511278.9,511278.9,2350,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698117,854086.00
08/08/2016 19:15,2,0.879,ACTIVE,212.38,341.45,59.981,1470698103,"274151322000083","219011344069620",27.47,34.30,0,330.63,350.47,24.5,21.7,0.155,773612.4,773612.4,2334,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698118,854087.00
08/08/2016 19:15,2,0.916,ACTIVE,213.06,340.55,59.975,1470698103,"274151322000076","219011344069620",28.11,33.80,0,332.43,351.67,26.1,23.3,0.172,825084.8,825084.8,2337,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698119,854088.00
08/08/2016 19:15,2,0.986,ACTIVE,213.96,344.15,59.991,1470698103,"201051344000868","219011344069620",27.79,31.50,0,332.43,357.38,27.8,24.9,0.212,508825.0,508825.0,2353,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698120,854089.00
08/08/2016 19:15,2,0.916,ACTIVE,212.38,340.85,59.965,1470698103,"274151322000095","219011344069620",27.87,34.50,0,330.93,350.77,25.8,23.0,0.168,816757.7,816757.7,2342,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698121,854090.00
08/08/2016 19:15,2,0.973,ACTIVE,213.96,345.66,59.986,1470698103,"201051344000988","219011344069620",27.47,31.30,0,331.83,360.38,27.1,24.2,0.225,505096.0,505096.0,2360,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698122,854091.00
08/08/2016 19:15,2,0.988,ACTIVE,213.96,342.95,59.965,1470698103,"201051344001025","219011344069620",27.87,31.30,0,332.43,357.08,27.9,25.0,0.212,519180.6,519180.6,2349,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698123,854092.00
08/08/2016 19:15,2,0.984,ACTIVE,213.96,344.76,59.949,1470698103,"201051344000458","219011344069620",27.53,32.80,0,333.33,358.88,27.5,24.6,0.221,516284.0,516284.0,2349,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698124,854093.00
08/08/2016 19:15,2,0.971,ACTIVE,214.64,345.96,59.949,1470698103,"201051344000853","219011344069620",27.99,32.00,0,334.84,359.18,27.5,24.7,0.221,515397.5,515397.5,2350,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698125,854094.00
08/08/2016 19:15,2,0.930,ACTIVE,214.19,344.45,60.007,1470698103,"201051344000685","219011344069620",27.93,30.50,0,332.73,357.08,26.3,23.5,0.221,519072.2,519072.2,2360,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698125,854095.00
08/08/2016 19:15,2,0.949,ACTIVE,214.19,344.15,59.970,1470698103,"201051344000917","219011344069620",28.09,32.60,0,331.53,356.48,27.0,24.2,0.208,515982.7,515982.7,2364,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698126,854096.00
08/08/2016 19:15,2,0.959,ACTIVE,214.19,344.15,59.975,1470698103,"201051344001145","219011344069620",28.03,29.80,0,333.63,357.38,27.2,24.4,0.208,521213.7,521213.7,2363,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698127,854097.00
08/08/2016 19:15,2,0.932,ACTIVE,214.19,344.45,59.981,1470698103,"201051344000651","219011344069620",28.23,32.80,0,333.03,357.08,26.7,23.8,0.212,513974.7,513974.7,2348,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698128,854098.00
08/08/2016 19:15,2,0.830,ACTIVE,212.38,343.85,59.975,1470698103,"274151322000088","219011344069620",26.92,34.00,0,330.93,349.26,22.6,19.9,0.137,745473.0,745473.0,2329,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698129,854099.00
08/08/2016 19:15,2,0.586,ACTIVE,213.51,400.66,59.981,1470698103,"274151322000068","219011344069620",37.37,35.80,0,335.44,419.60,22.4,19.7,0.146,639111.4,639111.4,2365,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698130,854100.00
08/08/2016 19:15,2,0.984,ACTIVE,213.74,342.95,59.970,1470698103,"201051344001135","219011344069620",28.29,32.00,0,331.53,356.18,28.2,25.3,0.208,510068.8,510068.8,2350,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698131,854101.00
08/08/2016 19:15,2,0.994,ACTIVE,213.74,343.85,59.981,1470698103,"201051344000594","219011344069620",27.57,30.50,0,330.93,356.78,27.8,24.9,0.212,520676.5,520676.5,2353,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698132,854102.00
08/08/2016 19:15,2,0.971,ACTIVE,213.96,342.95,59.954,1470698103,"201051344001203","219011344069620",27.61,31.80,0,332.73,356.78,27.1,24.3,0.212,517957.2,517957.2,2358,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698133,854103.00
08/08/2016 19:15,2,0.855,ACTIVE,212.38,340.25,59.981,1470698103,"274151322000054","219011344069620",27.10,35.00,0,330.33,349.86,23.5,20.7,0.159,760963.0,760963.0,2327,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698134,854104.00
08/08/2016 19:15,2,0.994,ACTIVE,214.19,344.15,59.991,1470698103,"201051344000867","219011344069620",27.79,32.20,0,332.13,357.08,28.0,25.1,0.208,507933.5,507933.5,2350,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698135,854105.00
08/08/2016 19:15,2,0.900,ACTIVE,214.19,344.15,59.986,1470698103,"201051344001093","219011344069620",28.43,31.00,0,332.43,355.28,25.9,23.1,0.194,515363.1,515363.1,2364,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698136,854106.00
08/08/2016 19:15,2,0.953,ACTIVE,213.96,345.06,59.949,1470698103,"201051344000900","219011344069620",28.25,32.60,0,332.73,356.48,27.3,24.4,0.212,524312.8,524312.8,2358,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698136,854107.00
08/08/2016 19:15,2,0.967,ACTIVE,214.41,344.15,59.996,1470698103,"201051344000648","219011344069620",27.69,31.50,0,333.03,357.38,27.1,24.2,0.217,514043.3,514043.3,2347,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698137,854108.00
08/08/2016 19:15,2,0.969,ACTIVE,214.19,343.85,59.954,1470698103,"201051344000569","219011344069620",28.11,32.60,0,333.03,356.78,27.6,24.7,0.217,524666.2,524666.2,2351,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698138,854109.00
08/08/2016 19:15,2,1.008,ACTIVE,214.19,344.76,59.970,1470698103,"201051344000983","219011344069620",27.99,32.40,0,332.13,357.98,28.6,25.7,0.221,516791.6,516791.6,2347,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698139,854110.00
08/08/2016 19:15,2,0.980,ACTIVE,213.96,344.45,59.981,1470698103,"201051344001158","219011344069620",27.51,30.80,0,333.03,357.08,27.4,24.5,0.217,509420.4,509420.4,2355,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698140,854111.00
08/08/2016 19:15,2,0.936,ACTIVE,214.41,345.66,60.002,1470698103,"201051344000576","219011344069620",27.97,32.20,0,333.93,357.38,26.5,23.7,0.208,516764.8,516764.8,2353,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698141,854112.00
08/08/2016 19:15,2,0.840,ACTIVE,212.38,341.15,59.975,1470698103,"274151322000087","219011344069620",26.98,40.60,0,329.43,349.56,22.9,20.2,0.133,733615.6,733615.6,2354,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470698142,854113.00
08/08/2016 19:30,2,0.863,ACTIVE,214.19,343.85,59.996,1470699004,"201051344000645","219011344069620",27.63,32.40,0,333.63,357.68,24.2,21.4,0.190,516326.7,516326.7,2353,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699005,854114.00
08/08/2016 19:30,2,0.768,ACTIVE,212.83,342.95,59.996,1470699004,"274151322000085","219011344069620",27.10,34.00,0,331.23,349.86,21.1,18.5,0.128,761346.9,761346.9,2326,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699006,854115.00
08/08/2016 19:30,2,0.881,ACTIVE,214.19,345.36,59.996,1470699004,"201051344000633","219011344069620",27.89,30.30,0,332.43,358.88,24.9,22.1,0.190,507775.3,507775.3,2348,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699007,854116.00
08/08/2016 19:30,2,0.881,ACTIVE,213.74,343.85,59.996,1470699004,"201051344000469","219011344069620",27.83,30.00,0,332.13,357.38,24.9,22.1,0.203,509954.2,509954.2,2361,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699008,854117.00
08/08/2016 19:30,2,0.898,ACTIVE,213.29,342.65,59.991,1470699004,"201051344000646","219011344069620",27.25,29.80,0,330.93,356.48,24.9,22.1,0.194,511226.9,511226.9,2350,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699009,854118.00
08/08/2016 19:30,2,0.822,ACTIVE,212.61,338.74,59.991,1470699004,"274151322000052","219011344069620",27.21,33.00,0,331.23,350.77,22.7,20.0,0.137,780642.6,780642.6,2328,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699010,854119.00
08/08/2016 19:30,2,0.941,ACTIVE,213.96,343.55,60.007,1470699004,"201051344000585","219011344069620",27.85,30.50,0,332.43,357.98,26.6,23.7,0.190,520160.6,520160.6,2344,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699011,854120.00
08/08/2016 19:30,2,0.848,ACTIVE,213.51,341.15,59.996,1470699004,"201051344001230","219011344069620",27.83,29.00,0,330.93,354.97,23.9,21.1,0.181,514583.4,514583.4,2361,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699012,854121.00
08/08/2016 19:30,2,0.846,ACTIVE,214.19,342.65,59.996,1470699004,"201051344000582","219011344069620",27.87,31.50,0,332.43,356.18,23.9,21.2,0.186,507390.4,507390.4,2350,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699013,854122.00
08/08/2016 19:30,2,0.877,ACTIVE,213.29,341.45,60.007,1470699004,"201051344000955","219011344069620",28.09,30.80,0,331.23,355.58,25.0,22.2,0.194,520923.9,520923.9,2355,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699014,854123.00
08/08/2016 19:30,2,0.514,ACTIVE,212.83,395.85,59.996,1470699004,"274151322000094","219011344069620",37.09,35.20,0,335.14,420.20,19.3,16.7,0.124,638944.1,638944.1,2369,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699015,854124.00
08/08/2016 19:30,2,0.910,ACTIVE,213.74,343.55,60.007,1470699004,"201051344000579","219011344069620",28.19,29.80,0,333.03,357.38,26.0,23.2,0.194,524206.4,524206.4,2359,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699015,854125.00
08/08/2016 19:30,2,0.889,ACTIVE,213.51,341.75,60.002,1470699004,"201051344000890","219011344069620",27.81,30.00,0,332.13,356.48,25.0,22.2,0.186,518173.7,518173.7,2348,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699016,854126.00
08/08/2016 19:30,2,0.867,ACTIVE,213.74,342.35,59.996,1470699004,"201051344000438","219011344069620",27.99,30.50,0,332.73,357.08,24.6,21.9,0.190,519770.7,519770.7,2359,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699017,854127.00
08/08/2016 19:30,2,0.883,ACTIVE,213.74,342.65,60.023,1470699004,"201051344000417","219011344069620",28.03,30.00,0,332.13,356.48,25.1,22.3,0.186,511284.9,511284.9,2351,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699018,854128.00
08/08/2016 19:30,2,0.795,ACTIVE,212.83,343.55,60.007,1470699004,"274151322000083","219011344069620",27.31,33.50,0,331.53,350.77,22.0,19.3,0.150,773617.7,773617.7,2335,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699019,854129.00
08/08/2016 19:30,2,0.848,ACTIVE,213.29,342.65,60.002,1470699004,"274151322000076","219011344069620",27.77,33.00,0,332.43,351.67,23.8,21.1,0.155,825090.5,825090.5,2338,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699020,854130.00
08/08/2016 19:30,2,0.898,ACTIVE,213.96,343.85,59.996,1470699004,"201051344000868","219011344069620",27.59,30.80,0,332.73,357.08,25.2,22.4,0.190,508831.1,508831.1,2354,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699021,854131.00
08/08/2016 19:30,2,0.828,ACTIVE,212.61,341.75,59.996,1470699004,"274151322000095","219011344069620",27.77,33.50,0,330.63,351.37,23.3,20.5,0.155,816763.3,816763.3,2343,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699022,854132.00
08/08/2016 19:30,2,0.867,ACTIVE,213.96,345.36,60.002,1470699004,"201051344000988","219011344069620",27.87,30.50,0,332.13,359.18,24.5,21.7,0.199,505101.9,505101.9,2361,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699023,854133.00
08/08/2016 19:30,2,0.883,ACTIVE,213.74,342.35,60.002,1470699004,"201051344001025","219011344069620",28.03,30.30,0,332.43,356.78,25.1,22.3,0.186,519186.6,519186.6,2350,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699024,854134.00
08/08/2016 19:30,2,0.877,ACTIVE,213.96,343.25,59.991,1470699004,"201051344000458","219011344069620",27.89,32.20,0,333.63,357.08,24.8,22.0,0.199,516290.0,516290.0,2350,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699024,854135.00
08/08/2016 19:30,2,0.873,ACTIVE,214.41,345.06,59.986,1470699004,"201051344000853","219011344069620",28.01,31.30,0,334.24,358.88,24.8,22.0,0.190,515403.5,515403.5,2351,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699025,854136.00
08/08/2016 19:30,2,0.828,ACTIVE,214.19,343.55,60.018,1470699004,"201051344000685","219011344069620",28.11,29.80,0,332.13,357.98,23.6,20.9,0.194,519077.8,519077.8,2361,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699026,854137.00
08/08/2016 19:30,2,0.844,ACTIVE,213.74,342.65,59.970,1470699004,"201051344000917","219011344069620",27.99,31.80,0,331.53,356.18,24.0,21.2,0.181,515988.6,515988.6,2365,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699027,854138.00
08/08/2016 19:30,2,0.855,ACTIVE,213.96,342.35,59.996,1470699004,"201051344001145","219011344069620",27.93,29.00,0,333.93,357.08,24.2,21.5,0.181,521219.6,521219.6,2364,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699028,854139.00
08/08/2016 19:30,2,0.857,ACTIVE,213.96,343.25,59.981,1470699004,"201051344000651","219011344069620",27.69,31.50,0,333.03,356.78,24.1,21.3,0.186,513980.5,513980.5,2349,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699029,854140.00
08/08/2016 19:30,2,0.760,ACTIVE,212.16,339.65,59.996,1470699004,"274151322000088","219011344069620",26.86,33.00,0,330.33,349.56,20.7,18.0,0.119,745477.9,745477.9,2330,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699030,854141.00
08/08/2016 19:30,2,0.551,ACTIVE,213.51,388.64,59.996,1470699004,"274151322000068","219011344069620",36.22,35.20,0,335.74,420.80,20.2,17.6,0.119,639116.2,639116.2,2366,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699031,854142.00
08/08/2016 19:30,2,0.893,ACTIVE,213.51,341.75,59.996,1470699004,"201051344001135","219011344069620",28.31,30.80,0,332.43,356.48,25.6,22.8,0.186,510075.0,510075.0,2351,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699032,854143.00
08/08/2016 19:30,2,0.893,ACTIVE,213.74,343.25,59.986,1470699004,"201051344000594","219011344069620",27.83,29.80,0,331.53,357.68,25.2,22.4,0.190,520682.6,520682.6,2354,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699033,854144.00
08/08/2016 19:30,2,0.865,ACTIVE,213.96,342.35,59.996,1470699004,"201051344001203","219011344069620",28.07,30.80,0,332.73,357.68,24.6,21.9,0.194,517963.2,517963.2,2359,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699033,854145.00
08/08/2016 19:30,2,0.779,ACTIVE,212.38,342.35,59.996,1470699004,"274151322000054","219011344069620",27.02,34.00,0,330.63,350.17,21.4,18.7,0.128,760968.0,760968.0,2328,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699035,854146.00
08/08/2016 19:30,2,0.891,ACTIVE,214.19,342.05,59.986,1470699004,"201051344000867","219011344069620",28.01,31.30,0,333.03,357.08,25.3,22.5,0.190,507939.6,507939.6,2351,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699035,854147.00
