ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 19:30,2,0.834,ACTIVE,213.96,342.95,60.018,1470699004,"201051344001093","219011344069620",27.91,30.30,0,333.03,355.88,23.6,20.9,0.177,515368.8,515368.8,2365,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699036,854148.00
08/08/2016 19:30,2,0.869,ACTIVE,213.96,343.25,59.991,1470699004,"201051344000900","219011344069620",27.75,31.80,0,332.73,357.08,24.4,21.7,0.190,524318.7,524318.7,2359,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699037,854149.00
08/08/2016 19:30,2,0.865,ACTIVE,214.19,343.55,59.996,1470699004,"201051344000648","219011344069620",27.95,30.80,0,333.63,357.68,24.5,21.7,0.190,514049.2,514049.2,2348,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699038,854150.00
08/08/2016 19:30,2,0.887,ACTIVE,213.96,343.25,60.018,1470699004,"201051344000569","219011344069620",27.67,31.80,0,333.03,357.98,24.9,22.1,0.194,524672.2,524672.2,2352,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699039,854151.00
08/08/2016 19:30,2,0.908,ACTIVE,213.96,342.95,59.986,1470699004,"201051344000983","219011344069620",28.03,31.80,0,332.73,357.38,25.8,23.0,0.194,516797.8,516797.8,2348,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699040,854152.00
08/08/2016 19:30,2,0.891,ACTIVE,213.96,343.55,60.002,1470699004,"201051344001158","219011344069620",27.23,30.30,0,332.73,357.38,24.6,21.8,0.194,509426.3,509426.3,2356,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699041,854153.00
08/08/2016 19:30,2,0.844,ACTIVE,214.19,344.45,60.023,1470699004,"201051344000576","219011344069620",27.95,31.30,0,333.63,358.28,24.0,21.2,0.190,516770.6,516770.6,2354,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699042,854154.00
08/08/2016 19:30,2,0.771,ACTIVE,212.83,340.25,59.986,1470699004,"274151322000087","219011344069620",26.96,39.50,0,329.13,349.86,21.1,18.4,0.124,733620.6,733620.6,2355,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699043,854155.00
08/08/2016 19:45,2,0.566,ACTIVE,214.19,340.85,59.975,1470699903,"201051344000645","219011344069620",27.14,31.50,0,333.63,355.58,15.6,13.2,0.110,516331.4,516331.4,2354,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699904,854156.00
08/08/2016 19:45,2,0.508,ACTIVE,213.06,337.84,59.970,1470699903,"274151322000085","219011344069620",26.26,33.30,0,330.63,348.66,13.6,11.2,0.075,761351.0,761351.0,2327,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699905,854157.00
08/08/2016 19:45,2,0.586,ACTIVE,214.19,342.35,59.975,1470699903,"201051344000633","219011344069620",27.23,30.00,0,332.43,357.38,16.2,13.7,0.110,507780.1,507780.1,2349,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699906,854158.00
08/08/2016 19:45,2,0.582,ACTIVE,213.74,340.85,59.970,1470699903,"201051344000469","219011344069620",27.35,30.00,0,331.53,356.18,16.1,13.7,0.115,509959.0,509959.0,2362,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699907,854159.00
08/08/2016 19:45,2,0.588,ACTIVE,213.29,339.34,59.928,1470699903,"201051344000646","219011344069620",27.27,29.50,0,330.93,354.37,16.3,13.8,0.110,511231.7,511231.7,2351,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699908,854160.00
08/08/2016 19:45,2,0.549,ACTIVE,212.61,336.64,59.959,1470699903,"274151322000052","219011344069620",26.70,32.60,0,330.33,349.86,14.8,12.4,0.084,780646.9,780646.9,2329,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699909,854161.00
08/08/2016 19:45,2,0.625,ACTIVE,213.74,339.95,59.975,1470699903,"201051344000585","219011344069620",27.31,30.30,0,331.53,355.28,17.3,14.8,0.110,520165.7,520165.7,2345,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699910,854162.00
08/08/2016 19:45,2,0.555,ACTIVE,213.51,338.44,59.965,1470699903,"201051344001230","219011344069620",27.41,28.50,0,329.73,353.17,15.4,12.9,0.102,514587.9,514587.9,2362,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699911,854163.00
08/08/2016 19:45,2,0.549,ACTIVE,214.19,339.65,59.944,1470699903,"201051344000582","219011344069620",27.49,30.80,0,331.83,353.77,15.4,12.9,0.102,507394.9,507394.9,2351,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699912,854164.00
08/08/2016 19:45,2,0.588,ACTIVE,213.29,339.04,59.970,1470699903,"201051344000955","219011344069620",27.67,30.30,0,330.33,354.07,16.5,14.0,0.110,520928.7,520928.7,2356,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699913,854165.00
08/08/2016 19:45,2,0.324,ACTIVE,213.06,393.75,59.970,1470699903,"274151322000094","219011344069620",36.84,34.80,0,334.84,411.48,12.1,9.8,0.080,638947.8,638947.8,2370,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699914,854166.00
08/08/2016 19:45,2,0.611,ACTIVE,213.74,340.25,59.970,1470699903,"201051344000579","219011344069620",27.69,29.50,0,333.03,356.18,17.2,14.6,0.115,524211.5,524211.5,2360,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699915,854167.00
08/08/2016 19:45,2,0.582,ACTIVE,213.74,338.74,59.986,1470699903,"201051344000890","219011344069620",27.45,29.50,0,331.53,354.67,16.2,13.7,0.106,518178.5,518178.5,2349,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699916,854168.00
08/08/2016 19:45,2,0.564,ACTIVE,213.96,339.65,59.970,1470699903,"201051344000438","219011344069620",27.69,29.80,0,331.83,355.28,15.9,13.4,0.110,519775.4,519775.4,2360,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699917,854169.00
08/08/2016 19:45,2,0.592,ACTIVE,213.74,339.65,59.996,1470699903,"201051344000417","219011344069620",27.14,29.50,0,331.83,354.67,16.3,13.8,0.106,511289.7,511289.7,2352,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699918,854170.00
08/08/2016 19:45,2,0.506,ACTIVE,212.83,339.04,59.975,1470699903,"274151322000083","219011344069620",27.10,32.80,0,331.23,349.26,13.9,11.5,0.084,773621.9,773621.9,2336,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699919,854171.00
08/08/2016 19:45,2,0.549,ACTIVE,213.51,340.25,59.965,1470699903,"274151322000076","219011344069620",27.51,32.60,0,332.43,350.47,15.3,12.8,0.093,825095.1,825095.1,2339,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699919,854172.00
08/08/2016 19:45,2,0.584,ACTIVE,213.74,340.25,59.996,1470699903,"201051344000868","219011344069620",27.65,30.00,0,332.43,355.58,16.4,13.9,0.106,508835.9,508835.9,2355,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699920,854173.00
08/08/2016 19:45,2,0.531,ACTIVE,212.61,340.25,59.959,1470699903,"274151322000095","219011344069620",27.17,32.60,0,330.93,349.86,14.6,12.2,0.088,816767.7,816767.7,2344,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699921,854174.00
08/08/2016 19:45,2,0.568,ACTIVE,213.74,341.75,59.965,1470699903,"201051344000988","219011344069620",26.98,30.30,0,331.83,357.38,15.6,13.1,0.119,505106.6,505106.6,2362,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699922,854175.00
08/08/2016 19:45,2,0.572,ACTIVE,213.51,338.74,59.970,1470699903,"201051344001025","219011344069620",27.43,29.50,0,332.73,354.07,15.9,13.5,0.106,519191.4,519191.4,2351,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699923,854176.00
08/08/2016 19:45,2,0.572,ACTIVE,213.74,339.95,59.981,1470699903,"201051344000458","219011344069620",27.51,31.80,0,333.33,356.48,16.0,13.5,0.115,516294.7,516294.7,2351,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699924,854177.00
08/08/2016 19:45,2,0.584,ACTIVE,214.41,341.75,59.991,1470699903,"201051344000853","219011344069620",26.96,31.00,0,334.84,357.38,15.9,13.5,0.110,515408.2,515408.2,2352,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699925,854178.00
08/08/2016 19:45,2,0.520,ACTIVE,213.96,339.95,59.970,1470699903,"201051344000685","219011344069620",27.89,29.30,0,331.83,355.58,14.7,12.3,0.110,519082.3,519082.3,2362,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699926,854179.00
08/08/2016 19:45,2,0.553,ACTIVE,213.51,339.65,59.965,1470699903,"201051344000917","219011344069620",27.19,31.00,0,331.83,354.07,15.3,12.8,0.102,515993.1,515993.1,2366,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699927,854180.00
08/08/2016 19:45,2,0.555,ACTIVE,213.74,339.34,59.970,1470699903,"201051344001145","219011344069620",27.47,28.50,0,332.73,355.88,15.5,13.0,0.102,521224.2,521224.2,2365,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699927,854181.00
08/08/2016 19:45,2,0.543,ACTIVE,213.96,339.95,59.970,1470699903,"201051344000651","219011344069620",27.47,30.80,0,332.13,355.58,15.2,12.7,0.106,513985.0,513985.0,2350,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699928,854182.00
08/08/2016 19:45,2,0.498,ACTIVE,212.61,340.85,60.002,1470699903,"274151322000088","219011344069620",25.80,32.60,0,330.03,348.36,13.0,10.6,0.080,745481.8,745481.8,2331,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699929,854183.00
08/08/2016 19:45,2,0.334,ACTIVE,213.51,394.65,59.965,1470699903,"274151322000068","219011344069620",37.15,34.80,0,335.74,415.39,12.6,10.2,0.062,639120.0,639120.0,2367,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699930,854184.00
08/08/2016 19:45,2,0.596,ACTIVE,213.51,338.14,59.970,1470699903,"201051344001135","219011344069620",27.73,30.30,0,331.83,354.07,16.8,14.3,0.110,510079.9,510079.9,2352,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699931,854185.00
08/08/2016 19:45,2,0.582,ACTIVE,213.51,340.25,59.986,1470699903,"201051344000594","219011344069620",27.35,29.30,0,331.53,354.97,16.1,13.6,0.110,520687.3,520687.3,2355,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699932,854186.00
08/08/2016 19:45,2,0.566,ACTIVE,213.74,339.04,59.970,1470699903,"201051344001203","219011344069620",27.53,30.00,0,332.43,355.58,15.8,13.3,0.106,517967.9,517967.9,2360,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699933,854187.00
08/08/2016 19:45,2,0.504,ACTIVE,212.83,340.55,59.991,1470699903,"274151322000054","219011344069620",26.66,33.50,0,330.03,348.96,13.6,11.2,0.084,760972.1,760972.1,2329,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699934,854188.00
08/08/2016 19:45,2,0.586,ACTIVE,213.96,339.65,59.981,1470699903,"201051344000867","219011344069620",27.51,30.80,0,332.43,355.58,16.4,13.9,0.106,507944.4,507944.4,2352,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699935,854189.00
08/08/2016 19:45,2,0.549,ACTIVE,213.74,339.65,59.996,1470699903,"201051344001093","219011344069620",27.33,29.80,0,332.73,353.17,15.2,12.7,0.097,515373.2,515373.2,2366,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699936,854190.00
08/08/2016 19:45,2,0.564,ACTIVE,213.74,340.85,59.970,1470699903,"201051344000900","219011344069620",27.10,31.50,0,333.03,354.67,15.5,13.1,0.102,524323.4,524323.4,2360,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699937,854191.00
08/08/2016 19:45,2,0.566,ACTIVE,213.96,340.85,59.981,1470699903,"201051344000648","219011344069620",27.55,30.30,0,333.93,355.88,15.8,13.4,0.106,514053.9,514053.9,2349,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699938,854192.00
08/08/2016 19:45,2,0.576,ACTIVE,213.74,340.55,60.023,1470699903,"201051344000569","219011344069620",27.35,31.50,0,333.03,355.28,16.0,13.6,0.106,524677.0,524677.0,2353,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699939,854193.00
08/08/2016 19:45,2,0.602,ACTIVE,213.96,340.25,59.986,1470699903,"201051344000983","219011344069620",27.69,31.50,0,332.43,355.28,16.9,14.4,0.110,516802.8,516802.8,2349,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699940,854194.00
08/08/2016 19:45,2,0.572,ACTIVE,213.74,340.55,60.018,1470699903,"201051344001158","219011344069620",27.00,30.00,0,333.33,355.28,15.7,13.2,0.110,509431.0,509431.0,2357,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699941,854195.00
08/08/2016 19:45,2,0.553,ACTIVE,214.19,341.75,59.975,1470699903,"201051344000576","219011344069620",27.35,30.80,0,333.63,355.88,15.3,12.9,0.110,516775.1,516775.1,2355,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699942,854196.00
08/08/2016 19:45,2,0.508,ACTIVE,212.83,339.04,59.981,1470699903,"274151322000087","219011344069620",26.08,38.40,0,329.73,348.96,13.5,11.1,0.071,733624.6,733624.6,2356,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470699943,854197.00
08/08/2016 20:00,2,0.367,ACTIVE,214.41,339.65,59.986,1470700803,"201051344000645","219011344069620",26.62,30.50,0,333.63,349.56,9.9,7.7,0.057,516333.6,516333.6,2355,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700805,854198.00
08/08/2016 20:00,2,0.309,ACTIVE,213.51,338.14,59.981,1470700803,"274151322000085","219011344069620",25.72,32.40,0,334.54,344.45,8.1,5.8,0.035,761352.7,761352.7,2328,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700805,854199.00
08/08/2016 20:00,2,0.383,ACTIVE,214.64,341.15,59.986,1470700803,"201051344000633","219011344069620",27.23,29.00,0,332.43,351.07,10.6,8.3,0.062,507782.5,507782.5,2350,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700806,854200.00
08/08/2016 20:00,2,0.398,ACTIVE,214.19,339.34,59.981,1470700803,"201051344000469","219011344069620",26.06,29.00,0,331.83,348.66,10.5,8.2,0.062,509961.4,509961.4,2363,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700807,854201.00
08/08/2016 20:00,2,0.408,ACTIVE,213.74,338.74,59.975,1470700803,"201051344000646","219011344069620",26.28,28.80,0,331.23,348.06,10.9,8.6,0.057,511234.1,511234.1,2352,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700808,854202.00
08/08/2016 20:00,2,0.346,ACTIVE,213.29,338.44,59.970,1470700803,"274151322000052","219011344069620",26.32,32.00,0,333.93,344.76,9.2,7.0,0.053,780649.0,780649.0,2330,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700809,854203.00
08/08/2016 20:00,2,0.430,ACTIVE,214.41,339.65,59.981,1470700803,"201051344000585","219011344069620",26.92,29.30,0,330.93,348.36,11.8,9.4,0.057,520168.4,520168.4,2346,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700810,854204.00
08/08/2016 20:00,2,0.373,ACTIVE,213.96,337.84,59.986,1470700803,"201051344001230","219011344069620",26.32,27.80,0,330.03,346.86,10.0,7.7,0.053,514590.2,514590.2,2363,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700811,854205.00
08/08/2016 20:00,2,0.363,ACTIVE,214.41,339.34,59.981,1470700803,"201051344000582","219011344069620",27.02,29.50,0,331.53,347.76,9.9,7.7,0.053,507397.2,507397.2,2352,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700812,854206.00
08/08/2016 20:00,2,0.408,ACTIVE,213.96,338.44,59.991,1470700803,"201051344000955","219011344069620",26.86,29.00,0,329.73,346.56,11.2,8.8,0.062,520931.2,520931.2,2357,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700813,854207.00
08/08/2016 20:00,2,0.193,ACTIVE,213.06,377.22,59.975,1470700803,"274151322000094","219011344069620",35.33,33.50,0,335.44,399.76,7.0,4.8,0.035,638949.3,638949.3,2371,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700814,854208.00
08/08/2016 20:00,2,0.420,ACTIVE,213.96,338.74,59.986,1470700803,"201051344000579","219011344069620",27.41,29.00,0,331.53,349.56,11.7,9.4,0.057,524214.1,524214.1,2361,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700815,854209.00
08/08/2016 20:00,2,0.396,ACTIVE,213.96,338.14,59.996,1470700803,"201051344000890","219011344069620",26.76,28.50,0,330.93,347.76,10.8,8.5,0.062,518181.0,518181.0,2350,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700815,854210.00
08/08/2016 20:00,2,0.385,ACTIVE,214.19,339.04,59.981,1470700803,"201051344000438","219011344069620",27.14,28.80,0,331.53,348.36,10.6,8.3,0.062,519777.7,519777.7,2361,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700816,854211.00
08/08/2016 20:00,2,0.410,ACTIVE,214.41,338.74,59.965,1470700803,"201051344000417","219011344069620",26.78,28.80,0,330.63,348.36,11.2,8.9,0.057,511292.2,511292.2,2353,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700817,854212.00
08/08/2016 20:00,2,0.320,ACTIVE,213.29,338.44,59.944,1470700803,"274151322000083","219011344069620",26.18,32.00,0,334.24,344.45,8.5,6.3,0.040,773623.7,773623.7,2337,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700818,854213.00
08/08/2016 20:00,2,0.352,ACTIVE,213.74,338.74,59.986,1470700803,"274151322000076","219011344069620",26.66,31.80,0,335.14,345.36,9.5,7.2,0.062,825097.2,825097.2,2340,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700819,854214.00
08/08/2016 20:00,2,0.406,ACTIVE,214.19,338.74,59.991,1470700803,"201051344000868","219011344069620",26.50,29.00,0,331.53,349.56,10.9,8.6,0.053,508838.4,508838.4,2356,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700820,854215.00
08/08/2016 20:00,2,0.328,ACTIVE,213.06,338.44,59.975,1470700803,"274151322000095","219011344069620",26.46,31.80,0,333.93,344.15,8.8,6.6,0.053,816769.7,816769.7,2345,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700821,854216.00
08/08/2016 20:00,2,0.371,ACTIVE,213.96,340.25,59.986,1470700803,"201051344000988","219011344069620",26.62,29.50,0,331.53,350.77,10.1,7.8,0.071,505108.8,505108.8,2363,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700822,854217.00
08/08/2016 20:00,2,0.389,ACTIVE,213.96,337.84,59.949,1470700803,"201051344001025","219011344069620",27.06,28.80,0,330.93,347.76,10.7,8.4,0.062,519193.7,519193.7,2352,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700823,854218.00
08/08/2016 20:00,2,0.393,ACTIVE,213.96,338.74,59.981,1470700803,"201051344000458","219011344069620",26.96,31.00,0,332.73,348.66,10.8,8.5,0.062,516297.1,516297.1,2352,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700824,854219.00
08/08/2016 20:00,2,0.387,ACTIVE,214.64,340.55,59.981,1470700803,"201051344000853","219011344069620",26.68,30.30,0,334.24,349.86,10.4,8.2,0.062,515410.6,515410.6,2353,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700825,854220.00
08/08/2016 20:00,2,0.361,ACTIVE,214.41,339.65,59.981,1470700803,"201051344000685","219011344069620",25.96,28.30,0,331.23,348.36,9.6,7.3,0.057,519084.4,519084.4,2363,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700826,854221.00
08/08/2016 20:00,2,0.371,ACTIVE,214.19,339.34,59.975,1470700803,"201051344000917","219011344069620",26.74,29.80,0,330.63,347.16,10.1,7.8,0.057,515995.3,515995.3,2367,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700826,854222.00
08/08/2016 20:00,2,0.375,ACTIVE,214.41,339.65,59.975,1470700803,"201051344001145","219011344069620",26.86,27.50,0,332.73,348.36,10.2,8.0,0.053,521226.5,521226.5,2366,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700827,854223.00
08/08/2016 20:00,2,0.367,ACTIVE,214.41,339.34,59.981,1470700803,"201051344000651","219011344069620",26.86,29.80,0,331.53,348.36,10.0,7.7,0.057,513987.2,513987.2,2351,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700828,854224.00
08/08/2016 20:00,2,0.305,ACTIVE,212.83,339.34,59.975,1470700803,"274151322000088","219011344069620",25.76,31.80,0,333.63,343.85,8.0,5.8,0.044,745483.5,745483.5,2332,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700829,854225.00
08/08/2016 20:00,2,0.223,ACTIVE,213.96,382.93,59.975,1470700803,"274151322000068","219011344069620",35.90,33.80,0,336.34,408.78,8.1,5.9,0.035,639121.7,639121.7,2368,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700830,854226.00
08/08/2016 20:00,2,0.424,ACTIVE,213.96,338.14,59.975,1470700803,"201051344001135","219011344069620",26.92,29.30,0,330.63,347.46,11.6,9.3,0.057,510082.5,510082.5,2353,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700831,854227.00
08/08/2016 20:00,2,0.398,ACTIVE,213.96,339.65,60.012,1470700803,"201051344000594","219011344069620",26.56,28.50,0,330.63,348.66,10.8,8.5,0.062,520689.7,520689.7,2356,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700832,854228.00
08/08/2016 20:00,2,0.387,ACTIVE,214.19,338.74,59.965,1470700803,"201051344001203","219011344069620",27.02,29.00,0,332.13,347.76,10.6,8.3,0.057,517970.2,517970.2,2361,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700833,854229.00
08/08/2016 20:00,2,0.326,ACTIVE,213.29,337.54,59.970,1470700803,"274151322000054","219011344069620",25.78,32.60,0,333.63,344.45,8.5,6.3,0.053,760973.9,760973.9,2330,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700834,854230.00
08/08/2016 20:00,2,0.400,ACTIVE,214.41,339.04,60.002,1470700803,"201051344000867","219011344069620",27.06,29.80,0,331.83,348.66,11.0,8.7,0.057,507946.9,507946.9,2353,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700835,854231.00
08/08/2016 20:00,2,0.367,ACTIVE,214.19,339.04,59.981,1470700803,"201051344001093","219011344069620",27.29,28.80,0,331.83,347.16,10.2,7.9,0.053,515375.5,515375.5,2367,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700836,854232.00
08/08/2016 20:00,2,0.377,ACTIVE,213.96,339.65,59.949,1470700803,"201051344000900","219011344069620",26.24,30.50,0,332.13,348.66,10.0,7.8,0.062,524325.5,524325.5,2361,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700837,854233.00
08/08/2016 20:00,2,0.393,ACTIVE,214.41,339.95,59.970,1470700803,"201051344000648","219011344069620",26.84,29.30,0,333.03,349.56,10.7,8.4,0.062,514056.2,514056.2,2350,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700838,854234.00
08/08/2016 20:00,2,0.398,ACTIVE,214.19,339.04,59.959,1470700803,"201051344000569","219011344069620",26.80,30.80,0,332.73,348.36,10.9,8.6,0.062,524679.4,524679.4,2354,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700839,854235.00
08/08/2016 20:00,2,0.416,ACTIVE,214.19,339.04,59.975,1470700803,"201051344000983","219011344069620",27.31,30.50,0,332.73,348.36,11.5,9.2,0.062,516805.4,516805.4,2350,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700840,854236.00
08/08/2016 20:00,2,0.389,ACTIVE,214.19,339.34,59.944,1470700803,"201051344001158","219011344069620",26.68,29.30,0,331.53,348.66,10.5,8.2,0.057,509433.3,509433.3,2358,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700841,854237.00
08/08/2016 20:00,2,0.367,ACTIVE,214.64,340.55,59.965,1470700803,"201051344000576","219011344069620",27.21,29.50,0,332.73,349.26,10.2,7.9,0.057,516777.4,516777.4,2356,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700841,854238.00
08/08/2016 20:00,2,0.316,ACTIVE,213.51,338.44,59.959,1470700803,"274151322000087","219011344069620",26.08,36.80,0,333.93,344.45,8.3,6.1,0.040,733626.4,733626.4,2357,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470700842,854239.00
08/08/2016 20:15,2,0.346,ACTIVE,214.41,339.95,59.981,1470701704,"201051344000645","219011344069620",26.56,30.00,0,333.03,345.66,9.3,7.1,0.057,516335.5,516335.5,2356,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701706,854240.00
08/08/2016 20:15,2,0.287,ACTIVE,212.61,337.24,59.975,1470701704,"274151322000085","219011344069620",25.88,31.50,0,333.93,342.65,7.6,5.4,0.035,761354.2,761354.2,2329,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701707,854241.00
08/08/2016 20:15,2,0.363,ACTIVE,214.64,340.85,59.949,1470701704,"201051344000633","219011344069620",26.94,28.50,0,332.73,347.46,9.9,7.7,0.053,507784.5,507784.5,2351,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701707,854242.00
08/08/2016 20:15,2,0.375,ACTIVE,214.19,339.65,59.944,1470701704,"201051344000469","219011344069620",26.10,28.80,0,331.53,345.36,10.0,7.7,0.057,509963.4,509963.4,2364,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701708,854243.00
08/08/2016 20:15,2,0.377,ACTIVE,213.29,338.14,60.018,1470701704,"201051344000646","219011344069620",27.17,28.00,0,331.23,344.45,10.4,8.1,0.049,511236.2,511236.2,2353,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701709,854244.00
08/08/2016 20:15,2,0.322,ACTIVE,212.16,338.74,59.965,1470701704,"274151322000052","219011344069620",26.26,31.30,0,333.03,343.55,8.6,6.4,0.040,780650.7,780650.7,2331,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701710,854245.00
08/08/2016 20:15,2,0.406,ACTIVE,213.74,339.04,59.981,1470701704,"201051344000585","219011344069620",27.14,28.30,0,332.73,345.36,11.2,8.9,0.053,520170.7,520170.7,2347,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701711,854246.00
08/08/2016 20:15,2,0.348,ACTIVE,213.29,336.94,59.970,1470701704,"201051344001230","219011344069620",26.76,27.00,0,330.93,343.55,9.5,7.2,0.049,514592.1,514592.1,2364,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701712,854247.00
08/08/2016 20:15,2,0.344,ACTIVE,213.96,338.14,59.970,1470701704,"201051344000582","219011344069620",26.84,28.50,0,332.73,344.76,9.4,7.1,0.053,507399.0,507399.0,2353,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701713,854248.00
08/08/2016 20:15,2,0.379,ACTIVE,213.29,337.24,59.970,1470701704,"201051344000955","219011344069620",27.29,28.50,0,331.23,344.45,10.5,8.2,0.057,520933.3,520933.3,2358,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701714,854249.00
08/08/2016 20:15,2,0.176,ACTIVE,212.61,377.52,59.975,1470701704,"274151322000094","219011344069620",35.42,32.80,0,336.04,392.85,6.4,4.2,0.031,638950.4,638950.4,2372,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701715,854250.00
08/08/2016 20:15,2,0.395,ACTIVE,213.96,339.04,59.975,1470701704,"201051344000579","219011344069620",27.49,28.50,0,333.03,345.66,11.0,8.7,0.053,524216.4,524216.4,2362,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701716,854251.00
08/08/2016 20:15,2,0.367,ACTIVE,213.51,337.84,59.970,1470701704,"201051344000890","219011344069620",27.45,28.00,0,332.43,345.06,10.2,8.0,0.053,518183.0,518183.0,2351,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701717,854252.00
08/08/2016 20:15,2,0.359,ACTIVE,213.51,337.84,60.002,1470701704,"201051344000438","219011344069620",27.19,28.00,0,332.73,345.96,9.9,7.7,0.053,519779.7,519779.7,2362,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701717,854253.00
08/08/2016 20:15,2,0.387,ACTIVE,213.51,337.84,59.991,1470701704,"201051344000417","219011344069620",26.66,28.00,0,332.13,344.45,10.5,8.2,0.053,511294.3,511294.3,2354,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701718,854254.00
08/08/2016 20:15,2,0.311,ACTIVE,212.38,335.74,59.970,1470701704,"274151322000083","219011344069620",22.96,31.30,0,333.33,342.95,7.3,5.1,0.035,773625.2,773625.2,2338,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701719,854255.00
08/08/2016 20:15,2,0.322,ACTIVE,212.83,337.84,59.965,1470701704,"274151322000076","219011344069620",26.28,31.30,0,334.24,343.55,8.6,6.4,0.049,825098.9,825098.9,2341,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701720,854256.00
08/08/2016 20:15,2,0.369,ACTIVE,213.96,339.04,59.944,1470701704,"201051344000868","219011344069620",26.66,28.50,0,332.73,345.36,10.0,7.7,0.049,508840.4,508840.4,2357,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701721,854257.00
08/08/2016 20:15,2,0.293,ACTIVE,212.38,336.64,59.970,1470701704,"274151322000095","219011344069620",26.80,31.00,0,333.03,342.65,8.0,5.8,0.044,816771.2,816771.2,2346,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701722,854258.00
08/08/2016 20:15,2,0.342,ACTIVE,213.96,340.55,59.981,1470701704,"201051344000988","219011344069620",26.40,29.30,0,331.83,347.16,9.2,6.9,0.057,505110.6,505110.6,2364,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701723,854259.00
08/08/2016 20:15,2,0.355,ACTIVE,213.51,336.64,59.981,1470701704,"201051344001025","219011344069620",27.14,28.00,0,332.43,345.36,9.8,7.6,0.053,519195.6,519195.6,2353,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701724,854260.00
08/08/2016 20:15,2,0.361,ACTIVE,214.19,338.74,60.012,1470701704,"201051344000458","219011344069620",26.84,30.50,0,332.43,345.66,9.8,7.6,0.057,516299.1,516299.1,2353,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701725,854261.00
08/08/2016 20:15,2,0.354,ACTIVE,214.64,340.55,59.970,1470701704,"201051344000853","219011344069620",26.84,29.80,0,333.93,346.86,9.6,7.4,0.049,515412.5,515412.5,2354,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701726,854262.00
08/08/2016 20:15,2,0.328,ACTIVE,213.96,338.74,59.970,1470701704,"201051344000685","219011344069620",26.74,27.80,0,333.03,346.26,8.9,6.7,0.057,519086.1,519086.1,2364,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701727,854263.00
08/08/2016 20:15,2,0.336,ACTIVE,213.29,337.84,59.975,1470701704,"201051344000917","219011344069620",27.25,29.00,0,331.83,345.06,9.3,7.1,0.049,515997.2,515997.2,2368,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701728,854264.00
08/08/2016 20:15,2,0.342,ACTIVE,213.51,337.84,59.970,1470701704,"201051344001145","219011344069620",27.08,27.00,0,333.93,346.56,9.4,7.2,0.049,521228.4,521228.4,2367,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701729,854265.00
08/08/2016 20:15,2,0.338,ACTIVE,213.51,338.14,59.970,1470701704,"201051344000651","219011344069620",27.00,28.80,0,333.33,345.36,9.3,7.0,0.053,513989.1,513989.1,2352,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701730,854266.00
08/08/2016 20:15,2,0.279,ACTIVE,211.70,336.64,59.981,1470701704,"274151322000088","219011344069620",25.07,31.00,0,332.73,342.35,7.1,4.9,0.035,745484.8,745484.8,2333,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701731,854267.00
08/08/2016 20:15,2,0.201,ACTIVE,212.61,376.01,59.965,1470701704,"274151322000068","219011344069620",35.27,33.30,0,335.14,391.94,7.2,5.0,0.031,639123.1,639123.1,2369,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701732,854268.00
08/08/2016 20:15,2,0.393,ACTIVE,213.06,336.04,59.975,1470701704,"201051344001135","219011344069620",26.84,28.30,0,331.83,344.15,10.7,8.4,0.053,510084.7,510084.7,2354,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701732,854269.00
08/08/2016 20:15,2,0.361,ACTIVE,213.06,337.24,60.007,1470701704,"201051344000594","219011344069620",26.50,28.30,0,331.23,345.06,9.7,7.5,0.053,520691.7,520691.7,2357,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701733,854270.00
08/08/2016 20:15,2,0.352,ACTIVE,213.51,337.24,59.965,1470701704,"201051344001203","219011344069620",27.19,28.30,0,333.03,345.66,9.7,7.5,0.057,517972.2,517972.2,2362,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701734,854271.00
08/08/2016 20:15,2,0.287,ACTIVE,212.16,337.54,59.959,1470701704,"274151322000054","219011344069620",26.02,31.80,0,332.73,342.95,7.6,5.4,0.035,760975.4,760975.4,2331,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701735,854272.00
08/08/2016 20:15,2,0.363,ACTIVE,213.29,336.94,60.018,1470701704,"201051344000867","219011344069620",26.90,29.30,0,333.03,345.06,9.9,7.6,0.049,507948.9,507948.9,2354,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701736,854273.00
08/08/2016 20:15,2,0.338,ACTIVE,213.29,337.84,59.970,1470701704,"201051344001093","219011344069620",27.57,28.00,0,331.53,345.06,9.5,7.2,0.044,515377.4,515377.4,2368,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701737,854274.00
08/08/2016 20:15,2,0.332,ACTIVE,213.06,338.14,59.970,1470701704,"201051344000900","219011344069620",26.50,30.50,0,332.13,345.66,9.0,6.7,0.053,524327.4,524327.4,2362,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701738,854275.00
08/08/2016 20:15,2,0.354,ACTIVE,213.51,337.84,59.970,1470701704,"201051344000648","219011344069620",26.74,28.80,0,332.73,346.56,9.6,7.3,0.049,514058.2,514058.2,2351,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701739,854276.00
08/08/2016 20:15,2,0.361,ACTIVE,213.06,338.44,59.991,1470701704,"201051344000569","219011344069620",26.76,30.80,0,332.73,345.06,9.8,7.6,0.057,524681.4,524681.4,2355,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701740,854277.00
08/08/2016 20:15,2,0.381,ACTIVE,213.29,337.54,59.975,1470701704,"201051344000983","219011344069620",27.06,30.00,0,332.13,345.36,10.5,8.2,0.053,516807.6,516807.6,2351,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701741,854278.00
08/08/2016 20:15,2,0.350,ACTIVE,213.06,337.84,59.965,1470701704,"201051344001158","219011344069620",26.70,28.50,0,332.73,345.36,9.5,7.3,0.049,509435.3,509435.3,2359,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701742,854279.00
08/08/2016 20:15,2,0.334,ACTIVE,213.74,339.04,59.965,1470701704,"201051344000576","219011344069620",26.82,29.00,0,332.73,346.26,9.1,6.9,0.049,516779.2,516779.2,2357,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701743,854280.00
08/08/2016 20:15,2,0.281,ACTIVE,212.38,336.04,59.965,1470701704,"274151322000087","219011344069620",25.92,35.40,0,333.03,342.95,7.4,5.2,0.027,733627.9,733627.9,2358,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470701744,854281.00
08/08/2016 20:30,2,0.244,ACTIVE,213.29,336.64,59.986,1470702603,"201051344000645","219011344069620",26.30,29.50,0,333.33,346.26,6.5,4.4,0.031,516336.9,516336.9,2357,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702604,854282.00
08/08/2016 20:30,2,0.189,ACTIVE,212.61,337.54,59.965,1470702603,"274151322000085","219011344069620",25.09,30.80,0,333.63,340.55,4.8,2.7,0.018,761355.2,761355.2,2330,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702605,854283.00
08/08/2016 20:30,2,0.268,ACTIVE,213.29,337.84,59.965,1470702603,"201051344000633","219011344069620",26.52,28.00,0,333.03,347.46,7.2,5.0,0.031,507786.0,507786.0,2352,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702606,854284.00
08/08/2016 20:30,2,0.264,ACTIVE,212.83,336.34,60.007,1470702603,"201051344000469","219011344069620",26.60,28.50,0,332.43,345.36,7.1,5.0,0.031,509964.9,509964.9,2365,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702607,854285.00
08/08/2016 20:30,2,0.279,ACTIVE,212.61,336.04,59.996,1470702603,"201051344000646","219011344069620",25.92,27.50,0,330.03,343.85,7.4,5.2,0.027,511237.9,511237.9,2354,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702608,854286.00
08/08/2016 20:30,2,0.219,ACTIVE,212.16,337.54,59.981,1470702603,"274151322000052","219011344069620",25.11,30.50,0,333.33,341.15,5.6,3.5,0.009,780651.9,780651.9,2332,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702609,854287.00
08/08/2016 20:30,2,0.299,ACTIVE,213.06,336.34,59.986,1470702603,"201051344000585","219011344069620",26.90,27.80,0,332.43,344.76,8.2,6.0,0.027,520172.5,520172.5,2348,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702610,854288.00
08/08/2016 20:30,2,0.266,ACTIVE,213.06,335.74,59.975,1470702603,"201051344001230","219011344069620",26.12,26.80,0,330.63,343.55,7.1,4.9,0.027,514593.5,514593.5,2365,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702611,854289.00
08/08/2016 20:30,2,0.254,ACTIVE,213.51,336.34,59.981,1470702603,"201051344000582","219011344069620",26.34,27.80,0,332.43,343.55,6.8,4.6,0.027,507400.5,507400.5,2354,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702612,854290.00
08/08/2016 20:30,2,0.275,ACTIVE,212.83,335.14,59.986,1470702603,"201051344000955","219011344069620",27.15,27.80,0,330.33,343.85,7.6,5.4,0.027,520935.0,520935.0,2359,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702613,854291.00
