ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 20:30,2,0.113,ACTIVE,212.38,337.54,59.981,1470702603,"274151322000094","219011344069620",30.32,31.80,0,334.54,384.73,3.5,1.4,0.022,638951.1,638951.1,2373,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702614,854292.00
08/08/2016 20:30,2,0.297,ACTIVE,212.83,336.04,59.981,1470702603,"201051344000579","219011344069620",26.72,28.00,0,332.73,344.76,8.1,5.9,0.027,524218.1,524218.1,2363,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702615,854293.00
08/08/2016 20:30,2,0.270,ACTIVE,213.06,335.74,59.991,1470702603,"201051344000890","219011344069620",27.04,27.50,0,330.63,343.85,7.4,5.2,0.027,518184.6,518184.6,2352,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702616,854294.00
08/08/2016 20:30,2,0.260,ACTIVE,213.29,336.34,59.991,1470702603,"201051344000438","219011344069620",26.78,27.50,0,331.53,344.15,7.1,4.9,0.027,519781.3,519781.3,2363,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702616,854295.00
08/08/2016 20:30,2,0.291,ACTIVE,213.06,335.74,60.002,1470702603,"201051344000417","219011344069620",26.24,27.50,0,331.53,342.95,7.8,5.6,0.031,511296.0,511296.0,2355,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702617,854296.00
08/08/2016 20:30,2,0.189,ACTIVE,212.16,336.34,59.981,1470702603,"274151322000083","219011344069620",25.60,30.50,0,333.33,340.55,4.9,2.8,0.027,773626.2,773626.2,2339,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702618,854297.00
08/08/2016 20:30,2,0.205,ACTIVE,212.61,337.24,59.986,1470702603,"274151322000076","219011344069620",26.04,30.50,0,334.54,341.15,5.4,3.3,0.022,825100.1,825100.1,2342,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702619,854298.00
08/08/2016 20:30,2,0.270,ACTIVE,212.61,335.74,59.981,1470702603,"201051344000868","219011344069620",26.82,28.30,0,333.03,344.76,7.3,5.2,0.027,508842.0,508842.0,2358,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702620,854299.00
08/08/2016 20:30,2,0.193,ACTIVE,212.38,335.74,59.986,1470702603,"274151322000095","219011344069620",25.49,30.30,0,333.33,340.55,5.0,2.9,0.018,816772.3,816772.3,2347,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702621,854300.00
08/08/2016 20:30,2,0.236,ACTIVE,212.61,337.54,59.975,1470702603,"201051344000988","219011344069620",26.06,28.80,0,332.13,346.26,6.3,4.2,0.027,505112.0,505112.0,2365,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702622,854301.00
08/08/2016 20:30,2,0.260,ACTIVE,213.06,335.14,59.975,1470702603,"201051344001025","219011344069620",26.84,27.30,0,331.53,344.15,7.1,4.9,0.027,519197.1,519197.1,2354,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702623,854302.00
08/08/2016 20:30,2,0.260,ACTIVE,212.83,335.74,59.944,1470702603,"201051344000458","219011344069620",26.28,29.80,0,332.73,345.66,7.0,4.8,0.027,516300.6,516300.6,2354,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702624,854303.00
08/08/2016 20:30,2,0.254,ACTIVE,213.51,337.84,59.981,1470702603,"201051344000853","219011344069620",26.68,29.30,0,334.54,346.56,6.9,4.8,0.027,515414.0,515414.0,2355,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702625,854304.00
08/08/2016 20:30,2,0.229,ACTIVE,213.29,337.24,60.002,1470702603,"201051344000685","219011344069620",26.46,27.00,0,332.13,344.15,6.2,4.0,0.027,519087.4,519087.4,2365,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702626,854305.00
08/08/2016 20:30,2,0.252,ACTIVE,213.06,336.04,59.975,1470702603,"201051344000917","219011344069620",26.78,28.30,0,330.33,343.85,6.9,4.7,0.027,515998.6,515998.6,2369,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702627,854306.00
08/08/2016 20:30,2,0.258,ACTIVE,213.29,336.04,59.970,1470702603,"201051344001145","219011344069620",25.86,26.50,0,332.43,343.85,6.8,4.6,0.027,521229.8,521229.8,2368,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702628,854307.00
08/08/2016 20:30,2,0.248,ACTIVE,213.29,336.04,59.975,1470702603,"201051344000651","219011344069620",26.06,27.80,0,331.83,343.55,6.6,4.4,0.027,513990.4,513990.4,2353,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702629,854308.00
08/08/2016 20:30,2,0.174,ACTIVE,211.93,336.64,59.981,1470702603,"274151322000088","219011344069620",24.75,30.30,0,333.03,340.25,4.4,2.3,0.018,745485.7,745485.7,2334,0,0,0,L,1151911521,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702629,854309.00
08/08/2016 20:30,2,0.135,ACTIVE,212.83,337.54,59.965,1470702603,"274151322000068","219011344069620",30.57,32.20,0,335.14,383.83,4.2,2.1,0.013,639124.0,639124.0,2370,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702630,854310.00
08/08/2016 20:30,2,0.285,ACTIVE,212.61,334.54,59.981,1470702603,"201051344001135","219011344069620",27.15,27.50,0,331.23,342.95,7.8,5.6,0.027,510086.5,510086.5,2355,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702631,854311.00
08/08/2016 20:30,2,0.264,ACTIVE,212.61,335.74,59.975,1470702603,"201051344000594","219011344069620",26.82,27.80,0,330.63,344.15,7.2,5.0,0.027,520693.3,520693.3,2358,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702632,854312.00
08/08/2016 20:30,2,0.268,ACTIVE,213.29,335.74,60.012,1470702603,"201051344001203","219011344069620",26.80,27.50,0,331.53,343.55,7.3,5.1,0.027,517973.8,517973.8,2363,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702633,854313.00
08/08/2016 20:30,2,0.188,ACTIVE,212.16,336.04,59.981,1470702603,"274151322000054","219011344069620",25.33,31.00,0,332.73,341.15,4.8,2.7,0.022,760976.4,760976.4,2332,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702634,854314.00
08/08/2016 20:30,2,0.270,ACTIVE,212.83,335.44,59.975,1470702603,"201051344000867","219011344069620",26.58,29.00,0,331.53,343.55,7.3,5.1,0.022,507950.5,507950.5,2355,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702635,854315.00
08/08/2016 20:30,2,0.260,ACTIVE,213.06,336.64,59.975,1470702603,"201051344001093","219011344069620",26.90,27.50,0,330.93,342.95,7.1,4.9,0.022,515378.8,515378.8,2369,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702636,854316.00
08/08/2016 20:30,2,0.234,ACTIVE,212.61,336.64,59.965,1470702603,"201051344000900","219011344069620",26.68,30.00,0,331.23,343.85,6.4,4.3,0.027,524328.7,524328.7,2363,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702637,854317.00
08/08/2016 20:30,2,0.262,ACTIVE,213.06,336.34,59.975,1470702603,"201051344000648","219011344069620",26.46,28.30,0,331.83,344.15,7.0,4.9,0.027,514059.7,514059.7,2352,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702638,854318.00
08/08/2016 20:30,2,0.268,ACTIVE,212.83,336.04,59.970,1470702603,"201051344000569","219011344069620",26.34,30.50,0,331.83,343.85,7.2,5.0,0.027,524682.9,524682.9,2356,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702639,854319.00
08/08/2016 20:30,2,0.283,ACTIVE,212.83,335.74,59.944,1470702603,"201051344000983","219011344069620",27.10,29.50,0,331.53,344.45,7.8,5.6,0.022,516809.2,516809.2,2352,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702640,854320.00
08/08/2016 20:30,2,0.258,ACTIVE,212.83,336.04,59.981,1470702603,"201051344001158","219011344069620",26.06,28.00,0,330.93,344.15,6.8,4.7,0.027,509436.7,509436.7,2360,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702640,854321.00
08/08/2016 20:30,2,0.250,ACTIVE,213.29,338.14,59.975,1470702603,"201051344000576","219011344069620",26.32,28.80,0,332.13,344.76,6.7,4.5,0.027,516780.6,516780.6,2358,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702641,854322.00
08/08/2016 20:30,2,0.195,ACTIVE,212.61,336.64,59.981,1470702603,"274151322000087","219011344069620",24.75,34.30,0,333.03,341.15,4.9,2.8,0.009,733628.8,733628.8,2359,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470702642,854323.00
08/08/2016 20:45,2,0.189,ACTIVE,213.74,337.24,59.981,1470703503,"201051344000645","219011344069620",26.04,28.50,0,331.53,341.75,5.0,2.9,0.013,516337.8,516337.8,2358,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703504,854324.00
08/08/2016 20:45,2,0.135,ACTIVE,213.06,337.54,59.975,1470703503,"274151322000085","219011344069620",24.57,30.30,0,334.24,339.95,3.4,1.3,0.009,761355.7,761355.7,2331,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703505,854325.00
08/08/2016 20:45,2,0.213,ACTIVE,213.74,338.74,59.954,1470703503,"201051344000633","219011344069620",26.84,27.50,0,329.73,343.85,5.8,3.7,0.009,507787.1,507787.1,2353,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703506,854326.00
08/08/2016 20:45,2,0.221,ACTIVE,213.29,336.34,59.981,1470703503,"201051344000469","219011344069620",25.86,27.50,0,329.43,341.15,5.8,3.7,0.013,509965.9,509965.9,2366,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703507,854327.00
08/08/2016 20:45,2,0.223,ACTIVE,212.83,336.34,59.986,1470703503,"201051344000646","219011344069620",26.24,27.00,0,329.43,340.55,6.0,3.8,0.013,511239.0,511239.0,2355,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703508,854328.00
08/08/2016 20:45,2,0.162,ACTIVE,212.61,336.64,59.981,1470703503,"274151322000052","219011344069620",25.03,30.00,0,333.33,340.55,4.1,2.0,0.009,780652.5,780652.5,2333,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703509,854329.00
08/08/2016 20:45,2,0.240,ACTIVE,213.51,336.94,59.975,1470703503,"201051344000585","219011344069620",27.15,27.30,0,329.43,340.85,6.7,4.5,0.013,520173.8,520173.8,2349,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703510,854330.00
08/08/2016 20:45,2,0.211,ACTIVE,213.29,336.04,59.986,1470703503,"201051344001230","219011344069620",26.00,26.30,0,329.13,339.65,5.5,3.4,0.009,514594.6,514594.6,2366,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703511,854331.00
08/08/2016 20:45,2,0.203,ACTIVE,213.51,336.94,59.975,1470703503,"201051344000582","219011344069620",26.28,27.30,0,331.23,340.55,5.4,3.3,0.009,507401.4,507401.4,2355,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703512,854332.00
08/08/2016 20:45,2,0.225,ACTIVE,213.06,335.74,59.996,1470703503,"201051344000955","219011344069620",26.84,27.30,0,328.82,340.25,6.1,4.0,0.009,520936.1,520936.1,2360,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703513,854333.00
08/08/2016 20:45,2,0.074,ACTIVE,212.83,338.14,59.975,1470703503,"274151322000094","219011344069620",29.32,31.00,0,334.54,339.95,2.2,0.2,0.009,638951.3,638951.3,2374,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703513,854334.00
08/08/2016 20:45,2,0.234,ACTIVE,213.29,336.64,59.975,1470703503,"201051344000579","219011344069620",27.63,27.30,0,330.93,340.55,6.6,4.4,0.013,524219.4,524219.4,2364,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703514,854335.00
08/08/2016 20:45,2,0.221,ACTIVE,213.06,336.04,59.981,1470703503,"201051344000890","219011344069620",26.66,27.00,0,329.73,341.45,6.0,3.9,0.009,518185.8,518185.8,2353,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703515,854336.00
08/08/2016 20:45,2,0.207,ACTIVE,213.51,336.64,59.959,1470703503,"201051344000438","219011344069620",27.00,27.00,0,330.33,341.15,5.7,3.6,0.013,519782.4,519782.4,2364,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703516,854337.00
08/08/2016 20:45,2,0.236,ACTIVE,213.51,336.34,59.959,1470703503,"201051344000417","219011344069620",26.80,27.30,0,329.73,340.85,6.4,4.3,0.004,511297.2,511297.2,2356,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703517,854338.00
08/08/2016 20:45,2,0.137,ACTIVE,212.83,338.14,59.954,1470703503,"274151322000083","219011344069620",24.79,30.00,0,333.63,340.55,3.5,1.4,0.009,773626.7,773626.7,2340,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703518,854339.00
08/08/2016 20:45,2,0.146,ACTIVE,213.29,337.84,59.991,1470703503,"274151322000076","219011344069620",25.43,30.00,0,334.84,340.55,3.8,1.7,0.018,825100.7,825100.7,2343,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703519,854340.00
08/08/2016 20:45,2,0.137,ACTIVE,212.61,336.04,59.965,1470703503,"274151322000095","219011344069620",24.79,29.80,0,333.93,339.95,3.4,1.4,0.004,816772.8,816772.8,2348,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703521,854341.00
08/08/2016 20:45,2,0.186,ACTIVE,213.29,338.44,60.012,1470703503,"201051344000988","219011344069620",25.62,28.00,0,329.43,343.55,4.8,2.8,0.009,505112.8,505112.8,2366,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703522,854342.00
08/08/2016 20:45,2,0.205,ACTIVE,213.29,335.44,60.002,1470703503,"201051344001025","219011344069620",26.40,26.80,0,330.03,340.25,5.5,3.4,0.013,519198.2,519198.2,2355,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703523,854343.00
08/08/2016 20:45,2,0.205,ACTIVE,213.06,336.34,59.991,1470703503,"201051344000458","219011344069620",26.60,28.80,0,330.93,340.55,5.5,3.4,0.018,516301.7,516301.7,2355,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703524,854344.00
08/08/2016 20:45,2,0.207,ACTIVE,213.74,337.84,59.970,1470703503,"201051344000853","219011344069620",26.10,28.30,0,332.13,342.65,5.5,3.4,0.009,515415.0,515415.0,2356,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703525,854345.00
08/08/2016 20:45,2,0.184,ACTIVE,213.51,336.94,59.975,1470703503,"201051344000685","219011344069620",25.90,26.80,0,329.73,342.35,4.8,2.7,0.013,519088.2,519088.2,2366,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703526,854346.00
08/08/2016 20:45,2,0.211,ACTIVE,213.29,336.94,59.965,1470703503,"201051344000917","219011344069620",25.86,27.80,0,329.13,341.45,5.5,3.4,0.004,515999.6,515999.6,2370,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703527,854347.00
08/08/2016 20:45,2,0.197,ACTIVE,213.51,335.74,59.975,1470703503,"201051344001145","219011344069620",26.92,26.00,0,331.53,341.45,5.4,3.3,0.009,521230.8,521230.8,2369,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703528,854348.00
08/08/2016 20:45,2,0.197,ACTIVE,213.29,336.34,59.970,1470703503,"201051344000651","219011344069620",25.78,27.30,0,330.93,341.15,5.2,3.1,0.013,513991.4,513991.4,2354,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703529,854349.00
08/08/2016 20:45,2,0.119,ACTIVE,212.38,336.94,59.965,1470703503,"274151322000088","219011344069620",23.54,29.80,0,333.33,339.95,2.8,0.8,0.004,745486.1,745486.1,2335,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703530,854350.00
08/08/2016 20:45,2,0.094,ACTIVE,213.51,338.44,59.986,1470703503,"274151322000068","219011344069620",29.58,31.50,0,334.84,340.85,2.8,0.8,0.004,639124.3,639124.3,2371,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703531,854351.00
08/08/2016 20:45,2,0.238,ACTIVE,212.83,334.84,59.975,1470703503,"201051344001135","219011344069620",26.18,27.00,0,329.73,339.95,6.3,4.2,0.013,510087.7,510087.7,2356,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703531,854352.00
08/08/2016 20:45,2,0.217,ACTIVE,212.83,336.64,59.965,1470703503,"201051344000594","219011344069620",26.12,27.30,0,329.13,340.85,5.8,3.6,0.009,520694.3,520694.3,2359,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703532,854353.00
08/08/2016 20:45,2,0.219,ACTIVE,213.29,335.74,59.970,1470703503,"201051344001203","219011344069620",26.36,27.30,0,330.93,341.75,5.9,3.8,0.013,517974.9,517974.9,2364,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703533,854354.00
08/08/2016 20:45,2,0.133,ACTIVE,212.61,336.04,59.981,1470703503,"274151322000054","219011344069620",24.15,30.30,0,333.33,339.95,3.3,1.2,0.000,760976.9,760976.9,2333,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703534,854355.00
08/08/2016 20:45,2,0.215,ACTIVE,213.51,336.04,59.996,1470703503,"201051344000867","219011344069620",26.48,28.50,0,329.73,341.15,5.8,3.6,0.009,507951.6,507951.6,2356,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703535,854356.00
08/08/2016 20:45,2,0.217,ACTIVE,213.29,336.64,59.975,1470703503,"201051344001093","219011344069620",26.14,27.00,0,330.93,340.25,5.8,3.7,0.009,515379.9,515379.9,2370,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703536,854357.00
08/08/2016 20:45,2,0.182,ACTIVE,213.06,336.64,60.007,1470703503,"201051344000900","219011344069620",26.08,28.80,0,330.33,341.45,4.8,2.7,0.009,524329.6,524329.6,2364,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703537,854358.00
08/08/2016 20:45,2,0.213,ACTIVE,213.51,337.24,59.981,1470703503,"201051344000648","219011344069620",26.18,27.50,0,332.13,342.05,5.7,3.5,0.013,514060.7,514060.7,2353,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703538,854359.00
08/08/2016 20:45,2,0.207,ACTIVE,213.29,336.94,59.970,1470703503,"201051344000569","219011344069620",26.66,29.30,0,330.33,340.85,5.6,3.5,0.013,524684.0,524684.0,2357,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703539,854360.00
08/08/2016 20:45,2,0.232,ACTIVE,213.06,336.64,59.986,1470703503,"201051344000983","219011344069620",26.76,28.50,0,330.33,341.15,6.3,4.2,0.009,516810.4,516810.4,2353,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703540,854361.00
08/08/2016 20:45,2,0.201,ACTIVE,213.29,336.64,59.986,1470703503,"201051344001158","219011344069620",26.24,27.30,0,330.33,341.45,5.4,3.3,0.013,509437.7,509437.7,2361,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703541,854362.00
08/08/2016 20:45,2,0.199,ACTIVE,213.51,338.14,59.981,1470703503,"201051344000576","219011344069620",25.86,27.80,0,331.53,341.75,5.2,3.1,0.004,516781.6,516781.6,2359,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703542,854363.00
08/08/2016 20:45,2,0.143,ACTIVE,212.83,338.14,59.981,1470703503,"274151322000087","219011344069620",23.22,33.80,0,333.93,339.95,3.4,1.3,0.000,733629.4,733629.4,2360,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703543,854364.00
08/08/2016 20:45,2,0.221,ACTIVE,213.06,336.94,59.986,1470703503,"201051344000868","219011344069620",26.04,27.50,0,330.63,341.15,5.8,3.7,0.013,508843.1,508843.1,2359,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470703543,854365.00
08/08/2016 21:00,2,0.133,ALERT,213.96,300.87,59.986,1470704403,"201051344000645","219011344069620",23.26,27.50,0,299.37,349.56,3.2,1.1,0.000,516338.3,516338.3,2359,0,0,0,L,1122011218,0,122.23,123.14,0002,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704405,854366.00
08/08/2016 21:00,2,0.072,ALERT,213.29,299.67,59.986,1470704403,"274151322000085","219011344069620",23.26,29.00,0,298.17,340.55,1.7,0.0,0.000,761355.8,761355.8,2332,0,0,0,L,1151911521,0,122.91,122.68,0002,27,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704407,854367.00
08/08/2016 21:00,2,0.166,ALERT,213.96,300.27,60.002,1470704403,"201051344000633","219011344069620",21.33,26.50,0,296.06,342.95,3.6,1.5,0.000,507787.8,507787.8,2354,0,0,0,L,1122011218,0,122.46,123.14,0002,26,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704409,854368.00
08/08/2016 21:00,2,0.172,ALERT,213.51,300.87,60.012,1470704403,"201051344000469","219011344069620",22.50,26.30,0,298.77,348.06,3.9,1.9,0.000,509966.6,509966.6,2367,0,0,0,L,1122011218,0,121.33,123.14,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704411,854369.00
08/08/2016 21:00,2,0.168,ALERT,213.29,300.27,60.002,1470704403,"201051344000646","219011344069620",22.48,26.00,0,298.17,349.26,3.9,1.8,0.000,511239.7,511239.7,2356,0,0,0,L,1122011218,0,122.46,122.01,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704412,854370.00
08/08/2016 21:00,2,0.100,ALERT,213.06,299.67,60.039,1470704403,"274151322000052","219011344069620",23.56,28.80,0,297.87,340.55,2.4,0.3,0.000,780652.8,780652.8,2334,0,0,0,L,1151911521,0,122.01,122.91,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704414,854371.00
08/08/2016 21:00,2,0.178,ACTIVE,213.96,315.30,60.012,1470704403,"201051344000585","219011344069620",24.63,26.50,0,311.09,348.06,4.5,2.4,0.000,520174.7,520174.7,2350,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704415,854372.00
08/08/2016 21:00,2,0.154,ALERT,213.51,300.87,60.007,1470704403,"201051344001230","219011344069620",22.26,25.50,0,298.47,338.44,3.5,1.5,0.000,514595.2,514595.2,2367,0,0,0,L,1122011218,0,122.46,122.01,0002,24,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704417,854373.00
08/08/2016 21:00,2,0.146,ALERT,213.96,301.47,60.012,1470704403,"201051344000582","219011344069620",22.62,26.50,0,299.07,347.76,3.4,1.3,0.000,507402.0,507402.0,2356,0,0,0,L,1122011218,0,122.46,122.68,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704419,854374.00
08/08/2016 21:00,2,0.176,ALERT,213.29,300.87,59.959,1470704403,"201051344000955","219011344069620",22.09,26.50,0,299.07,356.48,4.0,1.9,0.000,520936.9,520936.9,2361,0,0,0,L,1122011218,0,122.01,122.46,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704421,854375.00
08/08/2016 21:00,2,0.033,ALERT,213.29,321.61,60.002,1470704403,"274151322000094","219011344069620",22.32,29.50,0,297.26,380.22,0.8,0.0,0.000,638951.3,638951.3,2375,0,0,0,L,1151911521,0,122.46,122.91,0002,24,0,0,0,0,0,0,146,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704422,854376.00
08/08/2016 21:00,2,0.191,ALERT,213.29,301.77,60.002,1470704403,"201051344000579","219011344069620",22.94,26.30,0,300.57,352.27,4.5,2.4,0.000,524220.3,524220.3,2365,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704424,854377.00
08/08/2016 21:00,2,0.158,ALERT,213.51,314.10,60.007,1470704403,"201051344000890","219011344069620",24.73,26.50,0,299.67,357.08,4.0,1.9,0.000,518186.5,518186.5,2354,0,0,0,L,1122011218,0,122.68,121.78,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704426,854378.00
08/08/2016 21:00,2,0.154,ALERT,213.74,300.57,60.034,1470704403,"201051344000438","219011344069620",22.98,26.00,0,299.07,352.57,3.6,1.6,0.000,519783.0,519783.0,2365,0,0,0,L,1122011218,0,122.68,122.46,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704428,854379.00
08/08/2016 21:00,2,0.180,ALERT,213.74,299.97,59.981,1470704403,"201051344000417","219011344069620",22.78,26.30,0,298.47,354.97,4.2,2.1,0.000,511298.0,511298.0,2357,0,0,0,L,1122011218,0,122.23,122.23,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704430,854380.00
08/08/2016 21:00,2,0.074,ALERT,212.83,299.67,60.007,1470704403,"274151322000083","219011344069620",23.87,28.50,0,298.47,340.25,1.8,0.0,0.000,773626.9,773626.9,2341,0,0,0,L,1151911521,0,122.01,122.91,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704432,854381.00
08/08/2016 21:00,2,0.080,ALERT,213.51,299.97,59.996,1470704403,"274151322000076","219011344069620",24.13,28.80,0,298.17,340.85,2.0,0.0,0.000,825100.9,825100.9,2344,0,0,0,L,1151911521,0,122.46,122.91,0002,26,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704434,854382.00
08/08/2016 21:00,2,0.156,ACTIVE,213.74,315.00,60.007,1470704403,"201051344000868","219011344069620",24.21,26.80,0,311.99,354.67,3.8,1.8,0.000,508843.8,508843.8,2360,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704435,854383.00
08/08/2016 21:00,2,0.070,ALERT,212.83,299.97,60.007,1470704403,"274151322000095","219011344069620",23.68,28.80,0,299.37,340.25,1.7,0.0,0.000,816773.0,816773.0,2349,0,0,0,L,1151911521,0,122.46,122.46,0002,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704436,854384.00
08/08/2016 21:00,2,0.117,ALERT,213.51,314.10,60.007,1470704403,"201051344000988","219011344069620",24.77,27.00,0,297.26,347.46,3.0,0.9,0.000,505113.3,505113.3,2367,0,0,0,L,1122011218,0,121.55,122.91,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704438,854385.00
08/08/2016 21:00,2,0.141,ALERT,213.51,305.68,60.002,1470704403,"201051344001025","219011344069620",24.19,26.00,0,298.77,343.55,3.5,1.4,0.000,519198.8,519198.8,2356,0,0,0,L,1122011218,0,122.23,122.23,0002,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704440,854386.00
08/08/2016 21:00,2,0.143,ALERT,213.74,306.58,60.007,1470704403,"201051344000458","219011344069620",24.33,27.50,0,299.67,352.27,3.5,1.5,0.000,516302.3,516302.3,2356,0,0,0,L,1122011218,0,122.01,122.68,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704442,854387.00
08/08/2016 21:00,2,0.133,ALERT,213.74,314.40,59.975,1470704403,"201051344000853","219011344069620",23.91,27.00,0,299.37,353.17,3.3,1.2,0.000,515415.6,515415.6,2357,0,0,0,L,1122011218,0,122.46,122.68,0002,25,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704444,854388.00
08/08/2016 21:00,2,0.131,ALERT,213.74,299.97,60.002,1470704403,"201051344000685","219011344069620",20.95,25.80,0,298.77,358.28,2.8,0.8,0.000,519088.7,519088.7,2367,0,0,0,L,1122011218,0,122.68,122.23,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704446,854389.00
08/08/2016 21:00,2,0.150,ALERT,213.51,299.97,59.954,1470704403,"201051344000917","219011344069620",22.56,26.80,0,296.36,340.25,3.5,1.4,0.000,516000.2,516000.2,2371,0,0,0,L,1122011218,0,122.01,122.68,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704447,854390.00
08/08/2016 21:00,2,0.141,ALERT,213.74,300.27,60.002,1470704403,"201051344001145","219011344069620",23.58,25.30,0,297.87,340.25,3.4,1.3,0.000,521231.4,521231.4,2370,0,0,0,L,1122011218,0,122.23,122.23,0002,26,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704449,854391.00
08/08/2016 21:00,2,0.150,ALERT,213.51,299.37,60.007,1470704403,"201051344000651","219011344069620",21.25,26.30,0,298.47,348.06,3.2,1.2,0.000,513991.9,513991.9,2355,0,0,0,L,1122011218,0,122.46,122.01,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704451,854392.00
08/08/2016 21:00,2,0.062,ALERT,212.61,299.37,59.986,1470704403,"274151322000088","219011344069620",20.81,28.50,0,297.87,339.65,1.3,0.0,0.000,745486.1,745486.1,2336,0,0,0,L,1151911521,0,122.68,122.46,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704453,854393.00
08/08/2016 21:00,2,0.008,ALERT,213.29,373.31,59.981,1470704403,"274151322000068","219011344069620",38.92,30.00,0,297.26,379.92,0.5,0.0,0.000,639124.4,639124.4,2372,0,0,0,L,1151911521,0,122.46,122.91,0002,29,0,0,0,0,0,0,149,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704454,854394.00
08/08/2016 21:00,2,0.172,ALERT,213.29,309.59,59.986,1470704403,"201051344001135","219011344069620",24.15,26.50,0,298.77,343.85,4.2,2.1,0.000,510088.5,510088.5,2357,0,0,0,L,1122011218,0,122.23,122.01,0002,25,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704456,854395.00
08/08/2016 21:00,2,0.150,ALERT,213.51,314.70,59.991,1470704403,"201051344000594","219011344069620",23.58,26.50,0,299.97,346.56,3.6,1.5,0.000,520695.0,520695.0,2360,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704458,854396.00
08/08/2016 21:00,2,0.160,ALERT,213.51,299.97,59.975,1470704403,"201051344001203","219011344069620",22.58,26.30,0,299.07,354.67,3.7,1.6,0.000,517975.6,517975.6,2365,0,0,0,L,1122011218,0,122.91,122.01,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704460,854397.00
08/08/2016 21:00,2,0.072,ALERT,212.83,299.67,59.975,1470704403,"274151322000054","219011344069620",21.93,29.30,0,298.17,339.95,1.6,0.0,0.000,760977.0,760977.0,2334,0,0,0,L,1151911521,0,122.23,122.68,0002,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704462,854398.00
08/08/2016 21:00,2,0.152,ALERT,213.74,300.57,59.970,1470704403,"201051344000867","219011344069620",23.84,27.30,0,298.77,340.85,3.7,1.6,0.000,507952.2,507952.2,2357,0,0,0,L,1122011218,0,122.23,122.46,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704464,854399.00
08/08/2016 21:00,2,0.160,ALERT,213.51,300.27,59.975,1470704403,"201051344001093","219011344069620",22.96,26.30,0,296.96,340.85,3.7,1.7,0.000,515380.6,515380.6,2371,0,0,0,L,1122011218,0,122.46,122.23,0002,26,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704465,854400.00
08/08/2016 21:00,2,0.119,ALERT,213.74,301.47,59.975,1470704403,"201051344000900","219011344069620",23.56,27.50,0,299.07,353.47,2.9,0.8,0.000,524330.0,524330.0,2365,0,0,0,L,1122011218,0,122.01,122.68,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704467,854401.00
08/08/2016 21:00,2,0.145,ALERT,213.96,302.37,59.975,1470704403,"201051344000648","219011344069620",24.07,26.30,0,299.07,351.67,3.6,1.5,0.000,514061.4,514061.4,2354,0,0,0,L,1122011218,0,121.55,123.14,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704469,854402.00
08/08/2016 21:00,2,0.152,ALERT,213.74,302.98,59.975,1470704403,"201051344000569","219011344069620",23.60,28.00,0,299.37,347.46,3.6,1.6,0.000,524684.7,524684.7,2358,0,0,0,L,1122011218,0,121.55,123.14,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704471,854403.00
08/08/2016 21:00,2,0.170,ALERT,213.51,304.78,59.965,1470704403,"201051344000983","219011344069620",24.05,27.30,0,300.57,352.57,4.2,2.1,0.000,516811.3,516811.3,2354,0,0,0,L,1122011218,0,121.78,122.46,0002,27,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704473,854404.00
08/08/2016 21:00,2,0.150,ALERT,213.51,300.57,59.959,1470704403,"201051344001158","219011344069620",21.37,26.30,0,298.77,353.77,3.3,1.3,0.000,509438.3,509438.3,2362,0,0,0,L,1122011218,0,121.55,122.46,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704474,854405.00
08/08/2016 21:00,2,0.146,ALERT,213.96,300.87,59.959,1470704403,"201051344000576","219011344069620",21.27,26.80,0,299.37,359.48,3.2,1.2,0.000,516782.1,516782.1,2360,0,0,0,L,1122011218,0,122.01,122.68,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704476,854406.00
08/08/2016 21:00,2,0.080,ALERT,213.06,298.47,59.965,1470704403,"274151322000087","219011344069620",21.43,31.50,0,297.26,342.65,1.7,0.0,0.000,733629.5,733629.5,2361,0,0,0,L,1151911521,0,122.68,122.68,0002,28,0,0,0,0,0,0,70,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470704478,854407.00
08/08/2016 21:15,2,0.043,ALERT,213.96,299.07,59.965,1470705303,"201051344000645","219011344069620",25.50,26.50,0,297.57,302.07,1.1,0.0,0.000,516338.4,516338.4,2361,0,0,0,L,1122011218,0,122.23,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1470705305,854408.00
08/08/2016 21:15,2,0.000,ALERT,212.83,298.17,59.986,1470705303,"274151322000085","219011344069620",0.00,28.00,0,296.06,300.87,0.0,0.0,0.000,761355.8,761355.8,2334,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1470705307,854409.00
08/08/2016 21:15,2,0.068,ALERT,213.96,298.77,59.996,1470705303,"201051344000633","219011344069620",22.36,25.50,0,296.06,301.47,1.6,0.0,0.000,507787.9,507787.9,2356,0,0,0,L,1122011218,0,122.23,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1470705308,854410.00
08/08/2016 21:15,2,0.068,ALERT,213.51,299.37,59.991,1470705303,"201051344000469","219011344069620",24.53,25.30,0,296.96,309.89,1.8,0.0,0.000,509966.9,509966.9,2369,0,0,0,L,1122011218,0,121.33,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1470705310,854411.00
08/08/2016 21:15,2,0.064,ALERT,213.51,299.37,59.991,1470705303,"201051344000646","219011344069620",24.49,25.30,0,297.26,301.17,1.6,0.0,0.000,511239.9,511239.9,2358,0,0,0,L,1122011218,0,122.46,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1470705312,854412.00
08/08/2016 21:15,2,0.000,ALERT,212.38,298.77,59.996,1470705303,"274151322000052","219011344069620",0.00,27.50,0,296.06,301.17,0.0,0.0,0.000,780652.8,780652.8,2336,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1470705314,854413.00
08/08/2016 21:15,2,0.088,ALERT,213.96,299.97,59.986,1470705303,"201051344000585","219011344069620",25.23,25.50,0,297.26,317.40,2.3,0.3,0.000,520175.0,520175.0,2351,0,0,0,L,1122011218,0,122.01,122.68,0100,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1470705316,854414.00
08/08/2016 21:15,2,0.076,ALERT,213.74,299.97,60.028,1470705303,"201051344001230","219011344069620",24.31,24.80,0,298.17,301.77,1.9,0.0,0.000,514595.4,514595.4,2369,0,0,0,L,1122011218,0,122.46,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1470705318,854415.00
08/08/2016 21:15,2,0.059,ALERT,214.19,300.27,59.986,1470705303,"201051344000582","219011344069620",24.91,25.50,0,298.47,302.07,1.5,0.0,0.000,507402.2,507402.2,2358,0,0,0,L,1122011218,0,122.46,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1470705319,854416.00
08/08/2016 21:15,2,0.080,ALERT,213.29,299.67,59.996,1470705303,"201051344000955","219011344069620",24.91,25.50,0,297.87,301.47,2.0,0.1,0.000,520937.1,520937.1,2363,0,0,0,L,1122011218,0,122.01,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1470705321,854417.00
08/08/2016 21:15,2,0.000,ALERT,212.83,297.87,59.965,1470705303,"274151322000094","219011344069620",0.00,28.00,0,295.76,369.10,0.0,0.0,0.000,638951.3,638951.3,2377,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,144,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1470705323,854418.00
08/08/2016 21:15,2,0.092,ALERT,213.29,299.67,60.002,1470705303,"201051344000579","219011344069620",25.29,25.50,0,298.47,310.79,2.4,0.4,0.000,524220.6,524220.6,2367,0,0,0,L,1122011218,0,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1470705325,854419.00
08/08/2016 21:15,2,0.090,ALERT,213.74,300.27,59.986,1470705303,"201051344000890","219011344069620",24.99,25.50,0,298.77,314.70,2.3,0.3,0.000,518186.7,518186.7,2356,0,0,0,L,1122011218,0,122.68,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1470705327,854420.00
08/08/2016 21:15,2,0.070,ALERT,213.96,299.67,59.996,1470705303,"201051344000438","219011344069620",24.89,25.30,0,298.47,301.77,1.8,0.0,0.000,519783.2,519783.2,2367,0,0,0,L,1122011218,0,122.68,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1470705328,854421.00
08/08/2016 21:15,2,0.098,ALERT,213.74,299.07,59.991,1470705303,"201051344000417","219011344069620",24.61,25.50,0,297.26,300.57,2.5,0.5,0.000,511298.3,511298.3,2359,0,0,0,L,1122011218,0,122.23,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1470705330,854422.00
08/08/2016 21:15,2,0.000,ALERT,212.83,298.77,59.996,1470705303,"274151322000083","219011344069620",0.00,27.30,0,296.36,301.17,0.0,0.0,0.000,773626.9,773626.9,2343,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1470705332,854423.00
08/08/2016 21:15,2,0.000,ALERT,213.29,298.77,59.986,1470705303,"274151322000076","219011344069620",0.00,27.50,0,296.06,301.47,0.0,0.0,0.000,825100.9,825100.9,2346,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1470705334,854424.00
08/08/2016 21:15,2,0.078,ALERT,213.51,300.27,60.002,1470705303,"201051344000868","219011344069620",24.59,25.80,0,298.47,315.00,2.0,0.0,0.000,508844.0,508844.0,2361,0,0,0,L,1122011218,0,121.55,123.14,0100,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1470705336,854425.00
08/08/2016 21:15,2,0.000,ALERT,212.61,299.07,59.986,1470705303,"274151322000095","219011344069620",0.00,27.30,0,297.26,301.47,0.0,0.0,0.000,816773.0,816773.0,2351,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1470705338,854426.00
08/08/2016 21:15,2,0.045,ALERT,213.51,299.37,59.996,1470705303,"201051344000988","219011344069620",25.11,25.80,0,295.46,324.32,1.1,0.0,0.000,505113.3,505113.3,2369,0,0,0,L,1122011218,0,121.55,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1470705339,854427.00
08/08/2016 21:15,2,0.062,ALERT,213.74,299.37,60.028,1470705303,"201051344001025","219011344069620",25.21,25.00,0,297.57,310.49,1.6,0.0,0.000,519198.9,519198.9,2358,0,0,0,L,1122011218,0,122.23,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1470705341,854428.00
08/08/2016 21:15,2,0.061,ALERT,213.51,299.67,59.986,1470705303,"201051344000458","219011344069620",19.62,26.50,0,297.87,307.48,1.4,0.0,0.000,516302.4,516302.4,2358,0,0,0,L,1122011218,0,122.01,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1470705343,854429.00
08/08/2016 21:15,2,0.055,ALERT,214.19,299.67,59.996,1470705303,"201051344000853","219011344069620",25.33,25.80,0,297.87,314.70,1.4,0.0,0.000,515415.7,515415.7,2359,0,0,0,L,1122011218,0,122.46,122.91,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1470705345,854430.00
08/08/2016 21:15,2,0.031,ALERT,214.19,299.97,59.986,1470705303,"201051344000685","219011344069620",24.49,25.00,0,297.87,301.47,0.8,0.0,0.000,519088.7,519088.7,2369,0,0,0,L,1122011218,0,123.36,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1470705347,854431.00
08/08/2016 21:15,2,0.066,ALERT,213.74,299.07,59.965,1470705303,"201051344000917","219011344069620",24.15,26.00,0,296.36,300.87,1.7,0.0,0.000,516000.4,516000.4,2373,0,0,0,L,1122011218,0,122.23,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1470705348,854432.00
08/08/2016 21:15,2,0.066,ALERT,213.96,299.97,59.975,1470705303,"201051344001145","219011344069620",24.71,24.50,0,298.47,302.07,1.7,0.0,0.000,521231.5,521231.5,2372,0,0,0,L,1122011218,0,122.46,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1470705350,854433.00
08/08/2016 21:15,2,0.047,ALERT,213.74,299.07,59.991,1470705303,"201051344000651","219011344069620",24.71,25.30,0,297.57,301.17,1.2,0.0,0.000,513992.0,513992.0,2357,0,0,0,L,1122011218,0,122.91,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1470705352,854434.00
08/08/2016 21:15,2,0.000,ALERT,212.16,298.17,59.986,1470705303,"274151322000088","219011344069620",0.00,27.80,0,296.36,300.87,0.0,0.0,0.000,745486.1,745486.1,2338,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1470705354,854435.00
