ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 21:15,2,0.000,ALERT,213.29,297.87,59.975,1470705303,"274151322000068","219011344069620",0.00,28.50,0,296.06,373.91,0.0,0.0,0.000,639124.4,639124.4,2374,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,139,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1470705356,854436.00
08/08/2016 21:15,2,0.096,ALERT,213.51,299.67,59.975,1470705303,"201051344001135","219011344069620",25.23,25.50,0,298.17,313.20,2.5,0.4,0.000,510088.7,510088.7,2359,0,0,0,L,1122011218,0,122.46,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1470705357,854437.00
08/08/2016 21:15,2,0.070,ALERT,213.51,300.27,59.975,1470705303,"201051344000594","219011344069620",25.31,25.50,0,297.57,315.00,1.8,0.0,0.000,520695.2,520695.2,2362,0,0,0,L,1122011218,0,121.78,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1470705359,854438.00
08/08/2016 21:15,2,0.074,ALERT,213.96,299.67,59.965,1470705303,"201051344001203","219011344069620",24.09,25.50,0,297.87,302.98,1.8,0.0,0.000,517975.7,517975.7,2367,0,0,0,L,1122011218,0,123.14,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1470705361,854439.00
08/08/2016 21:15,2,0.000,ALERT,212.61,298.17,59.975,1470705303,"274151322000054","219011344069620",0.00,28.30,0,296.36,301.47,0.0,0.0,0.000,760977.0,760977.0,2336,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1470705363,854440.00
08/08/2016 21:15,2,0.078,ALERT,213.74,299.37,59.991,1470705303,"201051344000867","219011344069620",23.93,26.30,0,297.57,302.68,1.9,0.0,0.000,507952.4,507952.4,2359,0,0,0,L,1122011218,0,122.23,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1470705365,854441.00
08/08/2016 21:15,2,0.000,ALERT,213.74,299.97,59.981,1470705303,"201051344001093","219011344069620",0.00,25.50,0,297.87,301.47,0.0,0.0,0.000,515380.8,515380.8,2373,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1470705366,854442.00
08/08/2016 21:15,2,0.045,ALERT,213.51,299.67,59.959,1470705303,"201051344000900","219011344069620",24.23,26.30,0,297.57,302.07,1.1,0.0,0.000,524330.1,524330.1,2367,0,0,0,L,1122011218,0,121.78,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1470705368,854443.00
08/08/2016 21:15,2,0.070,ALERT,213.96,299.07,59.981,1470705303,"201051344000648","219011344069620",24.91,25.50,0,297.57,303.58,1.8,0.0,0.000,514061.5,514061.5,2356,0,0,0,L,1122011218,0,121.55,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1470705370,854444.00
08/08/2016 21:15,2,0.076,ALERT,213.74,299.97,59.981,1470705303,"201051344000569","219011344069620",25.13,26.50,0,298.47,303.28,1.9,0.0,0.000,524684.8,524684.8,2360,0,0,0,L,1122011218,0,121.33,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1470705372,854445.00
08/08/2016 21:15,2,0.094,ALERT,213.74,299.97,59.981,1470705303,"201051344000983","219011344069620",24.61,26.00,0,298.47,305.38,2.4,0.3,0.000,516811.5,516811.5,2356,0,0,0,L,1122011218,0,122.01,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1470705374,854446.00
08/08/2016 21:15,2,0.057,ALERT,213.51,299.37,59.986,1470705303,"201051344001158","219011344069620",24.61,25.30,0,297.26,301.47,1.4,0.0,0.000,509438.4,509438.4,2364,0,0,0,L,1122011218,0,121.55,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1470705376,854447.00
08/08/2016 21:15,2,0.057,ALERT,213.96,299.97,59.965,1470705303,"201051344000576","219011344069620",23.52,25.80,0,297.87,302.07,1.4,0.0,0.000,516782.2,516782.2,2362,0,0,0,L,1122011218,0,122.01,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1470705377,854448.00
08/08/2016 21:15,2,0.000,ALERT,212.83,298.47,59.944,1470705303,"274151322000087","219011344069620",0.00,30.00,0,295.76,300.57,0.0,0.0,0.000,733629.5,733629.5,2363,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1470705379,854449.00
08/08/2016 21:30,2,0.000,ALERT,212.83,297.87,60.002,1470706203,"201051344000645","219011344069620",0.00,25.50,0,297.26,301.17,0.0,0.0,0.000,516338.4,516338.4,2363,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1470706205,854450.00
08/08/2016 21:30,2,0.000,ALERT,212.16,298.17,60.007,1470706203,"274151322000085","219011344069620",0.00,27.00,0,296.36,300.27,0.0,0.0,0.000,761355.8,761355.8,2336,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470706207,854451.00
08/08/2016 21:30,2,0.000,ALERT,213.06,297.87,60.002,1470706203,"201051344000633","219011344069620",0.00,24.80,0,295.46,300.27,0.0,0.0,0.000,507787.9,507787.9,2358,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1470706209,854452.00
08/08/2016 21:30,2,0.000,ALERT,212.61,297.87,60.002,1470706203,"201051344000469","219011344069620",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,509966.9,509966.9,2371,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1470706210,854453.00
08/08/2016 21:30,2,0.000,ALERT,212.61,298.77,59.965,1470706203,"201051344000646","219011344069620",0.00,24.50,0,296.96,304.48,0.0,0.0,0.000,511239.9,511239.9,2360,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1470706212,854454.00
08/08/2016 21:30,2,0.000,ALERT,211.70,297.26,60.002,1470706203,"274151322000052","219011344069620",0.00,26.80,0,295.76,300.57,0.0,0.0,0.000,780652.8,780652.8,2338,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470706214,854455.00
08/08/2016 21:30,2,0.000,ALERT,213.06,299.07,59.986,1470706203,"201051344000585","219011344069620",0.00,24.80,0,296.96,304.48,0.0,0.0,0.000,520175.0,520175.0,2353,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1470706216,854456.00
08/08/2016 21:30,2,0.000,ALERT,212.83,299.07,59.981,1470706203,"201051344001230","219011344069620",0.00,24.00,0,297.87,305.08,0.0,0.0,0.000,514595.4,514595.4,2371,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1470706218,854457.00
08/08/2016 21:30,2,0.000,ALERT,213.51,299.67,60.034,1470706203,"201051344000582","219011344069620",0.00,24.80,0,298.17,305.08,0.0,0.0,0.000,507402.2,507402.2,2360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1470706219,854458.00
08/08/2016 21:30,2,0.000,ALERT,212.61,298.77,60.007,1470706203,"201051344000955","219011344069620",0.00,24.80,0,297.57,304.48,0.0,0.0,0.000,520937.1,520937.1,2365,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1470706221,854459.00
08/08/2016 21:30,2,0.000,ALERT,211.93,297.57,60.002,1470706203,"274151322000094","219011344069620",0.00,27.00,0,295.76,299.67,0.0,0.0,0.000,638951.3,638951.3,2379,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470706223,854460.00
08/08/2016 21:30,2,0.000,ALERT,212.61,299.07,59.959,1470706203,"201051344000579","219011344069620",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,524220.6,524220.6,2369,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1470706225,854461.00
08/08/2016 21:30,2,0.000,ALERT,212.83,299.37,60.002,1470706203,"201051344000890","219011344069620",0.00,24.80,0,298.47,305.38,0.0,0.0,0.000,518186.7,518186.7,2358,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1470706227,854462.00
08/08/2016 21:30,2,0.000,ALERT,213.29,299.07,60.002,1470706203,"201051344000438","219011344069620",0.00,24.50,0,297.87,304.48,0.0,0.0,0.000,519783.2,519783.2,2369,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1470706228,854463.00
08/08/2016 21:30,2,0.000,ALERT,213.29,298.47,60.007,1470706203,"201051344000417","219011344069620",0.00,24.80,0,297.26,304.18,0.0,0.0,0.000,511298.3,511298.3,2361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1470706230,854464.00
08/08/2016 21:30,2,0.000,ALERT,211.93,298.17,60.007,1470706203,"274151322000083","219011344069620",0.00,26.30,0,296.36,300.57,0.0,0.0,0.000,773626.9,773626.9,2345,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470706232,854465.00
08/08/2016 21:30,2,0.000,ALERT,212.38,298.17,59.996,1470706203,"274151322000076","219011344069620",0.00,26.50,0,296.06,300.27,0.0,0.0,0.000,825100.9,825100.9,2348,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470706234,854466.00
08/08/2016 21:30,2,0.000,ALERT,212.38,298.77,60.007,1470706203,"201051344000868","219011344069620",0.00,24.80,0,297.87,302.07,0.0,0.0,0.000,508844.0,508844.0,2363,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1470706236,854467.00
08/08/2016 21:30,2,0.000,ALERT,211.93,298.47,59.996,1470706203,"274151322000095","219011344069620",0.00,26.50,0,297.57,300.87,0.0,0.0,0.000,816773.0,816773.0,2353,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470706237,854468.00
08/08/2016 21:30,2,0.000,ALERT,212.38,297.87,60.002,1470706203,"201051344000988","219011344069620",0.00,24.80,0,294.86,300.87,0.0,0.0,0.000,505113.3,505113.3,2371,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1470706239,854469.00
08/08/2016 21:30,2,0.000,ALERT,212.83,298.17,59.996,1470706203,"201051344001025","219011344069620",0.00,24.30,0,297.26,304.48,0.0,0.0,0.000,519198.9,519198.9,2360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1470706241,854470.00
08/08/2016 21:30,2,0.000,ALERT,212.38,298.17,60.007,1470706203,"201051344000458","219011344069620",0.00,25.50,0,297.26,302.07,0.0,0.0,0.000,516302.4,516302.4,2360,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1470706243,854471.00
08/08/2016 21:30,2,0.000,ALERT,212.83,297.87,60.002,1470706203,"201051344000853","219011344069620",0.00,24.80,0,297.26,301.47,0.0,0.0,0.000,515415.7,515415.7,2361,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470706245,854472.00
08/08/2016 21:30,2,0.000,ALERT,213.29,298.77,60.018,1470706203,"201051344000685","219011344069620",0.00,24.30,0,297.87,304.78,0.0,0.0,0.000,519088.7,519088.7,2371,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1470706247,854473.00
08/08/2016 21:30,2,0.000,ALERT,213.06,298.17,60.007,1470706203,"201051344000917","219011344069620",0.00,25.30,0,296.36,304.18,0.0,0.0,0.000,516000.4,516000.4,2375,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1470706249,854474.00
08/08/2016 21:30,2,0.000,ALERT,213.29,299.07,60.007,1470706203,"201051344001145","219011344069620",0.00,24.00,0,298.17,305.38,0.0,0.0,0.000,521231.5,521231.5,2374,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1470706250,854475.00
08/08/2016 21:30,2,0.000,ALERT,213.29,297.87,60.007,1470706203,"201051344000651","219011344069620",0.00,24.50,0,297.26,303.58,0.0,0.0,0.000,513992.0,513992.0,2359,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1470706252,854476.00
08/08/2016 21:30,2,0.000,ALERT,211.93,297.87,60.002,1470706203,"274151322000088","219011344069620",0.00,26.80,0,296.06,300.27,0.0,0.0,0.000,745486.1,745486.1,2340,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470706254,854477.00
08/08/2016 21:30,2,0.000,ALERT,212.61,296.96,59.996,1470706203,"274151322000068","219011344069620",0.00,27.50,0,295.76,299.07,0.0,0.0,0.000,639124.4,639124.4,2376,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470706256,854478.00
08/08/2016 21:30,2,0.000,ALERT,212.83,298.47,59.986,1470706203,"201051344001135","219011344069620",0.00,24.50,0,297.87,304.18,0.0,0.0,0.000,510088.7,510088.7,2361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1470706258,854479.00
08/08/2016 21:30,2,0.000,ALERT,212.16,298.47,60.002,1470706203,"201051344000594","219011344069620",0.00,24.80,0,296.96,301.77,0.0,0.0,0.000,520695.2,520695.2,2364,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1470706259,854480.00
08/08/2016 21:30,2,0.000,ALERT,213.29,298.47,59.996,1470706203,"201051344001203","219011344069620",0.00,24.50,0,297.57,305.38,0.0,0.0,0.000,517975.7,517975.7,2369,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470706261,854481.00
08/08/2016 21:30,2,0.000,ALERT,212.16,299.07,59.996,1470706203,"274151322000054","219011344069620",0.00,27.30,0,296.36,300.57,0.0,0.0,0.000,760977.0,760977.0,2338,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470706263,854482.00
08/08/2016 21:30,2,0.000,ALERT,212.61,297.87,59.981,1470706203,"201051344000867","219011344069620",0.00,25.50,0,296.96,301.77,0.0,0.0,0.000,507952.4,507952.4,2361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1470706265,854483.00
08/08/2016 21:30,2,0.000,ALERT,213.06,298.77,59.996,1470706203,"201051344001093","219011344069620",0.00,24.80,0,297.57,304.48,0.0,0.0,0.000,515380.8,515380.8,2375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470706267,854484.00
08/08/2016 21:30,2,0.000,ALERT,212.38,298.17,59.991,1470706203,"201051344000900","219011344069620",0.00,25.30,0,296.96,300.87,0.0,0.0,0.000,524330.1,524330.1,2369,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1470706268,854485.00
08/08/2016 21:30,2,0.000,ALERT,212.83,297.57,59.991,1470706203,"201051344000648","219011344069620",0.00,24.50,0,296.96,301.47,0.0,0.0,0.000,514061.5,514061.5,2358,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470706270,854486.00
08/08/2016 21:30,2,0.000,ALERT,212.61,298.77,60.002,1470706203,"201051344000569","219011344069620",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,524684.8,524684.8,2362,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1470706272,854487.00
08/08/2016 21:30,2,0.000,ALERT,212.38,298.17,59.996,1470706203,"201051344000983","219011344069620",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,516811.5,516811.5,2358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1470706274,854488.00
08/08/2016 21:30,2,0.000,ALERT,212.38,297.57,59.996,1470706203,"201051344001158","219011344069620",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,509438.4,509438.4,2366,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1470706276,854489.00
08/08/2016 21:30,2,0.000,ALERT,212.83,298.47,59.996,1470706203,"201051344000576","219011344069620",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,516782.2,516782.2,2364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1470706277,854490.00
08/08/2016 21:30,2,0.000,ALERT,212.16,297.57,59.996,1470706203,"274151322000087","219011344069620",0.00,28.80,0,295.46,299.67,0.0,0.0,0.000,733629.5,733629.5,2365,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470706279,854491.00
08/08/2016 21:45,2,0.000,ALERT,212.61,297.57,60.012,1470707104,"201051344000645","219011344069620",0.00,24.80,0,296.06,299.37,0.0,0.0,0.000,516338.4,516338.4,2365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707106,854492.00
08/08/2016 21:45,2,0.000,ALERT,211.70,296.96,59.981,1470707104,"274151322000085","219011344069620",0.00,26.00,0,296.06,299.37,0.0,0.0,0.000,761355.8,761355.8,2338,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707108,854493.00
08/08/2016 21:45,2,0.000,ALERT,212.83,297.26,60.007,1470707104,"201051344000633","219011344069620",0.00,24.00,0,294.56,299.37,0.0,0.0,0.000,507787.9,507787.9,2360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707110,854494.00
08/08/2016 21:45,2,0.000,ALERT,212.38,297.57,60.028,1470707104,"201051344000469","219011344069620",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,509966.9,509966.9,2373,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707111,854495.00
08/08/2016 21:45,2,0.000,ALERT,211.93,297.26,59.996,1470707104,"201051344000646","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,511239.9,511239.9,2362,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707113,854496.00
08/08/2016 21:45,2,0.000,ALERT,211.48,297.26,59.996,1470707104,"274151322000052","219011344069620",0.00,25.80,0,295.76,299.67,0.0,0.0,0.000,780652.8,780652.8,2340,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707115,854497.00
08/08/2016 21:45,2,0.000,ALERT,212.38,297.57,60.012,1470707104,"201051344000585","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,520175.0,520175.0,2355,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707117,854498.00
08/08/2016 21:45,2,0.000,ALERT,212.16,297.57,60.007,1470707104,"201051344001230","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,514595.4,514595.4,2373,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707119,854499.00
08/08/2016 21:45,2,0.000,ALERT,212.61,298.17,60.007,1470707104,"201051344000582","219011344069620",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,507402.2,507402.2,2362,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707120,854500.00
08/08/2016 21:45,2,0.000,ALERT,211.93,297.26,60.002,1470707104,"201051344000955","219011344069620",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,520937.1,520937.1,2367,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707122,854501.00
08/08/2016 21:45,2,0.000,ALERT,211.70,296.96,60.007,1470707104,"274151322000094","219011344069620",0.00,26.00,0,295.76,299.07,0.0,0.0,0.000,638951.3,638951.3,2381,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707124,854502.00
08/08/2016 21:45,2,0.000,ALERT,212.16,298.47,60.007,1470707104,"201051344000579","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,524220.6,524220.6,2371,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707126,854503.00
08/08/2016 21:45,2,0.000,ALERT,211.93,297.57,60.007,1470707104,"201051344000890","219011344069620",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,518186.7,518186.7,2360,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707128,854504.00
08/08/2016 21:45,2,0.000,ALERT,212.38,297.26,60.012,1470707104,"201051344000438","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,519783.2,519783.2,2371,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707129,854505.00
08/08/2016 21:45,2,0.000,ALERT,212.38,296.66,60.012,1470707104,"201051344000417","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,511298.3,511298.3,2363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707131,854506.00
08/08/2016 21:45,2,0.000,ALERT,211.70,297.57,60.002,1470707104,"274151322000083","219011344069620",0.00,25.50,0,296.36,299.97,0.0,0.0,0.000,773626.9,773626.9,2347,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707133,854507.00
08/08/2016 21:45,2,0.000,ALERT,212.16,296.66,60.002,1470707104,"274151322000076","219011344069620",0.00,25.80,0,295.76,299.67,0.0,0.0,0.000,825100.9,825100.9,2350,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707135,854508.00
08/08/2016 21:45,2,0.000,ALERT,212.16,298.47,60.002,1470707104,"201051344000868","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,508844.0,508844.0,2365,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707137,854509.00
08/08/2016 21:45,2,0.000,ALERT,211.48,297.87,59.954,1470707104,"274151322000095","219011344069620",0.00,25.50,0,297.26,300.27,0.0,0.0,0.000,816773.0,816773.0,2355,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707139,854510.00
08/08/2016 21:45,2,0.000,ALERT,212.16,297.87,60.007,1470707104,"201051344000988","219011344069620",0.00,24.00,0,293.36,299.37,0.0,0.0,0.000,505113.3,505113.3,2373,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707140,854511.00
08/08/2016 21:45,2,0.000,ALERT,212.16,296.96,60.002,1470707104,"201051344001025","219011344069620",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,519198.9,519198.9,2362,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707142,854512.00
08/08/2016 21:45,2,0.000,ALERT,212.16,297.87,60.012,1470707104,"201051344000458","219011344069620",0.00,24.80,0,296.36,300.27,0.0,0.0,0.000,516302.4,516302.4,2362,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707144,854513.00
08/08/2016 21:45,2,0.000,ALERT,212.83,297.57,60.007,1470707104,"201051344000853","219011344069620",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,515415.7,515415.7,2363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707146,854514.00
08/08/2016 21:45,2,0.000,ALERT,212.61,297.26,60.012,1470707104,"201051344000685","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,519088.7,519088.7,2373,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707148,854515.00
08/08/2016 21:45,2,0.000,ALERT,212.16,296.66,60.007,1470707104,"201051344000917","219011344069620",0.00,24.50,0,295.16,299.97,0.0,0.0,0.000,516000.4,516000.4,2377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707149,854516.00
08/08/2016 21:45,2,0.000,ALERT,212.61,297.57,60.007,1470707104,"201051344001145","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,521231.5,521231.5,2376,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707151,854517.00
08/08/2016 21:45,2,0.000,ALERT,212.38,296.66,60.012,1470707104,"201051344000651","219011344069620",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,513992.0,513992.0,2361,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707153,854518.00
08/08/2016 21:45,2,0.000,ALERT,211.25,296.96,60.007,1470707104,"274151322000088","219011344069620",0.00,25.80,0,295.76,299.37,0.0,0.0,0.000,745486.1,745486.1,2342,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707155,854519.00
08/08/2016 21:45,2,0.000,ALERT,212.16,296.36,60.007,1470707104,"274151322000068","219011344069620",0.00,26.50,0,295.46,298.47,0.0,0.0,0.000,639124.4,639124.4,2378,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707157,854520.00
08/08/2016 21:45,2,0.000,ALERT,211.93,297.26,60.002,1470707104,"201051344001135","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,510088.7,510088.7,2363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707158,854521.00
08/08/2016 21:45,2,0.000,ALERT,211.93,298.77,60.007,1470707104,"201051344000594","219011344069620",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,520695.2,520695.2,2366,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707160,854522.00
08/08/2016 21:45,2,0.000,ALERT,212.38,296.96,60.012,1470707104,"201051344001203","219011344069620",0.00,23.80,0,296.06,301.77,0.0,0.0,0.000,517975.7,517975.7,2371,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707162,854523.00
08/08/2016 21:45,2,0.000,ALERT,211.70,297.57,60.007,1470707104,"274151322000054","219011344069620",0.00,26.50,0,296.36,299.97,0.0,0.0,0.000,760977.0,760977.0,2340,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707164,854524.00
08/08/2016 21:45,2,0.000,ALERT,212.61,297.87,60.007,1470707104,"201051344000867","219011344069620",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,507952.4,507952.4,2363,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707166,854525.00
08/08/2016 21:45,2,0.000,ALERT,212.16,297.26,60.002,1470707104,"201051344001093","219011344069620",0.00,24.00,0,296.06,299.97,0.0,0.0,0.000,515380.8,515380.8,2377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707168,854526.00
08/08/2016 21:45,2,0.000,ALERT,212.16,297.87,60.002,1470707104,"201051344000900","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,524330.1,524330.1,2371,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707169,854527.00
08/08/2016 21:45,2,0.000,ALERT,212.61,297.57,60.007,1470707104,"201051344000648","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,514061.5,514061.5,2360,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707171,854528.00
08/08/2016 21:45,2,0.000,ALERT,212.38,298.47,60.007,1470707104,"201051344000569","219011344069620",0.00,24.30,0,296.96,300.27,0.0,0.0,0.000,524684.8,524684.8,2364,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707173,854529.00
08/08/2016 21:45,2,0.000,ALERT,212.38,298.17,60.002,1470707104,"201051344000983","219011344069620",0.00,24.30,0,296.66,300.27,0.0,0.0,0.000,516811.5,516811.5,2360,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707175,854530.00
08/08/2016 21:45,2,0.000,ALERT,212.16,297.26,60.002,1470707104,"201051344001158","219011344069620",0.00,23.80,0,295.46,299.07,0.0,0.0,0.000,509438.4,509438.4,2368,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470707177,854531.00
08/08/2016 21:45,2,0.000,ALERT,212.61,298.17,60.002,1470707104,"201051344000576","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,516782.2,516782.2,2366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707178,854532.00
08/08/2016 21:45,2,0.000,ALERT,211.48,296.66,59.986,1470707104,"274151322000087","219011344069620",0.00,27.80,0,295.46,299.07,0.0,0.0,0.000,733629.5,733629.5,2367,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470707180,854533.00
08/08/2016 22:00,2,0.000,ALERT,212.83,298.17,59.996,1470708003,"201051344000645","219011344069620",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,516338.4,516338.4,2367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708005,854534.00
08/08/2016 22:00,2,0.000,ALERT,211.93,297.87,60.007,1470708003,"274151322000085","219011344069620",0.00,25.30,0,294.86,298.77,0.0,0.0,0.000,761355.8,761355.8,2340,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708007,854535.00
08/08/2016 22:00,2,0.000,ALERT,212.83,297.87,60.007,1470708003,"201051344000633","219011344069620",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,507787.9,507787.9,2362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708009,854536.00
08/08/2016 22:00,2,0.000,ALERT,212.16,297.87,60.007,1470708003,"201051344000469","219011344069620",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,509966.9,509966.9,2375,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708010,854537.00
08/08/2016 22:00,2,0.000,ALERT,212.16,297.57,60.028,1470708003,"201051344000646","219011344069620",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,511239.9,511239.9,2364,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708012,854538.00
08/08/2016 22:00,2,0.000,ALERT,211.70,297.57,59.975,1470708003,"274151322000052","219011344069620",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,780652.8,780652.8,2342,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708014,854539.00
08/08/2016 22:00,2,0.000,ALERT,212.61,298.17,60.018,1470708003,"201051344000585","219011344069620",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,520175.0,520175.0,2357,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708016,854540.00
08/08/2016 22:00,2,0.000,ALERT,212.38,298.47,59.996,1470708003,"201051344001230","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,514595.4,514595.4,2375,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708018,854541.00
08/08/2016 22:00,2,0.000,ALERT,212.83,298.77,60.012,1470708003,"201051344000582","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,507402.2,507402.2,2364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708019,854542.00
08/08/2016 22:00,2,0.000,ALERT,212.16,297.87,60.007,1470708003,"201051344000955","219011344069620",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,520937.1,520937.1,2369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708021,854543.00
08/08/2016 22:00,2,0.000,ALERT,211.93,296.96,60.012,1470708003,"274151322000094","219011344069620",0.00,25.30,0,294.56,298.47,0.0,0.0,0.000,638951.3,638951.3,2383,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708023,854544.00
08/08/2016 22:00,2,0.000,ALERT,212.38,298.77,60.018,1470708003,"201051344000579","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,524220.6,524220.6,2373,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708025,854545.00
08/08/2016 22:00,2,0.000,ALERT,212.38,298.47,60.012,1470708003,"201051344000890","219011344069620",0.00,23.30,0,295.76,300.27,0.0,0.0,0.000,518186.7,518186.7,2362,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708026,854546.00
08/08/2016 22:00,2,0.000,ALERT,212.61,297.87,59.986,1470708003,"201051344000438","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,519783.2,519783.2,2373,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708028,854547.00
08/08/2016 22:00,2,0.000,ALERT,212.61,297.26,60.007,1470708003,"201051344000417","219011344069620",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,511298.3,511298.3,2365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708030,854548.00
08/08/2016 22:00,2,0.000,ALERT,211.93,297.26,60.007,1470708003,"274151322000083","219011344069620",0.00,24.80,0,295.16,299.37,0.0,0.0,0.000,773626.9,773626.9,2349,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708032,854549.00
08/08/2016 22:00,2,0.000,ALERT,212.38,297.57,60.034,1470708003,"274151322000076","219011344069620",0.00,25.00,0,294.56,299.07,0.0,0.0,0.000,825100.9,825100.9,2352,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708034,854550.00
08/08/2016 22:00,2,0.000,ALERT,212.38,299.07,60.007,1470708003,"201051344000868","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,508844.0,508844.0,2367,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708036,854551.00
08/08/2016 22:00,2,0.000,ALERT,211.93,298.47,60.012,1470708003,"274151322000095","219011344069620",0.00,24.80,0,296.06,299.67,0.0,0.0,0.000,816773.0,816773.0,2357,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708037,854552.00
08/08/2016 22:00,2,0.000,ALERT,212.38,298.47,60.034,1470708003,"201051344000988","219011344069620",0.00,23.30,0,293.36,299.37,0.0,0.0,0.000,505113.3,505113.3,2375,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708039,854553.00
08/08/2016 22:00,2,0.000,ALERT,212.61,297.57,60.023,1470708003,"201051344001025","219011344069620",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,519198.9,519198.9,2364,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708041,854554.00
08/08/2016 22:00,2,0.000,ALERT,212.38,298.47,60.034,1470708003,"201051344000458","219011344069620",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,516302.4,516302.4,2364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708043,854555.00
08/08/2016 22:00,2,0.000,ALERT,212.83,298.17,59.965,1470708003,"201051344000853","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,515415.7,515415.7,2365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708045,854556.00
08/08/2016 22:00,2,0.000,ALERT,212.83,298.17,60.012,1470708003,"201051344000685","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,519088.7,519088.7,2375,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708046,854557.00
08/08/2016 22:00,2,0.000,ALERT,212.38,296.96,59.975,1470708003,"201051344000917","219011344069620",0.00,23.80,0,294.26,298.77,0.0,0.0,0.000,516000.4,516000.4,2379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708049,854558.00
08/08/2016 22:00,2,0.000,ALERT,212.61,298.17,60.012,1470708003,"201051344001145","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,521231.5,521231.5,2378,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708051,854559.00
08/08/2016 22:00,2,0.000,ALERT,212.61,296.96,60.007,1470708003,"201051344000651","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,513992.0,513992.0,2363,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708052,854560.00
08/08/2016 22:00,2,0.000,ALERT,211.48,296.96,60.012,1470708003,"274151322000088","219011344069620",0.00,25.30,0,294.86,298.77,0.0,0.0,0.000,745486.1,745486.1,2344,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708054,854561.00
08/08/2016 22:00,2,0.000,ALERT,212.38,296.96,60.012,1470708003,"274151322000068","219011344069620",0.00,25.80,0,294.26,298.17,0.0,0.0,0.000,639124.4,639124.4,2380,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708056,854562.00
08/08/2016 22:00,2,0.000,ALERT,212.16,297.87,60.018,1470708003,"201051344001135","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,510088.7,510088.7,2365,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708058,854563.00
08/08/2016 22:00,2,0.000,ALERT,212.16,298.77,59.986,1470708003,"201051344000594","219011344069620",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,520695.2,520695.2,2368,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708060,854564.00
08/08/2016 22:00,2,0.000,ALERT,212.61,297.57,60.018,1470708003,"201051344001203","219011344069620",0.00,23.30,0,295.46,301.17,0.0,0.0,0.000,517975.7,517975.7,2373,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708061,854565.00
08/08/2016 22:00,2,0.000,ALERT,211.70,297.26,60.012,1470708003,"274151322000054","219011344069620",0.00,25.50,0,294.86,299.67,0.0,0.0,0.000,760977.0,760977.0,2342,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708063,854566.00
08/08/2016 22:00,2,0.000,ALERT,212.83,298.17,59.986,1470708003,"201051344000867","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,507952.4,507952.4,2365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708065,854567.00
08/08/2016 22:00,2,0.000,ALERT,212.38,297.57,60.023,1470708003,"201051344001093","219011344069620",0.00,23.50,0,295.76,299.37,0.0,0.0,0.000,515380.8,515380.8,2379,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708067,854568.00
08/08/2016 22:00,2,0.000,ALERT,212.38,298.47,60.018,1470708003,"201051344000900","219011344069620",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,524330.1,524330.1,2373,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708069,854569.00
08/08/2016 22:00,2,0.000,ALERT,212.61,297.87,60.034,1470708003,"201051344000648","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,514061.5,514061.5,2362,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708071,854570.00
08/08/2016 22:00,2,0.000,ALERT,212.61,299.07,60.018,1470708003,"201051344000569","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,524684.8,524684.8,2366,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708073,854571.00
08/08/2016 22:00,2,0.000,ALERT,212.38,298.77,60.023,1470708003,"201051344000983","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,516811.5,516811.5,2362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708074,854572.00
08/08/2016 22:00,2,0.000,ALERT,212.38,298.17,60.023,1470708003,"201051344001158","219011344069620",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,509438.4,509438.4,2370,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708076,854573.00
08/08/2016 22:00,2,0.000,ALERT,212.83,299.07,60.023,1470708003,"201051344000576","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,516782.2,516782.2,2368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708078,854574.00
08/08/2016 22:00,2,0.000,ALERT,211.93,297.26,60.018,1470708003,"274151322000087","219011344069620",0.00,26.80,0,294.56,298.77,0.0,0.0,0.000,733629.5,733629.5,2369,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708080,854575.00
08/08/2016 22:15,2,0.000,ALERT,213.29,299.07,59.996,1470708903,"201051344000645","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,516338.4,516338.4,2369,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708905,854576.00
08/08/2016 22:15,2,0.000,ALERT,212.61,299.07,59.991,1470708903,"274151322000085","219011344069620",0.00,24.50,0,296.06,299.97,0.0,0.0,0.000,761355.8,761355.8,2342,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708907,854577.00
08/08/2016 22:15,2,0.000,ALERT,213.29,298.47,59.991,1470708903,"201051344000633","219011344069620",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,507787.9,507787.9,2364,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708909,854578.00
08/08/2016 22:15,2,0.000,ALERT,212.83,298.77,59.991,1470708903,"201051344000469","219011344069620",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,509966.9,509966.9,2377,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708911,854579.00
08/08/2016 22:15,2,0.000,ALERT,212.61,299.07,59.954,1470708903,"201051344000646","219011344069620",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,511239.9,511239.9,2366,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708913,854580.00
