ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 22:15,2,0.000,ALERT,212.16,299.07,59.991,1470708903,"274151322000052","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,780652.8,780652.8,2344,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708914,854581.00
08/08/2016 22:15,2,0.000,ALERT,213.29,299.37,59.986,1470708903,"201051344000585","219011344069620",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,520175.0,520175.0,2359,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708916,854582.00
08/08/2016 22:15,2,0.000,ALERT,213.06,299.67,59.986,1470708903,"201051344001230","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,514595.4,514595.4,2377,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708918,854583.00
08/08/2016 22:15,2,0.000,ALERT,213.51,299.67,59.986,1470708903,"201051344000582","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,507402.2,507402.2,2366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708920,854584.00
08/08/2016 22:15,2,0.000,ALERT,212.61,298.77,59.986,1470708903,"201051344000955","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,520937.1,520937.1,2371,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708922,854585.00
08/08/2016 22:15,2,0.000,ALERT,212.61,298.17,59.991,1470708903,"274151322000094","219011344069620",0.00,24.30,0,295.46,299.37,0.0,0.0,0.000,638951.3,638951.3,2385,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708924,854586.00
08/08/2016 22:15,2,0.000,ALERT,212.83,299.67,59.986,1470708903,"201051344000579","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,524220.6,524220.6,2375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708926,854587.00
08/08/2016 22:15,2,0.000,ALERT,212.83,299.37,59.986,1470708903,"201051344000890","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,518186.7,518186.7,2364,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708927,854588.00
08/08/2016 22:15,2,0.000,ALERT,213.06,299.07,59.986,1470708903,"201051344000438","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,519783.2,519783.2,2375,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708929,854589.00
08/08/2016 22:15,2,0.000,ALERT,213.29,298.47,59.996,1470708903,"201051344000417","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,511298.3,511298.3,2367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708931,854590.00
08/08/2016 22:15,2,0.000,ALERT,212.38,299.07,59.981,1470708903,"274151322000083","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,773626.9,773626.9,2351,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708933,854591.00
08/08/2016 22:15,2,0.000,ALERT,212.83,298.17,59.986,1470708903,"274151322000076","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,825100.9,825100.9,2354,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708935,854592.00
08/08/2016 22:15,2,0.000,ALERT,212.83,299.67,59.986,1470708903,"201051344000868","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,508844.0,508844.0,2369,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708936,854593.00
08/08/2016 22:15,2,0.000,ALERT,212.38,299.37,59.986,1470708903,"274151322000095","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,816773.0,816773.0,2359,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708938,854594.00
08/08/2016 22:15,2,0.000,ALERT,212.61,299.07,59.965,1470708903,"201051344000988","219011344069620",0.00,22.80,0,293.96,300.27,0.0,0.0,0.000,505113.3,505113.3,2377,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708940,854595.00
08/08/2016 22:15,2,0.000,ALERT,212.83,298.47,59.991,1470708903,"201051344001025","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,519198.9,519198.9,2366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708942,854596.00
08/08/2016 22:15,2,0.000,ALERT,212.83,299.37,59.986,1470708903,"201051344000458","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,516302.4,516302.4,2366,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708944,854597.00
08/08/2016 22:15,2,0.000,ALERT,213.29,299.07,59.965,1470708903,"201051344000853","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,515415.7,515415.7,2367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708946,854598.00
08/08/2016 22:15,2,0.000,ALERT,213.29,299.07,59.986,1470708903,"201051344000685","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,519088.7,519088.7,2377,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708947,854599.00
08/08/2016 22:15,2,0.000,ALERT,213.06,298.47,60.018,1470708903,"201051344000917","219011344069620",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,516000.4,516000.4,2381,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708949,854600.00
08/08/2016 22:15,2,0.000,ALERT,213.29,299.37,59.986,1470708903,"201051344001145","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,521231.5,521231.5,2380,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708951,854601.00
08/08/2016 22:15,2,0.000,ALERT,213.06,298.17,59.986,1470708903,"201051344000651","219011344069620",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,513992.0,513992.0,2365,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708953,854602.00
08/08/2016 22:15,2,0.000,ALERT,211.93,298.47,59.965,1470708903,"274151322000088","219011344069620",0.00,24.50,0,295.76,299.97,0.0,0.0,0.000,745486.1,745486.1,2346,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708954,854603.00
08/08/2016 22:15,2,0.000,ALERT,212.83,298.17,59.986,1470708903,"274151322000068","219011344069620",0.00,25.00,0,295.46,299.07,0.0,0.0,0.000,639124.4,639124.4,2382,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708956,854604.00
08/08/2016 22:15,2,0.000,ALERT,212.83,298.77,59.991,1470708903,"201051344001135","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,510088.7,510088.7,2367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708958,854605.00
08/08/2016 22:15,2,0.000,ALERT,212.61,299.67,59.991,1470708903,"201051344000594","219011344069620",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,520695.2,520695.2,2370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708960,854606.00
08/08/2016 22:15,2,0.000,ALERT,213.06,298.77,59.986,1470708903,"201051344001203","219011344069620",0.00,22.50,0,295.76,302.07,0.0,0.0,0.000,517975.7,517975.7,2375,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708962,854607.00
08/08/2016 22:15,2,0.000,ALERT,212.16,298.47,59.986,1470708903,"274151322000054","219011344069620",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,760977.0,760977.0,2344,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708963,854608.00
08/08/2016 22:15,2,0.000,ALERT,213.06,298.77,59.986,1470708903,"201051344000867","219011344069620",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,507952.4,507952.4,2367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708965,854609.00
08/08/2016 22:15,2,0.000,ALERT,213.06,299.07,59.986,1470708903,"201051344001093","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,515380.8,515380.8,2381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708967,854610.00
08/08/2016 22:15,2,0.000,ALERT,212.61,299.07,59.944,1470708903,"201051344000900","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,524330.1,524330.1,2375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708969,854611.00
08/08/2016 22:15,2,0.000,ALERT,213.06,298.47,59.981,1470708903,"201051344000648","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,514061.5,514061.5,2364,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708971,854612.00
08/08/2016 22:15,2,0.000,ALERT,212.83,299.67,59.959,1470708903,"201051344000569","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,524684.8,524684.8,2368,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470708973,854613.00
08/08/2016 22:15,2,0.000,ALERT,212.83,299.67,59.981,1470708903,"201051344000983","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,516811.5,516811.5,2364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708975,854614.00
08/08/2016 22:15,2,0.000,ALERT,212.83,298.77,60.002,1470708903,"201051344001158","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,509438.4,509438.4,2372,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708976,854615.00
08/08/2016 22:15,2,0.000,ALERT,213.29,299.37,59.981,1470708903,"201051344000576","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,516782.2,516782.2,2370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708978,854616.00
08/08/2016 22:15,2,0.000,ALERT,212.38,298.47,59.981,1470708903,"274151322000087","219011344069620",0.00,25.80,0,295.46,299.67,0.0,0.0,0.000,733629.5,733629.5,2371,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470708980,854617.00
08/08/2016 22:30,2,0.000,ALERT,213.74,299.97,60.012,1470709804,"201051344000645","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,516338.4,516338.4,2371,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709806,854618.00
08/08/2016 22:30,2,0.000,ALERT,212.83,299.97,60.012,1470709804,"274151322000085","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,761355.8,761355.8,2344,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709808,854619.00
08/08/2016 22:30,2,0.000,ALERT,213.96,299.67,60.034,1470709804,"201051344000633","219011344069620",0.00,22.00,0,294.86,300.57,0.0,0.0,0.000,507787.9,507787.9,2366,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709810,854620.00
08/08/2016 22:30,2,0.000,ALERT,213.51,299.97,60.023,1470709804,"201051344000469","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,509966.9,509966.9,2379,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709811,854621.00
08/08/2016 22:30,2,0.000,ALERT,213.06,299.67,60.018,1470709804,"201051344000646","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,511239.9,511239.9,2368,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709813,854622.00
08/08/2016 22:30,2,0.000,ALERT,212.61,299.97,60.012,1470709804,"274151322000052","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,780652.8,780652.8,2346,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709815,854623.00
08/08/2016 22:30,2,0.000,ALERT,213.74,299.97,60.007,1470709804,"201051344000585","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,520175.0,520175.0,2361,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709817,854624.00
08/08/2016 22:30,2,0.000,ALERT,213.29,299.97,60.002,1470709804,"201051344001230","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,514595.4,514595.4,2379,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709819,854625.00
08/08/2016 22:30,2,0.000,ALERT,213.74,300.57,59.991,1470709804,"201051344000582","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,507402.2,507402.2,2368,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709820,854626.00
08/08/2016 22:30,2,0.000,ALERT,213.06,299.67,60.012,1470709804,"201051344000955","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,520937.1,520937.1,2373,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709822,854627.00
08/08/2016 22:30,2,0.000,ALERT,213.06,299.07,60.012,1470709804,"274151322000094","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,638951.3,638951.3,2387,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709824,854628.00
08/08/2016 22:30,2,0.000,ALERT,213.29,300.57,60.018,1470709804,"201051344000579","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,524220.6,524220.6,2377,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709826,854629.00
08/08/2016 22:30,2,0.000,ALERT,213.29,300.27,60.007,1470709804,"201051344000890","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,518186.7,518186.7,2366,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709828,854630.00
08/08/2016 22:30,2,0.000,ALERT,213.51,299.67,60.007,1470709804,"201051344000438","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,519783.2,519783.2,2377,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709830,854631.00
08/08/2016 22:30,2,0.000,ALERT,213.74,299.07,60.023,1470709804,"201051344000417","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,511298.3,511298.3,2369,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709832,854632.00
08/08/2016 22:30,2,0.000,ALERT,213.06,300.57,60.012,1470709804,"274151322000083","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,773626.9,773626.9,2353,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709833,854633.00
08/08/2016 22:30,2,0.000,ALERT,213.29,299.67,60.012,1470709804,"274151322000076","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,825100.9,825100.9,2356,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709835,854634.00
08/08/2016 22:30,2,0.000,ALERT,213.29,300.57,60.023,1470709804,"201051344000868","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,508844.0,508844.0,2371,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709837,854635.00
08/08/2016 22:30,2,0.000,ALERT,212.83,300.87,60.023,1470709804,"274151322000095","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,816773.0,816773.0,2361,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709839,854636.00
08/08/2016 22:30,2,0.000,ALERT,213.29,299.97,60.018,1470709804,"201051344000988","219011344069620",0.00,22.00,0,294.86,300.87,0.0,0.0,0.000,505113.3,505113.3,2379,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709841,854637.00
08/08/2016 22:30,2,0.000,ALERT,213.29,299.07,60.007,1470709804,"201051344001025","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,519198.9,519198.9,2368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709842,854638.00
08/08/2016 22:30,2,0.000,ALERT,213.29,299.97,60.018,1470709804,"201051344000458","219011344069620",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,516302.4,516302.4,2368,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709844,854639.00
08/08/2016 22:30,2,0.000,ALERT,213.96,299.97,60.028,1470709804,"201051344000853","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,515415.7,515415.7,2369,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709846,854640.00
08/08/2016 22:30,2,0.000,ALERT,213.74,299.97,60.023,1470709804,"201051344000685","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,519088.7,519088.7,2379,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709848,854641.00
08/08/2016 22:30,2,0.000,ALERT,213.51,299.37,60.023,1470709804,"201051344000917","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,516000.4,516000.4,2383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709850,854642.00
08/08/2016 22:30,2,0.000,ALERT,213.51,299.97,60.023,1470709804,"201051344001145","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,521231.5,521231.5,2382,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709851,854643.00
08/08/2016 22:30,2,0.000,ALERT,213.51,299.07,60.023,1470709804,"201051344000651","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,513992.0,513992.0,2367,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709853,854644.00
08/08/2016 22:30,2,0.000,ALERT,212.38,299.37,60.028,1470709804,"274151322000088","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,745486.1,745486.1,2348,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709855,854645.00
08/08/2016 22:30,2,0.000,ALERT,213.51,298.77,60.012,1470709804,"274151322000068","219011344069620",0.00,24.30,0,296.96,299.97,0.0,0.0,0.000,639124.4,639124.4,2384,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709857,854646.00
08/08/2016 22:30,2,0.000,ALERT,213.06,299.67,60.018,1470709804,"201051344001135","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,510088.7,510088.7,2369,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709859,854647.00
08/08/2016 22:30,2,0.000,ALERT,213.06,300.57,60.039,1470709804,"201051344000594","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,520695.2,520695.2,2372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709860,854648.00
08/08/2016 22:30,2,0.000,ALERT,213.74,299.67,60.028,1470709804,"201051344001203","219011344069620",0.00,22.00,0,296.96,302.68,0.0,0.0,0.000,517975.7,517975.7,2377,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709862,854649.00
08/08/2016 22:30,2,0.000,ALERT,212.83,299.97,60.018,1470709804,"274151322000054","219011344069620",0.00,24.30,0,297.57,301.77,0.0,0.0,0.000,760977.0,760977.0,2346,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709864,854650.00
08/08/2016 22:30,2,0.000,ALERT,213.74,299.97,60.028,1470709804,"201051344000867","219011344069620",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,507952.4,507952.4,2369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709866,854651.00
08/08/2016 22:30,2,0.000,ALERT,213.51,299.97,60.028,1470709804,"201051344001093","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,515380.8,515380.8,2383,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709868,854652.00
08/08/2016 22:30,2,0.000,ALERT,213.29,299.97,59.991,1470709804,"201051344000900","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,524330.1,524330.1,2377,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470709869,854653.00
08/08/2016 22:30,2,0.000,ALERT,213.74,299.67,60.018,1470709804,"201051344000648","219011344069620",0.00,21.50,0,296.36,301.47,0.0,0.0,0.000,514061.5,514061.5,2366,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709871,854654.00
08/08/2016 22:30,2,0.000,ALERT,213.29,300.57,60.028,1470709804,"201051344000569","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,524684.8,524684.8,2370,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709873,854655.00
08/08/2016 22:30,2,0.000,ALERT,213.51,300.27,60.034,1470709804,"201051344000983","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,516811.5,516811.5,2366,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709875,854656.00
08/08/2016 22:30,2,0.000,ALERT,213.29,299.97,60.028,1470709804,"201051344001158","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,509438.4,509438.4,2374,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709877,854657.00
08/08/2016 22:30,2,0.000,ALERT,213.74,300.27,60.018,1470709804,"201051344000576","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,516782.2,516782.2,2372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709878,854658.00
08/08/2016 22:30,2,0.000,ALERT,213.06,299.07,60.023,1470709804,"274151322000087","219011344069620",0.00,24.80,0,296.96,300.57,0.0,0.0,0.000,733629.5,733629.5,2373,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470709880,854659.00
08/08/2016 22:45,2,0.000,ALERT,213.74,299.67,59.991,1470710704,"201051344000645","219011344069620",0.00,22.00,0,286.14,301.47,0.0,0.0,0.000,516338.4,516338.4,2373,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710706,854660.00
08/08/2016 22:45,2,0.000,ALERT,212.83,298.77,59.986,1470710704,"274151322000085","219011344069620",0.00,23.30,0,285.84,301.77,0.0,0.0,0.000,761355.8,761355.8,2346,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710708,854661.00
08/08/2016 22:45,2,0.000,ALERT,213.96,299.37,59.991,1470710704,"201051344000633","219011344069620",0.00,21.50,0,284.34,301.17,0.0,0.0,0.000,507787.9,507787.9,2368,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470710710,854662.00
08/08/2016 22:45,2,0.000,ALERT,213.51,299.67,59.986,1470710704,"201051344000469","219011344069620",0.00,21.00,0,284.94,301.17,0.0,0.0,0.000,509966.9,509966.9,2381,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710711,854663.00
08/08/2016 22:45,2,0.000,ALERT,212.83,299.07,59.991,1470710704,"201051344000646","219011344069620",0.00,21.50,0,285.54,301.47,0.0,0.0,0.000,511239.9,511239.9,2370,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710713,854664.00
08/08/2016 22:45,2,0.000,ALERT,212.61,299.67,60.012,1470710704,"274151322000052","219011344069620",0.00,23.30,0,285.54,302.37,0.0,0.0,0.000,780652.8,780652.8,2348,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710715,854665.00
08/08/2016 22:45,2,0.000,ALERT,213.29,299.37,60.002,1470710704,"201051344000585","219011344069620",0.00,21.80,0,285.84,301.77,0.0,0.0,0.000,520175.0,520175.0,2363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470710717,854666.00
08/08/2016 22:45,2,0.000,ALERT,213.06,299.37,59.996,1470710704,"201051344001230","219011344069620",0.00,21.30,0,286.44,302.07,0.0,0.0,0.000,514595.4,514595.4,2381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710719,854667.00
08/08/2016 22:45,2,0.000,ALERT,213.51,299.67,59.991,1470710704,"201051344000582","219011344069620",0.00,21.50,0,286.74,302.37,0.0,0.0,0.000,507402.2,507402.2,2370,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710721,854668.00
08/08/2016 22:45,2,0.000,ALERT,212.83,299.07,59.991,1470710704,"201051344000955","219011344069620",0.00,21.80,0,286.14,301.47,0.0,0.0,0.000,520937.1,520937.1,2375,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710722,854669.00
08/08/2016 22:45,2,0.000,ALERT,213.06,298.77,60.002,1470710704,"274151322000094","219011344069620",0.00,23.30,0,285.24,301.17,0.0,0.0,0.000,638951.3,638951.3,2389,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710724,854670.00
08/08/2016 22:45,2,0.000,ALERT,213.29,300.57,60.028,1470710704,"201051344000579","219011344069620",0.00,22.00,0,286.74,302.37,0.0,0.0,0.000,524220.6,524220.6,2379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710726,854671.00
08/08/2016 22:45,2,0.000,ALERT,213.06,299.67,59.996,1470710704,"201051344000890","219011344069620",0.00,21.80,0,287.05,302.98,0.0,0.0,0.000,518186.7,518186.7,2368,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710728,854672.00
08/08/2016 22:45,2,0.000,ALERT,213.06,299.07,59.996,1470710704,"201051344000438","219011344069620",0.00,21.30,0,286.74,302.07,0.0,0.0,0.000,519783.2,519783.2,2379,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710730,854673.00
08/08/2016 22:45,2,0.000,ALERT,213.06,298.47,59.991,1470710704,"201051344000417","219011344069620",0.00,21.80,0,285.54,301.17,0.0,0.0,0.000,511298.3,511298.3,2371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710731,854674.00
08/08/2016 22:45,2,0.000,ALERT,212.61,299.07,59.991,1470710704,"274151322000083","219011344069620",0.00,22.80,0,286.14,302.37,0.0,0.0,0.000,773626.9,773626.9,2355,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710733,854675.00
08/08/2016 22:45,2,0.000,ALERT,213.29,299.07,60.007,1470710704,"274151322000076","219011344069620",0.00,23.00,0,285.84,301.77,0.0,0.0,0.000,825100.9,825100.9,2358,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710735,854676.00
08/08/2016 22:45,2,0.000,ALERT,213.51,300.87,60.039,1470710704,"201051344000868","219011344069620",0.00,21.50,0,286.74,302.37,0.0,0.0,0.000,508844.0,508844.0,2373,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710737,854677.00
08/08/2016 22:45,2,0.000,ALERT,212.83,299.97,59.991,1470710704,"274151322000095","219011344069620",0.00,22.80,0,286.74,302.68,0.0,0.0,0.000,816773.0,816773.0,2363,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710739,854678.00
08/08/2016 22:45,2,0.000,ALERT,213.29,299.97,59.986,1470710704,"201051344000988","219011344069620",0.00,21.80,0,283.74,301.47,0.0,0.0,0.000,505113.3,505113.3,2381,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710741,854679.00
08/08/2016 22:45,2,0.000,ALERT,212.83,298.47,59.986,1470710704,"201051344001025","219011344069620",0.00,21.30,0,285.84,302.37,0.0,0.0,0.000,519198.9,519198.9,2370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710742,854680.00
08/08/2016 22:45,2,0.000,ALERT,213.51,300.27,59.996,1470710704,"201051344000458","219011344069620",0.00,22.30,0,286.14,302.37,0.0,0.0,0.000,516302.4,516302.4,2370,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710744,854681.00
08/08/2016 22:45,2,0.000,ALERT,213.96,299.97,60.002,1470710704,"201051344000853","219011344069620",0.00,21.30,0,286.14,301.77,0.0,0.0,0.000,515415.7,515415.7,2371,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470710746,854682.00
08/08/2016 22:45,2,0.000,ALERT,213.51,299.07,59.991,1470710704,"201051344000685","219011344069620",0.00,21.50,0,286.14,301.77,0.0,0.0,0.000,519088.7,519088.7,2381,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470710748,854683.00
08/08/2016 22:45,2,0.000,ALERT,213.06,298.47,59.991,1470710704,"201051344000917","219011344069620",0.00,22.30,0,285.24,301.17,0.0,0.0,0.000,516000.4,516000.4,2385,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710750,854684.00
08/08/2016 22:45,2,0.000,ALERT,213.51,299.37,59.949,1470710704,"201051344001145","219011344069620",0.00,21.30,0,287.05,302.68,0.0,0.0,0.000,521231.5,521231.5,2384,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470710752,854685.00
08/08/2016 22:45,2,0.000,ALERT,213.29,298.17,59.986,1470710704,"201051344000651","219011344069620",0.00,21.30,0,285.84,301.47,0.0,0.0,0.000,513992.0,513992.0,2369,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470710754,854686.00
08/08/2016 22:45,2,0.000,ALERT,212.38,299.07,59.949,1470710704,"274151322000088","219011344069620",0.00,23.30,0,285.54,301.77,0.0,0.0,0.000,745486.1,745486.1,2350,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470710755,854687.00
08/08/2016 22:45,2,0.000,ALERT,213.51,297.87,60.023,1470710704,"274151322000068","219011344069620",0.00,23.80,0,285.24,301.17,0.0,0.0,0.000,639124.4,639124.4,2386,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710757,854688.00
08/08/2016 22:45,2,0.000,ALERT,212.83,299.07,59.981,1470710704,"201051344001135","219011344069620",0.00,21.80,0,286.44,302.07,0.0,0.0,0.000,510088.7,510088.7,2371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710759,854689.00
08/08/2016 22:45,2,0.000,ALERT,213.29,301.17,59.981,1470710704,"201051344000594","219011344069620",0.00,21.80,0,285.84,302.07,0.0,0.0,0.000,520695.2,520695.2,2374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710761,854690.00
08/08/2016 22:45,2,0.000,ALERT,213.06,298.47,59.954,1470710704,"201051344001203","219011344069620",0.00,21.80,0,286.44,303.58,0.0,0.0,0.000,517975.7,517975.7,2379,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710762,854691.00
08/08/2016 22:45,2,0.000,ALERT,212.61,299.37,59.965,1470710704,"274151322000054","219011344069620",0.00,23.50,0,285.84,302.68,0.0,0.0,0.000,760977.0,760977.0,2348,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710764,854692.00
08/08/2016 22:45,2,0.000,ALERT,213.74,299.97,59.954,1470710704,"201051344000867","219011344069620",0.00,22.30,0,286.14,302.07,0.0,0.0,0.000,507952.4,507952.4,2371,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470710766,854693.00
08/08/2016 22:45,2,0.000,ALERT,213.06,299.07,59.986,1470710704,"201051344001093","219011344069620",0.00,22.00,0,286.44,301.77,0.0,0.0,0.000,515380.8,515380.8,2385,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710768,854694.00
08/08/2016 22:45,2,0.000,ALERT,213.51,300.57,59.981,1470710704,"201051344000900","219011344069620",0.00,21.50,0,285.84,301.47,0.0,0.0,0.000,524330.1,524330.1,2379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710770,854695.00
08/08/2016 22:45,2,0.000,ALERT,213.74,299.97,59.981,1470710704,"201051344000648","219011344069620",0.00,21.30,0,285.84,301.77,0.0,0.0,0.000,514061.5,514061.5,2368,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470710772,854696.00
08/08/2016 22:45,2,0.000,ALERT,213.74,301.17,59.991,1470710704,"201051344000569","219011344069620",0.00,21.80,0,286.74,302.37,0.0,0.0,0.000,524684.8,524684.8,2372,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710773,854697.00
08/08/2016 22:45,2,0.000,ALERT,213.74,300.87,59.986,1470710704,"201051344000983","219011344069620",0.00,21.80,0,286.74,302.07,0.0,0.0,0.000,516811.5,516811.5,2368,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710775,854698.00
08/08/2016 22:45,2,0.000,ALERT,213.51,299.97,59.986,1470710704,"201051344001158","219011344069620",0.00,21.50,0,285.54,301.17,0.0,0.0,0.000,509438.4,509438.4,2376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710777,854699.00
08/08/2016 22:45,2,0.000,ALERT,213.96,300.87,59.981,1470710704,"201051344000576","219011344069620",0.00,21.30,0,286.14,301.77,0.0,0.0,0.000,516782.2,516782.2,2374,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470710779,854700.00
08/08/2016 22:45,2,0.000,ALERT,213.06,298.77,59.991,1470710704,"274151322000087","219011344069620",0.00,24.30,0,284.94,301.77,0.0,0.0,0.000,733629.5,733629.5,2375,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470710781,854701.00
08/08/2016 23:00,2,0.000,ALERT,213.51,299.07,59.944,1470711603,"201051344000645","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,516338.4,516338.4,2375,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711605,854702.00
08/08/2016 23:00,2,0.000,ALERT,212.38,297.57,59.933,1470711603,"274151322000085","219011344069620",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,761355.8,761355.8,2348,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711607,854703.00
08/08/2016 23:00,2,0.000,ALERT,213.29,298.77,59.944,1470711603,"201051344000633","219011344069620",0.00,21.00,0,295.46,301.47,0.0,0.0,0.000,507787.9,507787.9,2370,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470711609,854704.00
08/08/2016 23:00,2,0.000,ALERT,213.06,299.07,59.944,1470711603,"201051344000469","219011344069620",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,509966.9,509966.9,2383,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711611,854705.00
08/08/2016 23:00,2,0.000,ALERT,212.61,299.37,59.901,1470711603,"201051344000646","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,511239.9,511239.9,2372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711613,854706.00
08/08/2016 23:00,2,0.000,ALERT,211.93,297.26,59.944,1470711603,"274151322000052","219011344069620",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,780652.8,780652.8,2350,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470711615,854707.00
08/08/2016 23:00,2,0.000,ALERT,213.06,299.37,59.933,1470711603,"201051344000585","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,520175.0,520175.0,2365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711617,854708.00
08/08/2016 23:00,2,0.000,ALERT,212.83,299.67,59.944,1470711603,"201051344001230","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,514595.4,514595.4,2383,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711618,854709.00
08/08/2016 23:00,2,0.000,ALERT,213.29,299.97,59.944,1470711603,"201051344000582","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,507402.2,507402.2,2372,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711620,854710.00
08/08/2016 23:00,2,0.000,ALERT,212.61,299.37,59.965,1470711603,"201051344000955","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,520937.1,520937.1,2377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470711622,854711.00
08/08/2016 23:00,2,0.000,ALERT,212.38,297.26,59.949,1470711603,"274151322000094","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,638951.3,638951.3,2391,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711624,854712.00
08/08/2016 23:00,2,0.000,ALERT,212.83,299.67,59.944,1470711603,"201051344000579","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,524220.6,524220.6,2381,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711626,854713.00
08/08/2016 23:00,2,0.000,ALERT,212.83,299.67,59.949,1470711603,"201051344000890","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,518186.7,518186.7,2370,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711627,854714.00
08/08/2016 23:00,2,0.000,ALERT,212.83,299.07,59.928,1470711603,"201051344000438","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,519783.2,519783.2,2381,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711629,854715.00
08/08/2016 23:00,2,0.000,ALERT,213.06,298.77,59.954,1470711603,"201051344000417","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,511298.3,511298.3,2373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711631,854716.00
08/08/2016 23:00,2,0.000,ALERT,212.16,298.17,59.938,1470711603,"274151322000083","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,773626.9,773626.9,2357,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711633,854717.00
08/08/2016 23:00,2,0.000,ALERT,212.83,298.17,59.938,1470711603,"274151322000076","219011344069620",0.00,22.80,0,296.06,301.47,0.0,0.0,0.000,825100.9,825100.9,2360,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470711635,854718.00
08/08/2016 23:00,2,0.000,ALERT,212.83,299.67,59.954,1470711603,"201051344000868","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,508844.0,508844.0,2375,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711636,854719.00
08/08/2016 23:00,2,0.000,ALERT,211.93,298.47,59.938,1470711603,"274151322000095","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,816773.0,816773.0,2365,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711638,854720.00
08/08/2016 23:00,2,0.000,ALERT,212.61,298.77,59.944,1470711603,"201051344000988","219011344069620",0.00,21.30,0,295.16,301.77,0.0,0.0,0.000,505113.3,505113.3,2383,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711641,854721.00
08/08/2016 23:00,2,0.000,ALERT,212.83,298.47,59.944,1470711603,"201051344001025","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,519198.9,519198.9,2372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711642,854722.00
08/08/2016 23:00,2,0.000,ALERT,212.83,299.37,59.944,1470711603,"201051344000458","219011344069620",0.00,21.80,0,297.57,302.98,0.0,0.0,0.000,516302.4,516302.4,2372,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711644,854723.00
08/08/2016 23:00,2,0.000,ALERT,213.51,299.07,59.944,1470711603,"201051344000853","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,515415.7,515415.7,2373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711646,854724.00
08/08/2016 23:00,2,0.000,ALERT,213.29,299.37,59.907,1470711603,"201051344000685","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,519088.7,519088.7,2383,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711648,854725.00
