ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2016 23:00,2,0.000,ALERT,212.83,298.77,59.944,1470711603,"201051344000917","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,516000.4,516000.4,2387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711650,854726.00
08/08/2016 23:00,2,0.000,ALERT,213.29,299.67,59.938,1470711603,"201051344001145","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,521231.5,521231.5,2386,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711651,854727.00
08/08/2016 23:00,2,0.000,ALERT,213.06,298.47,59.959,1470711603,"201051344000651","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,513992.0,513992.0,2371,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711653,854728.00
08/08/2016 23:00,2,0.000,ALERT,211.93,298.17,59.949,1470711603,"274151322000088","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,745486.1,745486.1,2352,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470711655,854729.00
08/08/2016 23:00,2,0.000,ALERT,212.61,296.66,59.938,1470711603,"274151322000068","219011344069620",0.00,23.30,0,295.76,300.27,0.0,0.0,0.000,639124.4,639124.4,2388,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470711657,854730.00
08/08/2016 23:00,2,0.000,ALERT,212.61,299.07,59.938,1470711603,"201051344001135","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,510088.7,510088.7,2373,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711658,854731.00
08/08/2016 23:00,2,0.000,ALERT,212.83,299.67,59.944,1470711603,"201051344000594","219011344069620",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,520695.2,520695.2,2376,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711660,854732.00
08/08/2016 23:00,2,0.000,ALERT,212.83,298.77,59.986,1470711603,"201051344001203","219011344069620",0.00,21.30,0,296.66,302.68,0.0,0.0,0.000,517975.7,517975.7,2381,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711662,854733.00
08/08/2016 23:00,2,0.000,ALERT,212.16,297.87,59.938,1470711603,"274151322000054","219011344069620",0.00,23.30,0,296.66,301.77,0.0,0.0,0.000,760977.0,760977.0,2350,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470711664,854734.00
08/08/2016 23:00,2,0.000,ALERT,213.06,298.77,59.938,1470711603,"201051344000867","219011344069620",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,507952.4,507952.4,2373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711666,854735.00
08/08/2016 23:00,2,0.000,ALERT,212.83,299.07,59.928,1470711603,"201051344001093","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,515380.8,515380.8,2387,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711667,854736.00
08/08/2016 23:00,2,0.000,ALERT,212.61,298.77,59.944,1470711603,"201051344000900","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,524330.1,524330.1,2381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470711669,854737.00
08/08/2016 23:00,2,0.000,ALERT,213.06,298.47,59.912,1470711603,"201051344000648","219011344069620",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,514061.5,514061.5,2370,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711672,854738.00
08/08/2016 23:00,2,0.000,ALERT,212.83,299.67,59.965,1470711603,"201051344000569","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,524684.8,524684.8,2374,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711673,854739.00
08/08/2016 23:00,2,0.000,ALERT,212.83,299.37,59.944,1470711603,"201051344000983","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,516811.5,516811.5,2370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470711675,854740.00
08/08/2016 23:00,2,0.000,ALERT,212.83,298.77,59.938,1470711603,"201051344001158","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,509438.4,509438.4,2378,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711677,854741.00
08/08/2016 23:00,2,0.000,ALERT,213.29,299.37,59.954,1470711603,"201051344000576","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,516782.2,516782.2,2376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470711679,854742.00
08/08/2016 23:00,2,0.000,ALERT,212.38,297.57,59.944,1470711603,"274151322000087","219011344069620",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,733629.5,733629.5,2377,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470711680,854743.00
08/08/2016 23:15,2,0.000,ALERT,211.93,296.36,59.975,1470712503,"201051344000645","219011344069620",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,516338.4,516338.4,2377,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712505,854744.00
08/08/2016 23:15,2,0.000,ALERT,211.25,295.46,59.975,1470712503,"274151322000085","219011344069620",0.00,22.30,0,294.86,300.87,0.0,0.0,0.000,761355.8,761355.8,2350,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470712506,854745.00
08/08/2016 23:15,2,0.000,ALERT,212.16,296.06,59.975,1470712503,"201051344000633","219011344069620",0.00,20.70,0,293.66,300.57,0.0,0.0,0.000,507787.9,507787.9,2372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470712508,854746.00
08/08/2016 23:15,2,0.000,ALERT,211.70,296.36,59.975,1470712503,"201051344000469","219011344069620",0.00,20.00,0,294.56,300.57,0.0,0.0,0.000,509966.9,509966.9,2385,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712510,854747.00
08/08/2016 23:15,2,0.000,ALERT,211.25,295.76,60.002,1470712503,"201051344000646","219011344069620",0.00,20.70,0,293.96,300.57,0.0,0.0,0.000,511239.9,511239.9,2374,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470712512,854748.00
08/08/2016 23:15,2,0.000,ALERT,210.80,295.46,59.970,1470712503,"274151322000052","219011344069620",0.00,22.30,0,294.56,300.87,0.0,0.0,0.000,780652.8,780652.8,2352,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712514,854749.00
08/08/2016 23:15,2,0.000,ALERT,211.48,296.06,59.981,1470712503,"201051344000585","219011344069620",0.00,21.00,0,294.26,300.87,0.0,0.0,0.000,520175.0,520175.0,2367,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712515,854750.00
08/08/2016 23:15,2,0.000,ALERT,211.48,296.36,59.959,1470712503,"201051344001230","219011344069620",0.00,20.70,0,295.16,301.17,0.0,0.0,0.000,514595.4,514595.4,2385,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712517,854751.00
08/08/2016 23:15,2,0.000,ALERT,211.93,296.66,59.986,1470712503,"201051344000582","219011344069620",0.00,20.70,0,295.46,301.47,0.0,0.0,0.000,507402.2,507402.2,2374,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712519,854752.00
08/08/2016 23:15,2,0.000,ALERT,211.03,295.76,59.949,1470712503,"201051344000955","219011344069620",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,520937.1,520937.1,2379,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712521,854753.00
08/08/2016 23:15,2,0.000,ALERT,211.03,295.16,59.986,1470712503,"274151322000094","219011344069620",0.00,22.00,0,294.26,299.97,0.0,0.0,0.000,638951.3,638951.3,2393,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712523,854754.00
08/08/2016 23:15,2,0.000,ALERT,211.48,296.96,59.981,1470712503,"201051344000579","219011344069620",0.00,21.30,0,296.06,301.77,0.0,0.0,0.000,524220.6,524220.6,2383,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712524,854755.00
08/08/2016 23:15,2,0.000,ALERT,211.48,296.66,59.981,1470712503,"201051344000890","219011344069620",0.00,21.30,0,295.46,302.07,0.0,0.0,0.000,518186.7,518186.7,2372,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712526,854756.00
08/08/2016 23:15,2,0.000,ALERT,211.70,295.46,59.981,1470712503,"201051344000417","219011344069620",0.00,21.00,0,294.26,300.27,0.0,0.0,0.000,511298.3,511298.3,2375,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712529,854757.00
08/08/2016 23:15,2,0.000,ALERT,211.03,296.36,59.986,1470712503,"274151322000083","219011344069620",0.00,21.80,0,295.16,300.87,0.0,0.0,0.000,773626.9,773626.9,2359,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712531,854758.00
08/08/2016 23:15,2,0.000,ALERT,211.70,295.46,60.012,1470712503,"274151322000076","219011344069620",0.00,22.30,0,294.56,300.87,0.0,0.0,0.000,825100.9,825100.9,2362,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712533,854759.00
08/08/2016 23:15,2,0.000,ALERT,211.48,296.96,59.986,1470712503,"201051344000868","219011344069620",0.00,20.70,0,296.06,301.77,0.0,0.0,0.000,508844.0,508844.0,2377,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470712535,854760.00
08/08/2016 23:15,2,0.000,ALERT,211.25,296.96,59.981,1470712503,"274151322000095","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,816773.0,816773.0,2367,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712537,854761.00
08/08/2016 23:15,2,0.000,ALERT,211.48,296.36,59.991,1470712503,"201051344000988","219011344069620",0.00,21.00,0,293.36,300.87,0.0,0.0,0.000,505113.3,505113.3,2385,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712539,854762.00
08/08/2016 23:15,2,0.000,ALERT,211.48,295.76,59.981,1470712503,"201051344001025","219011344069620",0.00,20.30,0,294.56,301.47,0.0,0.0,0.000,519198.9,519198.9,2374,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712540,854763.00
08/08/2016 23:15,2,0.000,ALERT,211.70,296.66,60.028,1470712503,"201051344000458","219011344069620",0.00,21.50,0,295.46,301.77,0.0,0.0,0.000,516302.4,516302.4,2374,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712542,854764.00
08/08/2016 23:15,2,0.000,ALERT,212.16,296.66,59.938,1470712503,"201051344000853","219011344069620",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,515415.7,515415.7,2375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712544,854765.00
08/08/2016 23:15,2,0.000,ALERT,212.16,296.66,59.991,1470712503,"201051344000685","219011344069620",0.00,21.00,0,294.86,300.87,0.0,0.0,0.000,519088.7,519088.7,2385,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712546,854766.00
08/08/2016 23:15,2,0.000,ALERT,211.93,296.06,59.991,1470712503,"201051344000917","219011344069620",0.00,21.50,0,293.66,300.27,0.0,0.0,0.000,516000.4,516000.4,2389,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712548,854767.00
08/08/2016 23:15,2,0.000,ALERT,211.93,296.66,59.991,1470712503,"201051344001145","219011344069620",0.00,20.30,0,295.46,301.77,0.0,0.0,0.000,521231.5,521231.5,2388,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712550,854768.00
08/08/2016 23:15,2,0.000,ALERT,211.70,295.46,60.002,1470712503,"201051344000651","219011344069620",0.00,20.30,0,294.56,300.27,0.0,0.0,0.000,513992.0,513992.0,2373,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470712551,854769.00
08/08/2016 23:15,2,0.000,ALERT,210.80,295.76,60.012,1470712503,"274151322000088","219011344069620",0.00,22.30,0,294.56,300.57,0.0,0.0,0.000,745486.1,745486.1,2354,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712553,854770.00
08/08/2016 23:15,2,0.000,ALERT,211.93,295.16,59.986,1470712503,"274151322000068","219011344069620",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,639124.4,639124.4,2390,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470712555,854771.00
08/08/2016 23:15,2,0.000,ALERT,211.48,296.36,59.981,1470712503,"201051344001135","219011344069620",0.00,20.70,0,295.16,301.17,0.0,0.0,0.000,510088.7,510088.7,2375,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712557,854772.00
08/08/2016 23:15,2,0.000,ALERT,211.48,297.26,59.986,1470712503,"201051344000594","219011344069620",0.00,21.00,0,295.46,301.47,0.0,0.0,0.000,520695.2,520695.2,2378,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712559,854773.00
08/08/2016 23:15,2,0.000,ALERT,211.93,296.06,59.986,1470712503,"201051344001203","219011344069620",0.00,21.00,0,294.86,302.37,0.0,0.0,0.000,517975.7,517975.7,2383,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712561,854774.00
08/08/2016 23:15,2,0.000,ALERT,211.25,296.36,59.996,1470712503,"274151322000054","219011344069620",0.00,22.80,0,294.86,301.17,0.0,0.0,0.000,760977.0,760977.0,2352,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712562,854775.00
08/08/2016 23:15,2,0.000,ALERT,211.93,296.36,59.986,1470712503,"201051344000867","219011344069620",0.00,21.30,0,295.16,301.47,0.0,0.0,0.000,507952.4,507952.4,2375,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712564,854776.00
08/08/2016 23:15,2,0.000,ALERT,211.70,296.36,59.986,1470712503,"201051344001093","219011344069620",0.00,21.30,0,294.86,300.87,0.0,0.0,0.000,515380.8,515380.8,2389,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712566,854777.00
08/08/2016 23:15,2,0.000,ALERT,211.48,296.66,59.991,1470712503,"201051344000900","219011344069620",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,524330.1,524330.1,2383,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712568,854778.00
08/08/2016 23:15,2,0.000,ALERT,211.93,296.36,59.996,1470712503,"201051344000648","219011344069620",0.00,20.30,0,295.16,301.17,0.0,0.0,0.000,514061.5,514061.5,2372,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712570,854779.00
08/08/2016 23:15,2,0.000,ALERT,211.70,297.26,59.996,1470712503,"201051344000569","219011344069620",0.00,20.70,0,296.06,301.77,0.0,0.0,0.000,524684.8,524684.8,2376,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470712571,854780.00
08/08/2016 23:15,2,0.000,ALERT,211.70,296.96,60.007,1470712503,"201051344000983","219011344069620",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,516811.5,516811.5,2372,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712573,854781.00
08/08/2016 23:15,2,0.000,ALERT,211.70,296.06,59.981,1470712503,"201051344001158","219011344069620",0.00,20.70,0,294.86,300.57,0.0,0.0,0.000,509438.4,509438.4,2380,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712575,854782.00
08/08/2016 23:15,2,0.000,ALERT,212.16,296.96,59.986,1470712503,"201051344000576","219011344069620",0.00,20.30,0,295.46,301.17,0.0,0.0,0.000,516782.2,516782.2,2378,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712577,854783.00
08/08/2016 23:15,2,0.000,ALERT,211.25,295.46,59.986,1470712503,"274151322000087","219011344069620",0.00,23.00,0,294.26,300.27,0.0,0.0,0.000,733629.5,733629.5,2379,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712579,854784.00
08/08/2016 23:15,2,0.000,ALERT,211.70,296.06,59.986,1470712503,"201051344000438","219011344069620",0.00,20.70,0,295.16,301.17,0.0,0.0,0.000,519783.2,519783.2,2383,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470712581,854785.00
08/08/2016 23:30,2,0.000,ALERT,212.83,297.57,60.012,1470713404,"201051344000645","219011344069620",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,516338.4,516338.4,2379,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713406,854786.00
08/08/2016 23:30,2,0.000,ALERT,211.93,296.66,59.991,1470713404,"274151322000085","219011344069620",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,761355.8,761355.8,2352,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713407,854787.00
08/08/2016 23:30,2,0.000,ALERT,212.83,297.57,60.007,1470713404,"201051344000633","219011344069620",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,507787.9,507787.9,2374,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713409,854788.00
08/08/2016 23:30,2,0.000,ALERT,212.38,297.87,60.018,1470713404,"201051344000469","219011344069620",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,509966.9,509966.9,2387,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713411,854789.00
08/08/2016 23:30,2,0.000,ALERT,212.16,297.26,60.007,1470713404,"201051344000646","219011344069620",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,511239.9,511239.9,2376,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713413,854790.00
08/08/2016 23:30,2,0.000,ALERT,211.48,296.36,59.996,1470713404,"274151322000052","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,780652.8,780652.8,2354,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713415,854791.00
08/08/2016 23:30,2,0.000,ALERT,212.83,297.57,60.012,1470713404,"201051344000585","219011344069620",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,520175.0,520175.0,2369,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713417,854792.00
08/08/2016 23:30,2,0.000,ALERT,212.38,297.87,60.007,1470713404,"201051344001230","219011344069620",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,514595.4,514595.4,2387,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713418,854793.00
08/08/2016 23:30,2,0.000,ALERT,213.06,298.17,59.975,1470713404,"201051344000582","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,507402.2,507402.2,2376,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713420,854794.00
08/08/2016 23:30,2,0.000,ALERT,212.38,297.57,60.002,1470713404,"201051344000955","219011344069620",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,520937.1,520937.1,2381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713422,854795.00
08/08/2016 23:30,2,0.000,ALERT,211.70,296.66,59.996,1470713404,"274151322000094","219011344069620",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,638951.3,638951.3,2395,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713424,854796.00
08/08/2016 23:30,2,0.000,ALERT,212.38,298.17,60.018,1470713404,"201051344000579","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,524220.6,524220.6,2385,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713425,854797.00
08/08/2016 23:30,2,0.000,ALERT,212.38,297.87,60.002,1470713404,"201051344000890","219011344069620",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,518186.7,518186.7,2374,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713427,854798.00
08/08/2016 23:30,2,0.000,ALERT,212.61,297.26,60.028,1470713404,"201051344000438","219011344069620",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,519783.2,519783.2,2385,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713429,854799.00
08/08/2016 23:30,2,0.000,ALERT,212.61,296.66,60.007,1470713404,"201051344000417","219011344069620",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,511298.3,511298.3,2377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713431,854800.00
08/08/2016 23:30,2,0.000,ALERT,211.70,297.57,60.018,1470713404,"274151322000083","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,773626.9,773626.9,2361,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713433,854801.00
08/08/2016 23:30,2,0.000,ALERT,212.16,296.66,59.996,1470713404,"274151322000076","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,825100.9,825100.9,2364,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713434,854802.00
08/08/2016 23:30,2,0.000,ALERT,212.38,298.77,60.012,1470713404,"201051344000868","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,508844.0,508844.0,2379,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713436,854803.00
08/08/2016 23:30,2,0.000,ALERT,211.48,297.87,59.996,1470713404,"274151322000095","219011344069620",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,816773.0,816773.0,2369,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713438,854804.00
08/08/2016 23:30,2,0.000,ALERT,212.16,297.87,59.996,1470713404,"201051344000988","219011344069620",0.00,20.70,0,292.16,298.77,0.0,0.0,0.000,505113.3,505113.3,2387,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713440,854805.00
08/08/2016 23:30,2,0.000,ALERT,212.38,296.96,60.039,1470713404,"201051344001025","219011344069620",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,519198.9,519198.9,2376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713442,854806.00
08/08/2016 23:30,2,0.000,ALERT,212.38,298.47,59.996,1470713404,"201051344000458","219011344069620",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,516302.4,516302.4,2376,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713443,854807.00
08/08/2016 23:30,2,0.000,ALERT,212.83,297.87,60.023,1470713404,"201051344000853","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,515415.7,515415.7,2377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713445,854808.00
08/08/2016 23:30,2,0.000,ALERT,212.83,297.57,59.996,1470713404,"201051344000685","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,519088.7,519088.7,2387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713447,854809.00
08/08/2016 23:30,2,0.000,ALERT,212.83,297.26,60.023,1470713404,"201051344000917","219011344069620",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,516000.4,516000.4,2391,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713449,854810.00
08/08/2016 23:30,2,0.000,ALERT,212.83,297.87,60.002,1470713404,"201051344001145","219011344069620",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,521231.5,521231.5,2390,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713451,854811.00
08/08/2016 23:30,2,0.000,ALERT,212.83,296.96,60.002,1470713404,"201051344000651","219011344069620",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,513992.0,513992.0,2375,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713453,854812.00
08/08/2016 23:30,2,0.000,ALERT,211.25,297.57,60.012,1470713404,"274151322000088","219011344069620",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,745486.1,745486.1,2356,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713455,854813.00
08/08/2016 23:30,2,0.000,ALERT,212.38,296.36,59.986,1470713404,"274151322000068","219011344069620",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,639124.4,639124.4,2392,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713456,854814.00
08/08/2016 23:30,2,0.000,ALERT,212.16,297.26,59.996,1470713404,"201051344001135","219011344069620",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,510088.7,510088.7,2377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713458,854815.00
08/08/2016 23:30,2,0.000,ALERT,212.16,299.07,60.002,1470713404,"201051344000594","219011344069620",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,520695.2,520695.2,2380,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713460,854816.00
08/08/2016 23:30,2,0.000,ALERT,212.61,297.26,59.959,1470713404,"201051344001203","219011344069620",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,517975.7,517975.7,2385,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713462,854817.00
08/08/2016 23:30,2,0.000,ALERT,211.70,297.26,59.991,1470713404,"274151322000054","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,760977.0,760977.0,2354,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713464,854818.00
08/08/2016 23:30,2,0.000,ALERT,212.61,297.87,60.002,1470713404,"201051344000867","219011344069620",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,507952.4,507952.4,2377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713465,854819.00
08/08/2016 23:30,2,0.000,ALERT,212.38,297.57,60.002,1470713404,"201051344001093","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,515380.8,515380.8,2391,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713467,854820.00
08/08/2016 23:30,2,0.000,ALERT,212.16,297.87,60.002,1470713404,"201051344000900","219011344069620",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,524330.1,524330.1,2385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713469,854821.00
08/08/2016 23:30,2,0.000,ALERT,212.61,297.57,59.986,1470713404,"201051344000648","219011344069620",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,514061.5,514061.5,2374,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713471,854822.00
08/08/2016 23:30,2,0.000,ALERT,212.38,298.47,59.986,1470713404,"201051344000569","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,524684.8,524684.8,2378,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713473,854823.00
08/08/2016 23:30,2,0.000,ALERT,212.16,298.17,59.996,1470713404,"201051344000983","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,516811.5,516811.5,2374,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713474,854824.00
08/08/2016 23:30,2,0.000,ALERT,212.38,297.57,60.007,1470713404,"201051344001158","219011344069620",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,509438.4,509438.4,2382,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713476,854825.00
08/08/2016 23:30,2,0.000,ALERT,212.83,298.47,59.991,1470713404,"201051344000576","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,516782.2,516782.2,2380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470713478,854826.00
08/08/2016 23:30,2,0.000,ALERT,211.93,296.66,60.034,1470713404,"274151322000087","219011344069620",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,733629.5,733629.5,2381,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470713480,854827.00
08/08/2016 23:45,2,0.000,ALERT,213.06,297.87,59.981,1470714303,"201051344000645","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,516338.4,516338.4,2381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470714305,854828.00
08/08/2016 23:45,2,0.000,ALERT,212.16,297.87,60.018,1470714303,"274151322000085","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,761355.8,761355.8,2354,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714307,854829.00
08/08/2016 23:45,2,0.000,ALERT,213.06,297.57,59.986,1470714303,"201051344000633","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,507787.9,507787.9,2376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714309,854830.00
08/08/2016 23:45,2,0.000,ALERT,212.61,298.17,59.986,1470714303,"201051344000469","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,509966.9,509966.9,2389,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714311,854831.00
08/08/2016 23:45,2,0.000,ALERT,212.38,297.87,59.986,1470714303,"201051344000646","219011344069620",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,511239.9,511239.9,2378,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470714313,854832.00
08/08/2016 23:45,2,0.000,ALERT,211.93,297.26,59.981,1470714303,"274151322000052","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,780652.8,780652.8,2356,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714314,854833.00
08/08/2016 23:45,2,0.000,ALERT,212.83,297.87,59.991,1470714303,"201051344000585","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,520175.0,520175.0,2371,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470714316,854834.00
08/08/2016 23:45,2,0.000,ALERT,212.61,298.17,59.991,1470714303,"201051344001230","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,514595.4,514595.4,2389,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714318,854835.00
08/08/2016 23:45,2,0.000,ALERT,213.29,298.47,59.991,1470714303,"201051344000582","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,507402.2,507402.2,2378,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714320,854836.00
08/08/2016 23:45,2,0.000,ALERT,212.38,297.87,60.007,1470714303,"201051344000955","219011344069620",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,520937.1,520937.1,2383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470714322,854837.00
08/08/2016 23:45,2,0.000,ALERT,211.93,297.26,59.970,1470714303,"274151322000094","219011344069620",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,638951.3,638951.3,2397,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714323,854838.00
08/08/2016 23:45,2,0.000,ALERT,212.38,298.77,59.996,1470714303,"201051344000579","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,524220.6,524220.6,2387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714325,854839.00
08/08/2016 23:45,2,0.000,ALERT,212.61,298.17,59.996,1470714303,"201051344000890","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,518186.7,518186.7,2376,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714327,854840.00
08/08/2016 23:45,2,0.000,ALERT,212.83,297.87,60.002,1470714303,"201051344000438","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,519783.2,519783.2,2387,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714329,854841.00
08/08/2016 23:45,2,0.000,ALERT,212.83,297.26,59.986,1470714303,"201051344000417","219011344069620",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,511298.3,511298.3,2379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714331,854842.00
08/08/2016 23:45,2,0.000,ALERT,212.38,298.17,60.023,1470714303,"274151322000083","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,773626.9,773626.9,2363,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714332,854843.00
08/08/2016 23:45,2,0.000,ALERT,212.61,297.57,59.991,1470714303,"274151322000076","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,825100.9,825100.9,2366,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714334,854844.00
08/08/2016 23:45,2,0.000,ALERT,212.38,298.77,59.965,1470714303,"201051344000868","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,508844.0,508844.0,2381,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714336,854845.00
08/08/2016 23:45,2,0.000,ALERT,211.93,298.77,59.981,1470714303,"274151322000095","219011344069620",0.00,21.00,0,296.66,299.67,0.0,0.0,0.000,816773.0,816773.0,2371,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714338,854846.00
08/08/2016 23:45,2,0.000,ALERT,212.38,298.17,59.981,1470714303,"201051344000988","219011344069620",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,505113.3,505113.3,2389,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714340,854847.00
08/08/2016 23:45,2,0.000,ALERT,212.61,297.26,59.975,1470714303,"201051344001025","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,519198.9,519198.9,2378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714341,854848.00
08/08/2016 23:45,2,0.000,ALERT,212.38,298.47,59.981,1470714303,"201051344000458","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,516302.4,516302.4,2378,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714343,854849.00
08/08/2016 23:45,2,0.000,ALERT,213.06,298.17,59.986,1470714303,"201051344000853","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,515415.7,515415.7,2379,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714345,854850.00
08/08/2016 23:45,2,0.000,ALERT,213.06,297.87,59.981,1470714303,"201051344000685","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,519088.7,519088.7,2389,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714347,854851.00
08/08/2016 23:45,2,0.000,ALERT,212.83,297.26,59.975,1470714303,"201051344000917","219011344069620",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,516000.4,516000.4,2393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714349,854852.00
08/08/2016 23:45,2,0.000,ALERT,213.06,298.17,59.970,1470714303,"201051344001145","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,521231.5,521231.5,2392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470714351,854853.00
08/08/2016 23:45,2,0.000,ALERT,212.83,296.96,59.970,1470714303,"201051344000651","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,513992.0,513992.0,2377,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714352,854854.00
08/08/2016 23:45,2,0.000,ALERT,211.93,297.87,59.970,1470714303,"274151322000088","219011344069620",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,745486.1,745486.1,2358,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714354,854855.00
08/08/2016 23:45,2,0.000,ALERT,212.83,296.96,59.959,1470714303,"274151322000068","219011344069620",0.00,22.30,0,295.16,298.17,0.0,0.0,0.000,639124.4,639124.4,2394,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714356,854856.00
08/08/2016 23:45,2,0.000,ALERT,212.61,297.87,59.970,1470714303,"201051344001135","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,510088.7,510088.7,2379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714358,854857.00
08/08/2016 23:45,2,0.000,ALERT,212.16,298.77,60.007,1470714303,"201051344000594","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,520695.2,520695.2,2382,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714359,854858.00
08/08/2016 23:45,2,0.000,ALERT,212.83,297.57,59.970,1470714303,"201051344001203","219011344069620",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,517975.7,517975.7,2387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714361,854859.00
08/08/2016 23:45,2,0.000,ALERT,212.16,298.77,59.959,1470714303,"274151322000054","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,760977.0,760977.0,2356,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470714363,854860.00
08/08/2016 23:45,2,0.000,ALERT,212.83,298.17,59.991,1470714303,"201051344000867","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,507952.4,507952.4,2379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470714365,854861.00
08/08/2016 23:45,2,0.000,ALERT,212.83,297.87,59.970,1470714303,"201051344001093","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,515380.8,515380.8,2393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470714367,854862.00
08/08/2016 23:45,2,0.000,ALERT,212.38,298.17,59.970,1470714303,"201051344000900","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,524330.1,524330.1,2387,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714369,854863.00
08/08/2016 23:45,2,0.000,ALERT,212.61,297.57,59.965,1470714303,"201051344000648","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,514061.5,514061.5,2376,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714370,854864.00
08/08/2016 23:45,2,0.000,ALERT,212.61,298.77,59.970,1470714303,"201051344000569","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,524684.8,524684.8,2380,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714372,854865.00
08/08/2016 23:45,2,0.000,ALERT,212.38,298.47,59.975,1470714303,"201051344000983","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,516811.5,516811.5,2376,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714374,854866.00
08/08/2016 23:45,2,0.000,ALERT,212.61,297.87,59.975,1470714303,"201051344001158","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,509438.4,509438.4,2384,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714376,854867.00
08/08/2016 23:45,2,0.000,ALERT,212.83,298.77,59.965,1470714303,"201051344000576","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,516782.2,516782.2,2382,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470714378,854868.00
08/08/2016 23:45,2,0.000,ALERT,212.16,296.96,59.991,1470714303,"274151322000087","219011344069620",0.00,22.30,0,295.16,298.47,0.0,0.0,0.000,733629.5,733629.5,2383,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470714379,854869.00
